Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.69,7.73
2016,1,1,8,15,0.0,31.5,4.25,4.0,31.5,29.26,19.63
2016,1,1,8,30,0.0,45.0,4.3,4.0,45.0,42.37,31.58
2016,1,1,8,45,0.0,60.0,4.4,4.5,60.0,57.34,44.99
2016,1,1,9,0,0.0,75.0,4.5,5.0,75.0,72.13,58.06
2016,1,1,9,15,0.0,89.0,4.5,5.0,89.0,85.71,69.99
2016,1,1,9,30,0.0,103.0,4.5,5.0,103.0,99.22,81.7
2016,1,1,9,45,55.5,143.5,4.55,5.0,166.5,182.56,154.89
2016,1,1,10,0,111.0,184.0,4.6,5.0,230.0,270.19,230.12
2016,1,1,10,15,66.5,184.5,4.5,5.0,213.0,231.18,195.53
2016,1,1,10,30,22.0,185.0,4.4,5.0,196.0,193.45,162.11
2016,1,1,10,45,187.5,202.0,4.35,5.5,301.0,331.04,280.56
2016,1,1,11,0,353.0,219.0,4.3,6.0,406.0,459.7,386.97
2016,1,1,11,15,342.0,231.0,4.25,6.0,418.5,459.67,385.24
2016,1,1,11,30,331.0,243.0,4.2,6.0,431.0,458.27,382.93
2016,1,1,11,45,241.0,260.0,4.2,6.0,398.5,406.38,338.82
2016,1,1,12,0,151.0,277.0,4.2,6.0,366.0,362.18,300.97
2016,1,1,12,15,79.0,236.5,4.15,6.0,283.5,271.07,225.04
2016,1,1,12,30,7.0,196.0,4.1,6.0,201.0,186.86,153.94
2016,1,1,12,45,6.0,193.0,4.05,6.5,197.0,182.74,150.31
2016,1,1,13,0,5.0,190.0,4.0,7.0,193.0,178.69,146.66
2016,1,1,13,15,2.5,178.0,3.95,7.0,179.5,165.82,135.92
2016,1,1,13,30,0.0,166.0,3.9,7.0,166.0,153.25,125.46
2016,1,1,13,45,16.0,192.5,3.85,7.0,201.0,182.65,150.16
2016,1,1,14,0,32.0,219.0,3.8,7.0,236.0,207.52,170.72
2016,1,1,14,15,16.0,180.5,3.7,7.0,189.0,168.92,138.7
2016,1,1,14,30,0.0,142.0,3.6,7.0,142.0,129.72,106.19
2016,1,1,14,45,0.0,140.5,3.5,7.0,140.5,127.65,104.68
2016,1,1,15,0,0.0,139.0,3.4,7.0,139.0,125.36,102.95
2016,1,1,15,15,0.0,126.5,3.2,6.5,126.5,113.79,93.43
2016,1,1,15,30,0.0,114.0,3.0,6.0,114.0,102.27,83.84
2016,1,1,15,45,0.0,100.0,2.8,6.0,100.0,89.59,72.99
2016,1,1,16,0,0.0,86.0,2.6,6.0,86.0,77.29,65.43
2016,1,1,16,15,0.0,71.0,2.35,5.5,71.0,64.32,53.63
2016,1,1,16,30,0.0,56.0,2.1,5.0,56.0,51.2,41.48
2016,1,1,16,45,0.0,41.5,1.85,5.0,41.5,38.35,29.33
2016,1,1,17,0,0.0,27.0,1.6,5.0,27.0,25.07,16.69
2016,1,1,17,15,0.0,15.5,1.55,5.0,15.5,14.37,4.91
2016,1,1,17,30,0.0,4.0,1.5,5.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,0.8,4.5,9.0,8.34,0.0
2016,1,2,8,0,0.0,18.0,0.8,5.0,18.0,16.7,7.71
2016,1,2,8,15,0.0,31.5,0.8,5.0,31.5,29.26,19.62
2016,1,2,8,30,0.0,45.0,0.8,5.0,45.0,42.39,31.56
2016,1,2,8,45,0.0,60.0,0.85,5.0,60.0,57.36,44.98
2016,1,2,9,0,0.0,75.0,0.9,5.0,75.0,72.15,58.08
2016,1,2,9,15,0.0,89.5,0.85,5.0,89.5,86.26,70.39
2016,1,2,9,30,0.0,104.0,0.8,5.0,104.0,100.29,82.43
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,103.79,85.1
2016,1,2,10,0,0.0,113.0,0.8,6.0,113.0,107.52,87.94
2016,1,2,10,15,0.0,134.5,0.8,6.0,134.5,128.59,105.65
2016,1,2,10,30,0.0,156.0,0.8,6.0,156.0,149.5,122.99
2016,1,2,10,45,15.0,184.0,0.8,6.0,192.5,186.52,153.94
2016,1,2,11,0,30.0,212.0,0.8,6.0,229.0,230.05,189.65
2016,1,2,11,15,26.5,215.5,0.8,6.0,231.0,222.94,183.19
2016,1,2,11,30,23.0,219.0,0.8,6.0,233.0,222.75,182.74
2016,1,2,11,45,11.5,191.5,0.8,6.5,198.5,187.7,153.3
2016,1,2,12,0,0.0,164.0,0.8,7.0,164.0,153.77,124.85
2016,1,2,12,15,0.0,132.0,0.85,7.0,132.0,123.28,99.54
2016,1,2,12,30,0.0,100.0,0.9,7.0,100.0,93.22,74.33
2016,1,2,12,45,0.0,110.5,0.95,7.0,110.5,102.96,82.64
2016,1,2,13,0,0.0,121.0,1.0,7.0,121.0,112.62,90.79
2016,1,2,13,15,2.0,153.0,0.95,7.0,154.5,142.79,116.1
2016,1,2,13,30,4.0,185.0,0.9,7.0,188.0,172.15,140.43
2016,1,2,13,45,16.0,200.5,0.9,7.5,210.0,189.81,154.61
2016,1,2,14,0,28.0,216.0,0.9,8.0,232.0,205.85,167.28
2016,1,2,14,15,20.5,199.5,0.8,8.0,211.0,186.75,151.66
2016,1,2,14,30,13.0,183.0,0.7,8.0,190.0,168.41,136.87
2016,1,2,14,45,6.5,125.0,0.6,8.0,128.5,115.84,93.43
2016,1,2,15,0,0.0,67.0,0.5,8.0,67.0,62.33,48.47
2016,1,2,15,15,0.0,61.0,0.4,7.5,61.0,56.73,43.96
2016,1,2,15,30,0.0,55.0,0.3,7.0,55.0,51.13,39.29
2016,1,2,15,45,0.0,48.5,0.25,7.0,48.5,45.06,34.09
2016,1,2,16,0,0.0,42.0,0.2,7.0,42.0,39.0,30.39
2016,1,2,16,15,0.0,34.5,0.2,6.5,34.5,32.02,24.0
2016,1,2,16,30,0.0,27.0,0.2,6.0,27.0,25.04,17.51
2016,1,2,16,45,0.0,20.0,0.2,6.0,20.0,18.54,11.34
2016,1,2,17,0,0.0,13.0,0.2,6.0,13.0,12.04,5.14
2016,1,2,17,15,0.0,7.5,0.25,6.0,7.5,6.94,0.0
2016,1,2,17,30,0.0,2.0,0.3,6.0,2.0,1.91,0.0
2016,1,2,17,45,0.0,1.0,0.4,6.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,169.0,15.0,2.65,5.5,30.0,101.41,0.0
2016,1,3,8,0,338.0,30.0,3.0,6.0,60.0,212.76,159.89
2016,1,3,8,15,439.0,39.5,3.0,6.5,104.5,282.13,231.62
2016,1,3,8,30,540.0,49.0,3.0,7.0,149.0,357.12,299.01
2016,1,3,8,45,602.5,55.5,3.05,7.5,196.5,412.12,347.78
2016,1,3,9,0,665.0,62.0,3.1,8.0,244.0,468.48,395.77
2016,1,3,9,15,378.0,104.5,3.1,8.5,211.5,358.34,303.33
2016,1,3,9,30,91.0,147.0,3.1,9.0,179.0,211.42,176.93
2016,1,3,9,45,91.5,164.5,3.15,10.0,200.0,229.72,191.67
2016,1,3,10,0,92.0,182.0,3.2,11.0,221.0,247.6,205.32
2016,1,3,10,15,99.0,198.5,3.15,11.5,244.0,268.03,221.3
2016,1,3,10,30,106.0,215.0,3.1,12.0,267.0,288.05,236.7
2016,1,3,10,45,135.0,230.0,3.05,12.5,299.5,327.96,268.3
2016,1,3,11,0,164.0,245.0,3.0,13.0,332.0,358.92,292.22
2016,1,3,11,15,241.5,246.0,2.95,13.0,380.0,405.13,329.37
2016,1,3,11,30,319.0,247.0,2.9,13.0,428.0,456.05,369.34
2016,1,3,11,45,347.0,247.5,2.9,13.5,448.5,466.06,375.79
2016,1,3,12,0,375.0,248.0,2.9,14.0,469.0,474.1,380.78
2016,1,3,12,15,317.5,262.0,2.9,14.0,450.5,443.25,355.32
2016,1,3,12,30,260.0,276.0,2.9,14.0,432.0,413.26,330.76
2016,1,3,12,45,333.5,259.5,2.9,14.5,459.0,426.19,340.18
2016,1,3,13,0,407.0,243.0,2.9,15.0,486.0,434.58,345.27
2016,1,3,13,15,655.5,166.0,2.9,15.0,548.5,468.61,370.27
2016,1,3,13,30,904.0,89.0,2.9,15.0,611.0,483.41,377.84
2016,1,3,13,45,899.5,87.0,2.95,15.0,593.0,444.6,343.71
2016,1,3,14,0,895.0,85.0,3.0,15.0,575.0,403.93,307.51
2016,1,3,14,15,884.5,83.5,3.0,15.0,548.5,356.92,265.55
2016,1,3,14,30,874.0,82.0,3.0,15.0,522.0,311.69,224.38
2016,1,3,14,45,861.0,79.0,3.0,15.0,489.0,263.85,181.06
2016,1,3,15,0,848.0,76.0,3.0,15.0,456.0,215.78,138.37
2016,1,3,15,15,826.0,73.5,2.75,14.5,416.5,166.97,98.13
2016,1,3,15,30,804.0,71.0,2.5,14.0,377.0,119.31,64.2
2016,1,3,15,45,777.0,66.0,2.3,14.0,333.5,70.79,39.74
2016,1,3,16,0,750.0,61.0,2.1,14.0,290.0,45.84,35.48
2016,1,3,16,15,702.0,56.0,1.9,13.0,242.5,43.3,33.34
2016,1,3,16,30,654.0,51.0,1.7,12.0,195.0,40.78,31.06
2016,1,3,16,45,581.5,43.0,1.5,11.0,147.5,35.34,25.98
2016,1,3,17,0,509.0,35.0,1.3,10.0,100.0,29.76,20.52
2016,1,3,17,15,362.0,24.5,1.3,9.5,60.0,19.51,9.26
2016,1,3,17,30,215.0,14.0,1.3,9.0,20.0,13.34,0.0
2016,1,3,17,45,107.5,7.0,1.35,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,13.0,2.65,1.5,34.0,124.23,0.0
2016,1,4,8,0,472.0,26.0,3.0,2.0,68.0,262.66,200.02
2016,1,4,8,15,570.0,33.0,2.95,2.5,116.0,333.22,276.92
2016,1,4,8,30,668.0,40.0,2.9,3.0,164.0,408.32,345.7
2016,1,4,8,45,725.0,45.0,2.9,4.0,213.5,462.66,393.89
2016,1,4,9,0,782.0,50.0,2.9,5.0,263.0,517.68,440.23
2016,1,4,9,15,818.0,53.5,2.9,6.0,310.5,558.66,473.13
2016,1,4,9,30,854.0,57.0,2.9,7.0,358.0,594.15,500.35
2016,1,4,9,45,878.0,59.5,2.95,8.0,401.0,623.5,521.72
2016,1,4,10,0,902.0,62.0,3.0,9.0,444.0,650.56,540.57
2016,1,4,10,15,919.0,63.5,2.95,9.0,481.0,669.35,554.06
2016,1,4,10,30,936.0,65.0,2.9,9.0,518.0,685.18,565.01
2016,1,4,10,45,946.5,66.5,2.9,9.5,548.0,693.62,569.29
2016,1,4,11,0,957.0,68.0,2.9,10.0,578.0,698.72,570.94
2016,1,4,11,15,964.5,69.0,2.85,10.5,600.5,697.89,567.76
2016,1,4,11,30,972.0,70.0,2.8,11.0,623.0,693.57,561.92
2016,1,4,11,45,973.0,72.5,2.75,11.5,637.0,683.31,551.45
2016,1,4,12,0,974.0,75.0,2.7,12.0,651.0,669.63,538.36
2016,1,4,12,15,975.0,75.0,2.65,12.0,656.5,650.04,521.72
2016,1,4,12,30,976.0,75.0,2.6,12.0,662.0,627.26,502.43
2016,1,4,12,45,974.0,75.5,2.6,12.5,659.0,600.24,478.89
2016,1,4,13,0,972.0,76.0,2.6,13.0,656.0,570.37,452.77
2016,1,4,13,15,968.0,75.5,2.6,13.0,645.0,535.84,423.4
2016,1,4,13,30,964.0,75.0,2.6,13.0,634.0,498.9,391.43
2016,1,4,13,45,956.0,74.5,2.6,13.0,614.0,458.08,355.67
2016,1,4,14,0,948.0,74.0,2.6,13.0,594.0,415.48,317.62
2016,1,4,14,15,937.5,72.5,2.6,13.0,567.0,369.63,276.2
2016,1,4,14,30,927.0,71.0,2.6,13.0,540.0,322.66,233.21
2016,1,4,14,45,909.5,70.0,2.6,13.0,505.0,273.61,188.59
2016,1,4,15,0,892.0,69.0,2.6,13.0,470.0,224.52,144.75
2016,1,4,15,15,870.5,66.5,2.45,12.5,429.5,169.12,98.58
2016,1,4,15,30,849.0,64.0,2.3,12.0,389.0,119.24,62.4
2016,1,4,15,45,817.0,60.5,2.15,11.5,343.5,69.45,37.04
2016,1,4,16,0,785.0,57.0,2.0,11.0,298.0,42.4,32.83
2016,1,4,16,15,737.0,52.5,1.8,10.0,249.5,40.15,30.92
2016,1,4,16,30,689.0,48.0,1.6,9.0,201.0,37.93,28.89
2016,1,4,16,45,610.0,41.5,1.45,8.0,152.5,33.8,24.96
2016,1,4,17,0,531.0,35.0,1.3,7.0,104.0,29.64,20.75
2016,1,4,17,15,384.0,24.5,1.35,6.5,63.0,21.19,11.08
2016,1,4,17,30,237.0,14.0,1.4,6.0,22.0,13.34,0.0
2016,1,4,17,45,118.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,78.0,16.0,2.95,1.5,23.0,63.31,0.0
2016,1,5,8,0,156.0,32.0,3.1,2.0,46.0,133.48,100.2
2016,1,5,8,15,206.5,49.5,3.1,2.5,80.5,181.51,150.58
2016,1,5,8,30,257.0,67.0,3.1,3.0,115.0,232.23,197.44
2016,1,5,8,45,287.5,84.0,3.1,3.5,151.5,273.57,234.86
2016,1,5,9,0,318.0,101.0,3.1,4.0,188.0,315.4,271.46
2016,1,5,9,15,347.0,113.0,3.0,4.0,223.0,350.72,301.96
2016,1,5,9,30,376.0,125.0,2.9,4.0,258.0,385.94,331.54
2016,1,5,9,45,582.0,103.5,2.85,4.5,337.0,497.46,424.75
2016,1,5,10,0,788.0,82.0,2.8,5.0,416.0,606.51,512.4
2016,1,5,10,15,807.0,85.0,2.75,5.5,452.0,627.12,526.11
2016,1,5,10,30,826.0,88.0,2.7,6.0,488.0,645.02,537.96
2016,1,5,10,45,839.5,90.0,2.65,6.5,517.5,655.34,543.69
2016,1,5,11,0,853.0,92.0,2.6,7.0,547.0,662.58,546.94
2016,1,5,11,15,862.0,93.0,2.6,7.5,568.5,662.67,544.85
2016,1,5,11,30,871.0,94.0,2.6,8.0,590.0,659.55,540.28
2016,1,5,11,45,887.5,90.5,2.6,8.5,606.5,653.09,533.25
2016,1,5,12,0,904.0,87.0,2.6,9.0,623.0,641.63,522.33
2016,1,5,12,15,905.5,87.0,2.6,9.5,628.5,623.57,506.03
2016,1,5,12,30,907.0,87.0,2.6,10.0,634.0,602.52,487.26
2016,1,5,12,45,905.5,87.0,2.6,10.5,631.5,576.92,464.73
2016,1,5,13,0,904.0,87.0,2.6,11.0,629.0,548.65,439.77
2016,1,5,13,15,899.5,86.5,2.6,11.0,618.0,515.92,411.67
2016,1,5,13,30,895.0,86.0,2.6,11.0,607.0,480.98,381.19
2016,1,5,13,45,667.0,148.5,2.6,11.5,530.0,406.73,320.42
2016,1,5,14,0,439.0,211.0,2.6,12.0,453.0,346.93,272.56
2016,1,5,14,15,240.0,210.5,2.55,12.0,342.0,260.91,205.65
2016,1,5,14,30,41.0,210.0,2.5,12.0,231.0,195.63,157.05
2016,1,5,14,45,306.0,170.5,2.5,12.0,310.5,215.21,163.8
2016,1,5,15,0,571.0,131.0,2.5,12.0,390.0,212.02,148.64
2016,1,5,15,15,534.0,130.0,2.35,11.5,355.5,174.1,118.02
2016,1,5,15,30,497.0,129.0,2.2,11.0,321.0,139.68,93.61
2016,1,5,15,45,462.0,118.5,2.05,11.0,281.0,101.18,71.0
2016,1,5,16,0,427.0,108.0,1.9,11.0,241.0,77.27,64.13
2016,1,5,16,15,388.0,94.5,1.8,10.5,200.5,68.93,56.76
2016,1,5,16,30,349.0,81.0,1.7,10.0,160.0,60.29,48.89
2016,1,5,16,45,281.0,66.0,1.65,9.5,120.0,50.06,39.37
2016,1,5,17,0,213.0,51.0,1.6,9.0,80.0,39.45,29.23
2016,1,5,17,15,106.5,33.5,1.75,8.5,48.0,27.36,16.17
2016,1,5,17,30,0.0,16.0,1.9,8.0,16.0,15.25,0.0
2016,1,5,17,45,0.0,8.0,2.05,8.0,8.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,18.0,2.35,5.5,26.0,71.38,0.0
2016,1,6,8,0,180.0,36.0,2.5,6.0,52.0,150.53,111.61
2016,1,6,8,15,275.5,51.0,2.55,6.0,93.0,216.99,178.06
2016,1,6,8,30,371.0,66.0,2.6,6.0,134.0,289.7,243.51
2016,1,6,8,45,427.0,78.0,2.65,6.5,177.5,342.04,289.92
2016,1,6,9,0,483.0,90.0,2.7,7.0,221.0,396.17,336.26
2016,1,6,9,15,528.0,97.5,2.65,7.5,264.5,439.54,372.15
2016,1,6,9,30,573.0,105.0,2.6,8.0,308.0,486.62,409.73
2016,1,6,9,45,286.5,98.0,2.6,8.5,199.5,302.48,256.03
2016,1,6,10,0,0.0,91.0,2.6,9.0,91.0,85.41,68.02
2016,1,6,10,15,0.0,68.5,2.6,9.0,68.5,63.74,49.53
2016,1,6,10,30,0.0,46.0,2.6,9.0,46.0,42.76,31.39
2016,1,6,10,45,0.0,76.0,2.65,9.5,76.0,70.76,55.25
2016,1,6,11,0,0.0,106.0,2.7,10.0,106.0,99.21,79.13
2016,1,6,11,15,0.0,98.0,2.7,10.0,98.0,91.47,72.44
2016,1,6,11,30,0.0,90.0,2.7,10.0,90.0,83.87,65.93
2016,1,6,11,45,0.0,94.0,2.7,10.5,94.0,87.64,68.91
2016,1,6,12,0,0.0,98.0,2.7,11.0,98.0,91.39,71.87
2016,1,6,12,15,0.0,55.0,2.65,11.0,55.0,51.19,37.95
2016,1,6,12,30,0.0,12.0,2.6,11.0,12.0,11.15,3.88
2016,1,6,12,45,0.0,59.0,2.55,11.0,59.0,54.92,41.16
2016,1,6,13,0,0.0,106.0,2.5,11.0,106.0,98.74,78.03
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,90.37,71.0
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,82.0,64.03
2016,1,6,13,45,0.0,91.0,2.35,11.5,91.0,84.8,66.33
2016,1,6,14,0,0.0,94.0,2.3,12.0,94.0,87.51,68.56
2016,1,6,14,15,19.5,151.5,2.3,12.0,161.5,145.22,116.41
2016,1,6,14,30,39.0,209.0,2.3,12.0,229.0,194.51,156.4
2016,1,6,14,45,19.5,113.0,2.3,12.0,123.0,107.01,84.48
2016,1,6,15,0,0.0,17.0,2.3,12.0,17.0,15.78,7.92
2016,1,6,15,15,0.0,15.5,2.1,11.5,15.5,14.38,6.79
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.98,5.63
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.12,4.03
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.26,2.79
2016,1,6,16,15,0.0,8.5,1.35,11.0,8.5,7.87,1.52
2016,1,6,16,30,0.0,7.0,1.1,11.0,7.0,6.48,0.23
2016,1,6,16,45,0.0,5.0,0.85,11.0,5.0,4.63,0.0
2016,1,6,17,0,0.0,3.0,0.6,11.0,3.0,2.77,0.0
2016,1,6,17,15,0.0,1.5,0.55,10.5,1.5,1.39,0.0
2016,1,6,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.5,2.2,7.0,30.5,104.16,0.0
2016,1,7,8,0,355.0,29.0,2.3,7.0,61.0,219.98,163.52
2016,1,7,8,15,458.0,38.5,2.35,7.5,106.0,291.05,237.47
2016,1,7,8,30,561.0,48.0,2.4,8.0,151.0,368.03,306.13
2016,1,7,8,45,623.5,53.5,2.5,8.5,198.5,422.77,354.41
2016,1,7,9,0,686.0,59.0,2.6,9.0,246.0,475.55,399.3
2016,1,7,9,15,343.0,81.5,2.6,9.5,175.0,311.53,263.3
2016,1,7,9,30,0.0,104.0,2.6,10.0,104.0,100.31,80.75
2016,1,7,9,45,21.5,138.5,2.65,11.0,148.0,149.07,122.28
2016,1,7,10,0,43.0,173.0,2.7,12.0,192.0,206.5,169.66
2016,1,7,10,15,193.5,185.0,2.65,12.5,278.5,322.96,266.84
2016,1,7,10,30,344.0,197.0,2.6,13.0,365.0,440.79,361.19
2016,1,7,10,45,621.0,136.5,2.6,14.0,461.0,567.54,460.88
2016,1,7,11,0,898.0,76.0,2.6,15.0,557.0,674.07,541.39
2016,1,7,11,15,906.5,77.5,2.7,15.5,579.5,674.93,539.54
2016,1,7,11,30,915.0,79.0,2.8,16.0,602.0,672.47,535.93
2016,1,7,11,45,922.5,78.5,2.95,17.0,617.0,663.9,526.96
2016,1,7,12,0,930.0,78.0,3.1,18.0,632.0,652.01,515.4
2016,1,7,12,15,933.0,78.5,3.1,18.5,639.0,635.15,500.36
2016,1,7,12,30,936.0,79.0,3.1,19.0,646.0,615.12,482.78
2016,1,7,12,45,939.0,77.5,3.15,19.5,644.5,589.99,461.33
2016,1,7,13,0,942.0,76.0,3.2,20.0,643.0,561.87,437.25
2016,1,7,13,15,939.0,75.5,3.2,20.0,633.0,528.92,409.7
2016,1,7,13,30,936.0,75.0,3.2,20.0,623.0,493.54,379.64
2016,1,7,13,45,932.0,73.5,3.2,20.5,605.0,454.55,345.42
2016,1,7,14,0,928.0,72.0,3.2,21.0,587.0,413.55,308.94
2016,1,7,14,15,918.0,70.5,3.1,20.5,560.5,368.75,269.86
2016,1,7,14,30,908.0,69.0,3.0,20.0,534.0,322.82,229.15
2016,1,7,14,45,894.0,67.0,2.95,20.0,501.0,274.58,186.04
2016,1,7,15,0,880.0,65.0,2.9,20.0,468.0,226.03,143.31
2016,1,7,15,15,859.5,63.0,2.5,19.5,428.5,176.47,102.32
2016,1,7,15,30,839.0,61.0,2.1,19.0,389.0,122.64,62.61
2016,1,7,15,45,809.5,58.0,1.75,18.5,345.0,73.63,36.36
2016,1,7,16,0,780.0,55.0,1.4,18.0,301.0,40.41,30.11
2016,1,7,16,15,735.0,51.0,1.35,17.0,253.0,38.52,28.59
2016,1,7,16,30,690.0,47.0,1.3,16.0,205.0,36.67,26.96
2016,1,7,16,45,615.5,40.5,1.3,15.0,157.0,32.49,23.12
2016,1,7,17,0,541.0,34.0,1.3,14.0,109.0,28.25,19.02
2016,1,7,17,15,403.0,25.0,1.35,13.5,67.5,21.34,11.58
2016,1,7,17,30,265.0,16.0,1.4,13.0,26.0,14.14,0.0
2016,1,7,17,45,132.5,8.0,1.5,12.5,13.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,124.0,15.5,2.3,8.5,26.5,81.59,0.0
2016,1,8,8,0,248.0,31.0,2.4,9.0,53.0,173.89,127.85
2016,1,8,8,15,327.0,45.0,2.3,9.5,93.5,234.03,189.68
2016,1,8,8,30,406.0,59.0,2.2,10.0,134.0,300.5,248.69
2016,1,8,8,45,452.5,70.5,2.15,10.5,176.0,349.58,291.5
2016,1,8,9,0,499.0,82.0,2.1,11.0,218.0,399.48,333.28
2016,1,8,9,15,548.0,85.5,2.35,11.5,259.0,442.62,369.03
2016,1,8,9,30,597.0,89.0,2.6,12.0,300.0,485.44,403.56
2016,1,8,9,45,695.0,85.0,2.85,13.0,359.0,549.71,453.76
2016,1,8,10,0,793.0,81.0,3.1,14.0,418.0,611.92,501.0
2016,1,8,10,15,812.5,83.5,3.25,14.5,454.0,632.68,515.48
2016,1,8,10,30,832.0,86.0,3.4,15.0,490.0,650.75,527.87
2016,1,8,10,45,568.0,159.5,3.55,15.5,443.0,554.22,448.65
2016,1,8,11,0,304.0,233.0,3.7,16.0,396.0,447.12,360.43
2016,1,8,11,15,298.5,244.5,3.7,16.5,410.0,450.28,361.75
2016,1,8,11,30,293.0,256.0,3.7,17.0,424.0,452.17,361.61
2016,1,8,11,45,191.5,266.0,3.7,17.5,377.0,385.13,306.86
2016,1,8,12,0,90.0,276.0,3.7,18.0,330.0,321.64,254.88
2016,1,8,12,15,57.5,257.5,3.6,18.0,292.5,280.13,221.7
2016,1,8,12,30,25.0,239.0,3.5,18.0,255.0,237.73,187.65
2016,1,8,12,45,16.0,218.5,3.45,18.5,228.5,212.11,166.9
2016,1,8,13,0,7.0,198.0,3.4,19.0,202.0,187.34,146.83
2016,1,8,13,15,22.5,221.5,3.25,19.0,235.0,215.31,169.18
2016,1,8,13,30,38.0,245.0,3.1,19.0,268.0,240.85,189.25
2016,1,8,13,45,83.5,252.5,3.0,19.5,300.0,262.34,205.33
2016,1,8,14,0,129.0,260.0,2.9,20.0,332.0,278.2,216.36
2016,1,8,14,15,200.0,243.0,2.7,20.0,349.0,278.63,214.61
2016,1,8,14,30,271.0,226.0,2.5,20.0,366.0,270.42,205.13
2016,1,8,14,45,135.5,122.0,2.3,20.0,192.0,140.57,104.98
2016,1,8,15,0,0.0,18.0,2.1,20.0,18.0,16.7,8.3
2016,1,8,15,15,183.5,82.5,1.75,19.5,154.5,95.05,65.44
2016,1,8,15,30,367.0,147.0,1.4,19.0,291.0,150.06,103.75
2016,1,8,15,45,345.0,134.5,1.1,18.5,258.0,117.08,83.07
2016,1,8,16,0,323.0,122.0,0.8,18.0,225.0,91.59,74.68
2016,1,8,16,15,456.5,91.0,0.75,17.0,211.5,66.1,52.79
2016,1,8,16,30,590.0,60.0,0.7,16.0,198.0,44.09,33.52
2016,1,8,16,45,521.5,51.0,0.7,15.5,152.0,38.6,28.49
2016,1,8,17,0,453.0,42.0,0.7,15.0,106.0,32.94,23.05
2016,1,8,17,15,318.5,30.0,0.7,14.5,66.0,24.09,13.97
2016,1,8,17,30,184.0,18.0,0.7,14.0,26.0,14.77,0.0
2016,1,8,17,45,92.0,9.0,0.75,13.5,13.0,8.58,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,185.5,14.5,6.05,5.5,31.0,90.72,0.0
2016,1,9,8,0,371.0,29.0,6.4,6.0,62.0,227.7,171.11
2016,1,9,8,15,475.5,38.5,6.55,6.0,108.0,300.26,249.05
2016,1,9,8,30,580.0,48.0,6.7,6.0,154.0,378.84,322.01
2016,1,9,8,45,643.0,53.5,6.85,6.5,203.0,434.63,373.24
2016,1,9,9,0,706.0,59.0,7.0,7.0,252.0,488.47,421.02
2016,1,9,9,15,745.5,63.5,7.0,7.0,299.0,531.8,458.89
2016,1,9,9,30,785.0,68.0,7.0,7.0,346.0,574.13,494.77
2016,1,9,9,45,814.5,70.5,7.05,7.5,389.5,606.47,520.68
2016,1,9,10,0,844.0,73.0,7.1,8.0,433.0,636.74,544.22
2016,1,9,10,15,863.0,75.5,7.1,8.0,470.5,657.78,560.62
2016,1,9,10,30,882.0,78.0,7.1,8.0,508.0,675.99,574.45
2016,1,9,10,45,895.0,79.5,7.1,8.5,538.5,682.45,577.67
2016,1,9,11,0,908.0,81.0,7.1,9.0,569.0,689.6,581.23
2016,1,9,11,15,917.0,82.5,7.05,9.0,592.0,690.85,580.87
2016,1,9,11,30,926.0,84.0,7.0,9.0,615.0,688.73,577.74
2016,1,9,11,45,930.5,85.0,6.95,9.5,630.0,679.83,568.05
2016,1,9,12,0,935.0,86.0,6.9,10.0,645.0,667.6,555.63
2016,1,9,12,15,937.0,86.0,6.85,10.0,652.0,649.57,539.49
2016,1,9,12,30,939.0,86.0,6.8,10.0,659.0,628.4,520.61
2016,1,9,12,45,937.5,86.5,6.75,10.5,657.0,602.73,496.89
2016,1,9,13,0,936.0,87.0,6.7,11.0,655.0,574.25,470.59
2016,1,9,13,15,520.5,181.0,6.65,11.0,496.5,425.09,347.42
2016,1,9,13,30,105.0,275.0,6.6,11.0,338.0,297.73,242.56
2016,1,9,13,45,294.5,239.5,6.55,11.0,407.0,338.26,274.26
2016,1,9,14,0,484.0,204.0,6.5,11.0,476.0,362.97,290.33
2016,1,9,14,15,361.5,217.5,6.45,10.5,415.5,310.52,247.43
2016,1,9,14,30,239.0,231.0,6.4,10.0,355.0,268.45,214.3
2016,1,9,14,45,314.0,204.0,6.4,10.0,356.0,247.73,193.23
2016,1,9,15,0,389.0,177.0,6.4,10.0,357.0,222.49,167.52
2016,1,9,15,15,224.5,171.0,6.25,9.5,273.0,170.56,130.45
2016,1,9,15,30,60.0,165.0,6.1,9.0,189.0,143.38,115.49
2016,1,9,15,45,55.0,147.0,6.0,9.0,167.0,123.38,99.65
2016,1,9,16,0,50.0,129.0,5.9,9.0,145.0,105.11,89.78
2016,1,9,16,15,43.5,110.0,5.55,8.0,122.5,90.74,77.11
2016,1,9,16,30,37.0,91.0,5.2,7.0,100.0,76.02,63.82
2016,1,9,16,45,27.0,71.0,4.9,6.5,76.5,60.28,49.2
2016,1,9,17,0,17.0,51.0,4.6,6.0,53.0,44.19,34.02
2016,1,9,17,15,8.5,32.0,4.35,5.5,33.0,28.89,18.81
2016,1,9,17,30,0.0,13.0,4.1,5.0,13.0,12.06,0.0
2016,1,9,17,45,0.0,6.5,3.9,4.5,6.5,6.2,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,195.5,14.5,2.7,-0.5,32.0,112.0,0.0
2016,1,10,8,0,391.0,29.0,3.0,0.0,64.0,237.06,181.25
2016,1,10,8,15,494.5,38.5,3.1,0.5,111.0,309.94,259.9
2016,1,10,8,30,598.0,48.0,3.2,1.0,158.0,388.75,332.42
2016,1,10,8,45,660.0,54.0,3.3,1.5,208.0,445.27,383.75
2016,1,10,9,0,722.0,60.0,3.4,2.0,258.0,499.6,431.28
2016,1,10,9,15,761.5,64.5,3.35,2.5,305.5,543.46,467.9
2016,1,10,9,30,801.0,69.0,3.3,3.0,353.0,586.24,502.22
2016,1,10,9,45,828.5,72.0,3.25,3.5,397.0,618.3,526.76
2016,1,10,10,0,856.0,75.0,3.2,4.0,441.0,648.16,548.84
2016,1,10,10,15,874.5,77.5,3.05,4.5,478.5,669.11,562.86
2016,1,10,10,30,893.0,80.0,2.9,5.0,516.0,687.15,574.21
2016,1,10,10,45,906.5,81.5,2.8,5.5,547.0,694.01,576.98
2016,1,10,11,0,920.0,83.0,2.7,6.0,578.0,701.55,580.08
2016,1,10,11,15,928.5,84.5,2.55,6.0,601.5,702.48,578.7
2016,1,10,11,30,937.0,86.0,2.4,6.0,625.0,700.01,574.64
2016,1,10,11,45,938.5,88.0,2.3,6.5,639.5,690.17,564.15
2016,1,10,12,0,940.0,90.0,2.2,7.0,654.0,677.04,551.13
2016,1,10,12,15,941.5,90.0,2.1,7.0,660.5,658.62,535.04
2016,1,10,12,30,943.0,90.0,2.0,7.0,667.0,637.07,516.37
2016,1,10,12,45,942.5,90.0,1.9,7.5,665.0,611.35,493.35
2016,1,10,13,0,942.0,90.0,1.8,8.0,663.0,582.75,467.84
2016,1,10,13,15,938.0,89.5,1.7,8.0,652.5,549.22,438.96
2016,1,10,13,30,934.0,89.0,1.6,8.0,642.0,513.3,407.65
2016,1,10,13,45,925.5,88.5,1.55,8.5,622.5,473.27,372.01
2016,1,10,14,0,917.0,88.0,1.5,9.0,603.0,431.55,334.34
2016,1,10,14,15,906.0,86.5,1.5,9.0,576.5,383.52,291.75
2016,1,10,14,30,895.0,85.0,1.5,9.0,550.0,337.09,249.56
2016,1,10,14,45,879.5,82.5,1.5,9.0,516.0,287.91,204.8
2016,1,10,15,0,864.0,80.0,1.5,9.0,482.0,238.66,160.29
2016,1,10,15,15,842.0,77.0,1.45,8.5,442.0,188.18,116.98
2016,1,10,15,30,820.0,74.0,1.4,8.0,402.0,138.79,78.74
2016,1,10,15,45,787.5,70.5,1.4,8.0,356.5,89.84,49.51
2016,1,10,16,0,755.0,67.0,1.4,8.0,311.0,50.14,40.28
2016,1,10,16,15,708.0,62.0,1.25,7.0,262.5,47.77,38.32
2016,1,10,16,30,661.0,57.0,1.1,6.0,214.0,41.37,32.5
2016,1,10,16,45,584.5,49.5,1.0,5.5,165.5,37.07,28.38
2016,1,10,17,0,508.0,42.0,0.9,5.0,117.0,32.68,23.95
2016,1,10,17,15,254.0,36.5,0.95,4.5,74.0,28.59,18.91
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,26.03,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,60.0,16.0,1.1,0.5,21.5,50.24,0.0
2016,1,11,8,0,120.0,32.0,1.2,1.0,43.0,108.01,80.43
2016,1,11,8,15,158.5,51.0,1.25,1.5,75.0,152.16,125.89
2016,1,11,8,30,197.0,70.0,1.3,2.0,107.0,197.55,167.6
2016,1,11,8,45,220.0,89.0,1.4,3.0,141.0,235.77,201.61
2016,1,11,9,0,243.0,108.0,1.5,4.0,175.0,274.21,234.63
2016,1,11,9,15,264.0,123.5,1.5,4.5,207.5,307.09,262.26
2016,1,11,9,30,285.0,139.0,1.5,5.0,240.0,339.91,289.02
2016,1,11,9,45,259.0,160.5,1.55,6.0,261.0,349.76,295.1
2016,1,11,10,0,233.0,182.0,1.6,7.0,282.0,357.42,299.21
2016,1,11,10,15,276.0,192.5,1.55,7.5,321.0,395.76,329.39
2016,1,11,10,30,319.0,203.0,1.5,8.0,360.0,433.7,358.39
2016,1,11,10,45,594.5,147.5,1.5,8.5,461.0,566.56,464.32
2016,1,11,11,0,870.0,92.0,1.5,9.0,562.0,683.85,553.31
2016,1,11,11,15,879.0,93.5,1.45,9.0,585.0,684.99,551.35
2016,1,11,11,30,888.0,95.0,1.4,9.0,608.0,682.83,548.1
2016,1,11,11,45,697.0,155.5,1.4,9.5,564.5,612.03,490.69
2016,1,11,12,0,506.0,216.0,1.4,10.0,521.0,536.54,430.04
2016,1,11,12,15,358.0,253.5,1.4,10.0,470.5,465.94,374.13
2016,1,11,12,30,210.0,291.0,1.4,10.0,420.0,400.75,321.73
2016,1,11,12,45,200.0,291.0,1.45,10.5,413.5,386.31,309.88
2016,1,11,13,0,190.0,291.0,1.5,11.0,407.0,371.74,297.58
2016,1,11,13,15,217.0,283.5,1.5,11.0,414.0,368.68,294.8
2016,1,11,13,30,244.0,276.0,1.5,11.0,421.0,363.38,289.9
2016,1,11,13,45,311.5,254.5,1.5,11.5,434.0,360.33,285.66
2016,1,11,14,0,379.0,233.0,1.5,12.0,447.0,351.44,275.94
2016,1,11,14,15,363.0,224.5,1.45,12.0,422.5,319.17,248.76
2016,1,11,14,30,347.0,216.0,1.4,12.0,398.0,287.61,222.08
2016,1,11,14,45,361.5,199.0,1.4,12.0,378.0,257.75,195.81
