Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,376.0,182.0,1.4,12.0,358.0,226.26,168.02
2016,1,11,15,15,389.0,163.0,1.3,11.5,332.0,187.49,135.0
2016,1,11,15,30,402.0,144.0,1.2,11.0,306.0,150.44,105.03
2016,1,11,15,45,560.0,107.0,1.1,11.0,305.5,106.32,68.74
2016,1,11,16,0,718.0,70.0,1.0,11.0,305.0,47.61,37.5
2016,1,11,16,15,670.5,64.5,0.95,10.5,257.5,45.23,35.49
2016,1,11,16,30,623.0,59.0,0.9,10.0,210.0,42.83,33.3
2016,1,11,16,45,552.5,51.0,0.85,10.0,162.5,38.18,28.86
2016,1,11,17,0,482.0,43.0,0.8,10.0,115.0,33.41,24.12
2016,1,11,17,15,355.0,31.5,0.85,9.5,73.5,25.1,15.7
2016,1,11,17,30,228.0,20.0,0.9,9.0,32.0,16.37,0.0
2016,1,11,17,45,114.0,10.0,0.95,8.5,16.0,9.53,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,14.0,3.15,4.0,32.0,113.66,0.0
2016,1,12,8,0,400.0,28.0,3.5,5.0,64.0,240.87,181.6
2016,1,12,8,15,502.0,36.5,3.35,5.5,110.5,312.28,257.68
2016,1,12,8,30,604.0,45.0,3.2,6.0,157.0,385.11,323.97
2016,1,12,8,45,665.0,50.5,3.05,6.5,206.5,441.78,374.15
2016,1,12,9,0,726.0,56.0,2.9,7.0,256.0,499.41,422.77
2016,1,12,9,15,764.0,60.0,2.7,8.0,303.5,542.05,456.21
2016,1,12,9,30,802.0,64.0,2.5,9.0,351.0,583.63,487.13
2016,1,12,9,45,829.0,67.0,2.35,10.0,394.5,615.63,509.35
2016,1,12,10,0,856.0,70.0,2.2,11.0,438.0,645.47,528.98
2016,1,12,10,15,874.5,72.0,2.05,12.0,475.5,666.11,540.86
2016,1,12,10,30,893.0,74.0,1.9,13.0,513.0,679.99,547.36
2016,1,12,10,45,906.0,76.0,1.8,14.0,544.0,691.31,551.87
2016,1,12,11,0,919.0,78.0,1.7,15.0,575.0,699.4,553.79
2016,1,12,11,15,927.5,79.0,1.6,15.0,598.5,700.08,552.27
2016,1,12,11,30,936.0,80.0,1.5,15.0,622.0,697.38,548.25
2016,1,12,11,45,942.5,80.0,1.4,15.5,637.5,688.9,539.01
2016,1,12,12,0,949.0,80.0,1.3,16.0,653.0,677.03,527.29
2016,1,12,12,15,951.0,80.0,1.25,16.0,660.0,659.04,512.48
2016,1,12,12,30,953.0,80.0,1.2,16.0,667.0,637.85,495.18
2016,1,12,12,45,952.5,80.0,1.15,16.5,665.5,612.14,473.45
2016,1,12,13,0,952.0,80.0,1.1,17.0,664.0,583.52,449.31
2016,1,12,13,15,948.5,79.5,1.05,17.0,653.5,550.14,422.1
2016,1,12,13,30,945.0,79.0,1.0,17.0,643.0,514.3,392.46
2016,1,12,13,45,938.5,78.0,1.0,17.0,625.0,474.43,359.41
2016,1,12,14,0,932.0,77.0,1.0,17.0,607.0,432.68,324.03
2016,1,12,14,15,922.5,76.0,0.9,17.0,580.5,388.22,285.28
2016,1,12,14,30,913.0,75.0,0.8,17.0,554.0,342.52,244.87
2016,1,12,14,45,897.0,73.5,0.75,17.0,520.5,293.72,201.98
2016,1,12,15,0,881.0,72.0,0.7,17.0,487.0,244.74,159.17
2016,1,12,15,15,860.5,69.5,0.55,16.5,447.0,189.54,113.18
2016,1,12,15,30,840.0,67.0,0.4,16.0,407.0,139.69,75.23
2016,1,12,15,45,810.5,63.5,0.3,16.0,362.0,89.66,45.14
2016,1,12,16,0,781.0,60.0,0.2,16.0,317.0,43.98,33.53
2016,1,12,16,15,736.5,56.0,0.3,15.0,269.0,42.25,32.22
2016,1,12,16,30,692.0,52.0,0.4,14.0,221.0,40.56,30.77
2016,1,12,16,45,622.5,45.5,0.55,13.5,172.0,36.56,27.03
2016,1,12,17,0,553.0,39.0,0.7,13.0,123.0,32.52,23.06
2016,1,12,17,15,427.5,29.0,0.8,12.0,79.5,22.68,13.61
2016,1,12,17,30,302.0,19.0,0.9,11.0,36.0,15.31,0.0
2016,1,12,17,45,151.0,9.5,1.05,10.5,18.0,9.05,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,190.0,14.5,2.55,6.0,31.5,110.37,0.0
2016,1,13,8,0,380.0,29.0,2.9,7.0,63.0,233.28,174.77
2016,1,13,8,15,482.5,38.0,2.8,7.5,109.5,305.16,249.78
2016,1,13,8,30,585.0,47.0,2.7,8.0,156.0,382.98,319.26
2016,1,13,8,45,645.5,53.0,2.65,8.5,205.0,438.69,368.14
2016,1,13,9,0,706.0,59.0,2.6,9.0,254.0,492.42,413.34
2016,1,13,9,15,694.5,66.0,2.8,10.0,286.0,511.62,428.62
2016,1,13,9,30,683.0,73.0,3.0,11.0,318.0,524.64,438.17
2016,1,13,9,45,761.0,73.5,3.2,12.0,376.5,581.59,482.34
2016,1,13,10,0,839.0,74.0,3.4,13.0,435.0,640.79,526.71
2016,1,13,10,15,857.5,76.5,3.5,13.5,473.0,661.95,541.26
2016,1,13,10,30,876.0,79.0,3.6,14.0,511.0,680.28,553.57
2016,1,13,10,45,888.5,81.0,3.7,14.5,541.5,691.01,559.92
2016,1,13,11,0,901.0,83.0,3.8,15.0,572.0,695.08,561.27
2016,1,13,11,15,909.5,84.5,3.8,15.0,596.0,696.4,561.09
2016,1,13,11,30,918.0,86.0,3.8,15.0,620.0,694.38,558.33
2016,1,13,11,45,923.5,86.5,3.85,15.5,635.5,685.99,549.88
2016,1,13,12,0,929.0,87.0,3.9,16.0,651.0,674.28,538.87
2016,1,13,12,15,931.5,87.5,3.9,16.0,658.0,657.43,524.68
2016,1,13,12,30,934.0,88.0,3.9,16.0,665.0,637.4,507.89
2016,1,13,12,45,933.5,88.0,3.9,16.5,663.5,612.09,485.89
2016,1,13,13,0,933.0,88.0,3.9,17.0,662.0,583.92,461.39
2016,1,13,13,15,929.5,87.5,3.85,17.0,652.0,551.03,433.6
2016,1,13,13,30,926.0,87.0,3.8,17.0,642.0,515.74,403.36
2016,1,13,13,45,919.5,86.0,3.8,17.0,624.0,476.45,369.44
2016,1,13,14,0,913.0,85.0,3.8,17.0,606.0,435.32,333.26
2016,1,13,14,15,903.0,83.5,3.75,17.0,579.5,390.88,293.66
2016,1,13,14,30,893.0,82.0,3.7,17.0,553.0,345.3,252.46
2016,1,13,14,45,878.5,80.0,3.65,17.0,520.0,293.22,205.82
2016,1,13,15,0,864.0,78.0,3.6,17.0,487.0,244.53,162.14
2016,1,13,15,15,843.0,75.0,3.35,16.5,447.0,194.0,118.97
2016,1,13,15,30,822.0,72.0,3.1,16.0,407.0,144.43,80.34
2016,1,13,15,45,790.5,68.5,2.85,15.5,362.5,95.08,49.78
2016,1,13,16,0,759.0,65.0,2.6,15.0,318.0,48.35,37.53
2016,1,13,16,15,714.5,60.5,2.4,14.0,269.5,45.99,35.62
2016,1,13,16,30,670.0,56.0,2.2,13.0,221.0,44.04,33.95
2016,1,13,16,45,598.5,49.0,2.0,12.0,172.5,36.23,26.87
2016,1,13,17,0,527.0,42.0,1.8,11.0,124.0,32.24,23.02
2016,1,13,17,15,403.5,31.5,1.85,10.5,80.5,24.85,15.64
2016,1,13,17,30,280.0,21.0,1.9,10.0,37.0,17.1,0.99
2016,1,13,17,45,140.0,10.5,1.95,10.0,18.5,10.01,0.0
2016,1,13,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,142.5,16.0,2.75,8.0,29.0,92.47,0.0
2016,1,14,8,0,285.0,32.0,3.1,9.0,58.0,193.22,143.81
2016,1,14,8,15,388.0,43.5,3.05,9.5,102.5,265.53,216.23
2016,1,14,8,30,491.0,55.0,3.0,10.0,147.0,343.9,285.59
2016,1,14,8,45,561.0,61.5,3.0,11.0,195.0,403.33,336.75
2016,1,14,9,0,631.0,68.0,3.0,12.0,243.0,464.54,387.23
2016,1,14,9,15,414.0,108.5,3.25,13.0,231.5,390.32,325.19
2016,1,14,9,30,197.0,149.0,3.5,14.0,220.0,289.65,239.92
2016,1,14,9,45,487.0,117.0,3.8,15.0,320.5,456.28,377.84
2016,1,14,10,0,777.0,85.0,4.1,16.0,421.0,614.72,502.93
2016,1,14,10,15,797.0,88.0,4.15,16.5,458.0,636.92,517.66
2016,1,14,10,30,817.0,91.0,4.2,17.0,495.0,656.47,530.77
2016,1,14,10,45,675.5,136.0,4.3,17.5,483.5,612.89,493.58
2016,1,14,11,0,534.0,181.0,4.4,18.0,472.0,558.29,448.29
2016,1,14,11,15,463.0,211.0,4.4,18.0,470.5,536.4,429.49
2016,1,14,11,30,392.0,241.0,4.4,18.0,469.0,506.12,404.25
2016,1,14,11,45,486.0,217.0,4.45,18.5,507.5,540.55,430.67
2016,1,14,12,0,580.0,193.0,4.5,19.0,546.0,564.52,448.46
2016,1,14,12,15,618.5,183.0,4.55,19.0,563.5,566.47,449.3
2016,1,14,12,30,657.0,173.0,4.6,19.0,581.0,562.23,445.34
2016,1,14,12,45,525.0,216.5,4.65,19.0,542.0,506.93,400.62
2016,1,14,13,0,393.0,260.0,4.7,19.0,503.0,455.49,359.08
2016,1,14,13,15,265.5,273.5,4.7,19.0,436.5,387.56,305.18
2016,1,14,13,30,138.0,287.0,4.7,19.0,370.0,325.99,256.43
2016,1,14,13,45,100.0,270.0,4.75,19.0,329.5,286.62,225.46
2016,1,14,14,0,62.0,253.0,4.8,19.0,289.0,250.53,197.09
2016,1,14,14,15,442.5,175.5,4.75,19.0,412.0,307.49,235.85
2016,1,14,14,30,823.0,98.0,4.7,19.0,535.0,337.37,247.42
2016,1,14,14,45,509.0,155.5,4.7,19.0,420.5,261.17,191.23
2016,1,14,15,0,195.0,213.0,4.7,19.0,306.0,219.13,166.58
2016,1,14,15,15,476.5,148.0,4.5,18.5,350.5,193.48,133.64
2016,1,14,15,30,758.0,83.0,4.3,18.0,395.0,149.22,86.26
2016,1,14,15,45,730.5,78.0,4.1,18.0,352.0,97.31,52.29
2016,1,14,16,0,703.0,73.0,3.9,18.0,309.0,52.0,40.26
2016,1,14,16,15,657.0,67.5,3.55,17.0,262.0,47.15,36.19
2016,1,14,16,30,611.0,62.0,3.2,16.0,215.0,44.85,34.24
2016,1,14,16,45,542.0,54.0,2.85,15.5,168.0,40.32,30.08
2016,1,14,17,0,473.0,46.0,2.5,15.0,121.0,35.67,25.62
2016,1,14,17,15,354.0,34.0,2.5,14.5,79.0,27.01,17.25
2016,1,14,17,30,235.0,22.0,2.5,14.0,37.0,17.92,2.77
2016,1,14,17,45,117.5,11.0,2.55,14.0,18.5,10.48,0.0
2016,1,14,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,232.0,13.0,4.4,6.5,34.0,124.42,0.0
2016,1,15,8,0,464.0,26.0,4.5,7.0,68.0,263.24,199.15
2016,1,15,8,15,564.5,33.5,4.4,7.5,117.0,336.73,277.16
2016,1,15,8,30,665.0,41.0,4.3,8.0,166.0,415.31,348.28
2016,1,15,8,45,726.5,45.0,4.2,9.0,217.0,472.38,398.2
2016,1,15,9,0,788.0,49.0,4.1,10.0,268.0,530.45,446.34
2016,1,15,9,15,823.5,52.5,4.0,11.0,316.5,568.35,476.23
2016,1,15,9,30,859.0,56.0,3.9,12.0,365.0,609.34,507.11
2016,1,15,9,45,885.5,57.5,3.8,13.0,409.5,640.6,529.15
2016,1,15,10,0,912.0,59.0,3.7,14.0,454.0,669.7,548.72
2016,1,15,10,15,928.0,61.0,3.5,14.5,492.5,689.95,561.42
2016,1,15,10,30,944.0,63.0,3.3,15.0,531.0,707.19,571.23
2016,1,15,10,45,956.5,63.5,3.1,15.5,562.5,717.14,575.45
2016,1,15,11,0,969.0,64.0,2.9,16.0,594.0,723.73,577.2
2016,1,15,11,15,976.0,65.0,2.7,16.5,617.5,723.73,574.15
2016,1,15,11,30,983.0,66.0,2.5,17.0,641.0,720.18,568.28
2016,1,15,11,45,983.0,69.0,2.3,17.5,656.5,710.68,557.74
2016,1,15,12,0,983.0,72.0,2.1,18.0,672.0,697.69,544.61
2016,1,15,12,15,984.0,72.0,1.95,18.0,679.0,678.78,528.53
2016,1,15,12,30,985.0,72.0,1.8,18.0,686.0,656.59,509.9
2016,1,15,12,45,984.0,72.0,1.65,18.5,684.0,630.06,486.94
2016,1,15,13,0,983.0,72.0,1.5,19.0,682.0,600.53,461.54
2016,1,15,13,15,979.0,71.5,1.45,19.0,671.5,566.13,433.68
2016,1,15,13,30,975.0,71.0,1.4,19.0,661.0,529.2,403.34
2016,1,15,13,45,967.5,71.0,1.35,19.0,642.5,488.87,369.73
2016,1,15,14,0,960.0,71.0,1.3,19.0,624.0,446.61,333.83
2016,1,15,14,15,950.5,69.5,1.35,19.0,597.5,400.57,294.54
2016,1,15,14,30,941.0,68.0,1.4,19.0,571.0,353.25,253.26
2016,1,15,14,45,924.5,67.5,1.45,19.0,536.5,303.88,209.87
2016,1,15,15,0,908.0,67.0,1.5,19.0,502.0,254.29,166.28
2016,1,15,15,15,888.0,64.5,1.35,18.5,462.0,202.48,122.44
2016,1,15,15,30,868.0,62.0,1.2,18.0,422.0,151.34,82.59
2016,1,15,15,45,837.5,60.0,1.1,18.0,376.5,95.59,46.44
2016,1,15,16,0,807.0,58.0,1.0,18.0,331.0,47.36,36.19
2016,1,15,16,15,764.5,54.0,0.9,17.5,282.0,40.23,30.06
2016,1,15,16,30,722.0,50.0,0.8,17.0,233.0,38.44,28.49
2016,1,15,16,45,653.0,44.5,0.7,16.5,183.0,35.26,25.58
2016,1,15,17,0,584.0,39.0,0.6,16.0,133.0,32.1,22.49
2016,1,15,17,15,463.5,30.0,0.65,15.5,87.5,25.37,15.93
2016,1,15,17,30,343.0,21.0,0.7,15.0,42.0,18.42,4.32
2016,1,15,17,45,171.5,10.5,0.75,15.0,21.0,10.01,0.0
2016,1,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.15,7.5,9.5,8.8,0.0
2016,1,16,8,0,0.0,19.0,1.2,8.0,19.0,17.63,8.34
2016,1,16,8,15,0.0,34.0,1.4,8.5,34.0,31.7,21.38
2016,1,16,8,30,0.0,49.0,1.6,9.0,49.0,46.84,34.85
2016,1,16,8,45,0.0,65.0,1.8,9.5,65.0,62.83,48.9
2016,1,16,9,0,0.0,81.0,2.0,10.0,81.0,78.62,62.53
2016,1,16,9,15,0.0,97.0,2.0,10.0,97.0,94.25,75.93
2016,1,16,9,30,0.0,113.0,2.0,10.0,113.0,109.78,89.04
2016,1,16,9,45,0.0,88.0,2.0,10.5,88.0,82.74,65.67
2016,1,16,10,0,0.0,63.0,2.0,11.0,63.0,58.6,44.83
2016,1,16,10,15,0.0,79.0,2.0,11.0,79.0,73.55,57.47
2016,1,16,10,30,0.0,95.0,2.0,11.0,95.0,88.82,70.25
2016,1,16,10,45,1.0,133.5,2.0,11.5,134.5,126.89,101.85
2016,1,16,11,0,2.0,172.0,2.0,12.0,174.0,165.07,132.96
2016,1,16,11,15,3.0,179.5,2.25,12.0,182.0,172.39,138.75
2016,1,16,11,30,4.0,187.0,2.5,12.0,190.0,179.66,144.59
2016,1,16,11,45,2.0,163.5,2.75,12.5,165.0,155.06,124.02
2016,1,16,12,0,0.0,140.0,3.0,13.0,140.0,131.07,104.0
2016,1,16,12,15,241.5,188.5,3.5,13.5,339.5,336.18,274.21
2016,1,16,12,30,483.0,237.0,4.0,14.0,539.0,522.0,420.18
2016,1,16,12,45,486.5,235.0,4.55,14.5,539.0,505.74,406.18
2016,1,16,13,0,490.0,233.0,5.1,15.0,539.0,487.77,391.37
2016,1,16,13,15,699.5,162.0,5.3,15.0,591.0,511.11,409.52
2016,1,16,13,30,909.0,91.0,5.5,15.0,643.0,519.79,414.16
2016,1,16,13,45,906.5,89.0,5.75,15.0,626.5,481.9,380.93
2016,1,16,14,0,904.0,87.0,6.0,15.0,610.0,441.91,345.21
2016,1,16,14,15,894.0,85.5,6.15,15.0,584.0,397.75,305.23
2016,1,16,14,30,884.0,84.0,6.3,15.0,558.0,348.91,260.72
2016,1,16,14,45,855.5,86.0,6.5,15.0,523.0,300.46,216.57
2016,1,16,15,0,827.0,88.0,6.7,15.0,488.0,253.09,173.66
2016,1,16,15,15,805.0,85.5,6.85,14.0,448.5,204.32,131.3
2016,1,16,15,30,783.0,83.0,7.0,13.0,409.0,156.69,92.98
2016,1,16,15,45,720.0,86.0,7.2,12.5,361.0,107.41,61.08
2016,1,16,16,0,657.0,89.0,7.4,12.0,313.0,68.49,48.42
2016,1,16,16,15,608.5,82.0,7.35,11.0,266.0,58.71,47.51
2016,1,16,16,30,560.0,75.0,7.3,10.0,219.0,55.67,44.88
2016,1,16,16,45,474.5,66.5,7.25,9.5,170.5,51.17,40.65
2016,1,16,17,0,389.0,58.0,7.2,9.0,122.0,44.36,34.1
2016,1,16,17,15,279.5,42.5,6.9,8.0,80.5,33.08,23.23
2016,1,16,17,30,170.0,27.0,6.6,7.0,39.0,21.37,7.52
2016,1,16,17,45,85.0,13.5,6.3,6.5,19.5,12.87,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.0,13.5,0.7,2.0,33.5,121.56,0.0
2016,1,17,8,0,432.0,27.0,0.7,3.0,67.0,250.73,191.42
2016,1,17,8,15,530.5,35.0,0.85,3.5,114.5,323.28,265.88
2016,1,17,8,30,629.0,43.0,1.0,4.0,162.0,400.82,334.97
2016,1,17,8,45,687.0,48.5,1.2,5.0,212.0,457.15,383.93
2016,1,17,9,0,745.0,54.0,1.4,6.0,262.0,514.4,431.51
2016,1,17,9,15,781.0,57.5,1.5,6.5,310.0,556.33,465.37
2016,1,17,9,30,817.0,61.0,1.6,7.0,358.0,597.15,497.2
2016,1,17,9,45,838.5,65.0,1.7,7.5,401.0,627.75,520.1
2016,1,17,10,0,860.0,69.0,1.8,8.0,444.0,656.01,540.66
2016,1,17,10,15,877.0,71.0,1.9,8.5,482.0,672.1,551.74
2016,1,17,10,30,894.0,73.0,2.0,9.0,520.0,689.73,563.63
2016,1,17,10,45,902.5,76.0,2.1,9.5,550.5,699.71,569.5
2016,1,17,11,0,911.0,79.0,2.2,10.0,581.0,706.43,573.02
2016,1,17,11,15,919.0,80.0,2.25,10.0,604.5,707.27,572.76
2016,1,17,11,30,927.0,81.0,2.3,10.0,628.0,704.75,569.97
2016,1,17,11,45,927.5,83.5,2.35,10.5,643.0,695.51,560.99
2016,1,17,12,0,928.0,86.0,2.4,11.0,658.0,682.97,549.51
2016,1,17,12,15,930.0,86.5,2.45,11.0,665.0,666.09,535.69
2016,1,17,12,30,932.0,87.0,2.5,11.0,672.0,646.03,519.25
2016,1,17,12,45,789.0,132.5,2.55,11.5,627.5,584.33,468.74
2016,1,17,13,0,646.0,178.0,2.6,12.0,583.0,524.75,419.97
2016,1,17,13,15,680.0,163.0,2.7,12.0,584.0,504.31,403.16
2016,1,17,13,30,714.0,148.0,2.8,12.0,585.0,480.0,382.38
2016,1,17,13,45,564.5,190.5,2.9,12.0,530.0,421.7,334.81
2016,1,17,14,0,415.0,233.0,3.0,12.0,475.0,373.4,295.74
2016,1,17,14,15,648.0,158.5,3.05,12.0,517.5,371.73,288.86
2016,1,17,14,30,881.0,84.0,3.1,12.0,560.0,350.73,262.9
2016,1,17,14,45,862.0,83.5,3.15,12.0,526.5,302.67,218.97
2016,1,17,15,0,843.0,83.0,3.2,12.0,493.0,254.81,175.38
2016,1,17,15,15,477.0,133.0,3.05,11.5,361.0,186.26,131.01
2016,1,17,15,30,111.0,183.0,2.9,11.0,229.0,161.11,126.5
2016,1,17,15,45,104.5,164.5,2.75,11.0,204.5,137.22,107.93
2016,1,17,16,0,98.0,146.0,2.6,11.0,180.0,114.1,91.4
2016,1,17,16,15,91.5,125.5,2.25,10.5,153.5,97.77,82.57
2016,1,17,16,30,85.0,105.0,1.9,10.0,127.0,83.17,69.58
2016,1,17,16,45,72.5,84.0,1.6,9.5,100.0,67.76,55.59
2016,1,17,17,0,60.0,63.0,1.3,9.0,73.0,51.88,40.9
2016,1,17,17,15,32.0,43.5,1.3,8.5,48.5,37.81,27.47
2016,1,17,17,30,4.0,24.0,1.3,8.0,24.0,21.81,8.85
2016,1,17,17,45,2.0,12.0,1.35,7.5,12.0,11.44,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,176.0,15.5,2.2,3.0,32.0,107.7,0.0
2016,1,18,8,0,352.0,31.0,2.5,4.0,64.0,225.13,173.29
2016,1,18,8,15,454.5,41.0,2.45,4.5,110.5,298.43,247.62
2016,1,18,8,30,557.0,51.0,2.4,5.0,157.0,377.7,318.67
2016,1,18,8,45,619.0,57.5,2.4,5.5,206.5,434.98,369.12
2016,1,18,9,0,681.0,64.0,2.4,6.0,256.0,493.72,418.62
2016,1,18,9,15,721.5,69.0,2.35,6.5,304.0,535.12,452.15
2016,1,18,9,30,762.0,74.0,2.3,7.0,352.0,579.56,486.66
2016,1,18,9,45,789.5,78.0,2.3,8.0,395.5,613.2,510.82
2016,1,18,10,0,817.0,82.0,2.3,9.0,439.0,644.78,532.63
2016,1,18,10,15,836.5,84.5,2.2,9.5,477.5,666.96,547.07
2016,1,18,10,30,856.0,87.0,2.1,10.0,516.0,686.36,559.05
2016,1,18,10,45,870.0,89.0,2.05,10.5,548.0,698.5,565.63
2016,1,18,11,0,884.0,91.0,2.0,11.0,580.0,707.45,569.73
2016,1,18,11,15,894.0,92.5,1.95,11.0,604.5,709.85,569.94
2016,1,18,11,30,904.0,94.0,1.9,11.0,629.0,708.88,567.65
2016,1,18,11,45,914.5,93.0,1.85,11.5,646.5,699.63,558.37
2016,1,18,12,0,925.0,92.0,1.8,12.0,664.0,689.96,548.68
2016,1,18,12,15,927.5,92.5,1.7,12.0,671.5,673.39,534.36
2016,1,18,12,30,930.0,93.0,1.6,12.0,679.0,653.64,517.56
2016,1,18,12,45,931.5,92.5,1.55,12.5,678.5,629.2,496.54
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,601.79,473.04
2016,1,18,13,15,929.5,91.5,1.35,13.0,668.5,568.93,445.31
2016,1,18,13,30,926.0,91.0,1.2,13.0,659.0,533.63,415.24
2016,1,18,13,45,920.5,90.0,1.1,13.5,641.5,494.71,381.43
2016,1,18,14,0,915.0,89.0,1.0,14.0,624.0,453.84,345.51
2016,1,18,14,15,905.0,87.5,0.9,14.0,598.0,409.13,306.62
2016,1,18,14,30,895.0,86.0,0.8,14.0,572.0,359.75,263.39
2016,1,18,14,45,884.0,83.0,0.75,14.0,539.0,310.91,220.11
2016,1,18,15,0,873.0,80.0,0.7,14.0,506.0,261.53,176.22
2016,1,18,15,15,852.5,77.0,0.7,14.0,466.5,210.19,132.12
2016,1,18,15,30,832.0,74.0,0.7,14.0,427.0,159.74,91.58
2016,1,18,15,45,803.0,71.0,0.75,14.0,382.0,109.83,58.09
2016,1,18,16,0,774.0,68.0,0.8,14.0,337.0,62.25,38.44
2016,1,18,16,15,731.0,63.0,0.8,13.0,288.0,47.45,37.1
2016,1,18,16,30,688.0,58.0,0.8,12.0,239.0,45.09,35.12
2016,1,18,16,45,621.0,51.5,0.85,11.0,189.5,37.67,28.41
2016,1,18,17,0,554.0,45.0,0.9,10.0,140.0,34.2,25.07
2016,1,18,17,15,439.0,35.0,1.0,9.5,94.0,27.39,18.38
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,20.3,8.6
2016,1,18,17,45,162.0,12.5,1.25,8.5,24.0,11.91,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,137.5,17.5,3.3,6.5,30.5,92.86,0.0
2016,1,19,8,0,275.0,35.0,3.4,7.0,61.0,193.43,147.82
2016,1,19,8,15,377.5,47.0,3.5,7.0,106.0,267.12,220.61
2016,1,19,8,30,480.0,59.0,3.6,7.0,151.0,346.69,292.28
2016,1,19,8,45,545.0,67.0,3.75,7.5,199.5,405.79,344.57
2016,1,19,9,0,610.0,75.0,3.9,8.0,248.0,466.46,396.32
2016,1,19,9,15,653.0,81.0,4.1,9.0,294.5,512.48,433.84
2016,1,19,9,30,696.0,87.0,4.3,10.0,341.0,558.0,469.76
2016,1,19,9,45,379.5,136.5,4.55,11.0,277.5,414.61,348.39
2016,1,19,10,0,63.0,186.0,4.8,12.0,214.0,235.34,194.12
2016,1,19,10,15,193.0,198.0,5.15,12.5,293.0,342.17,284.37
2016,1,19,10,30,323.0,210.0,5.5,13.0,372.0,450.44,373.01
2016,1,19,10,45,318.0,227.5,5.9,14.0,395.5,463.4,381.13
2016,1,19,11,0,313.0,245.0,6.3,15.0,419.0,474.73,388.11
2016,1,19,11,15,208.0,261.0,6.35,15.5,378.5,407.73,331.52
2016,1,19,11,30,103.0,277.0,6.4,16.0,338.0,342.29,276.12
2016,1,19,11,45,59.5,251.5,6.5,16.5,287.0,283.98,227.96
2016,1,19,12,0,16.0,226.0,6.6,17.0,236.0,223.47,177.87
2016,1,19,12,15,16.0,228.5,6.5,17.0,238.5,224.67,178.74
2016,1,19,12,30,16.0,231.0,6.4,17.0,241.0,225.81,179.53
2016,1,19,12,45,179.5,255.0,6.35,17.5,368.5,346.36,277.51
2016,1,19,13,0,343.0,279.0,6.3,18.0,496.0,452.15,360.33
2016,1,19,13,15,365.5,269.0,6.2,18.0,497.5,439.8,349.47
2016,1,19,13,30,388.0,259.0,6.1,18.0,499.0,425.21,336.8
2016,1,19,13,45,611.0,184.0,6.0,18.0,549.5,441.86,347.69
2016,1,19,14,0,834.0,109.0,5.9,18.0,600.0,439.73,341.17
2016,1,19,14,15,705.5,138.0,5.8,18.0,541.0,378.64,290.24
2016,1,19,14,30,577.0,167.0,5.7,18.0,482.0,327.73,248.28
2016,1,19,14,45,431.5,188.5,5.6,18.0,416.5,275.49,207.04
2016,1,19,15,0,286.0,210.0,5.5,18.0,351.0,237.93,179.5
2016,1,19,15,15,491.5,157.5,5.15,18.0,376.5,211.44,148.3
2016,1,19,15,30,697.0,105.0,4.8,18.0,402.0,166.79,102.59
2016,1,19,15,45,661.5,100.0,4.45,18.0,358.5,121.11,71.35
2016,1,19,16,0,626.0,95.0,4.1,18.0,315.0,78.68,51.94
2016,1,19,16,15,579.0,88.0,3.6,17.0,268.5,63.07,50.21
2016,1,19,16,30,532.0,81.0,3.1,16.0,222.0,60.27,47.9
2016,1,19,16,45,465.5,70.0,2.7,15.5,175.5,53.68,41.97
2016,1,19,17,0,399.0,59.0,2.3,15.0,129.0,44.89,33.88
2016,1,19,17,15,292.5,44.5,2.15,14.5,86.5,34.48,24.08
2016,1,19,17,30,186.0,30.0,2.0,14.0,44.0,23.68,11.39
2016,1,19,17,45,93.0,15.0,1.95,14.0,22.0,14.3,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,45,117.0,18.5,2.65,4.5,30.0,86.12,0.0
2016,1,20,8,0,234.0,37.0,2.7,5.0,60.0,179.52,138.44
2016,1,20,8,15,333.5,51.0,2.6,5.5,104.5,250.61,207.78
2016,1,20,8,30,433.0,65.0,2.5,6.0,149.0,328.41,277.09
2016,1,20,8,45,504.5,73.5,2.45,6.5,197.5,391.13,331.76
2016,1,20,9,0,576.0,82.0,2.4,7.0,246.0,455.53,385.78
2016,1,20,9,15,620.0,88.5,2.25,7.5,293.0,502.27,423.18
2016,1,20,9,30,664.0,95.0,2.1,8.0,340.0,548.54,458.74
2016,1,20,9,45,334.5,124.0,1.95,8.5,248.0,372.12,312.21
2016,1,20,10,0,5.0,153.0,1.8,9.0,156.0,152.13,124.12
2016,1,20,10,15,21.0,179.5,1.55,9.5,190.5,189.16,155.28
2016,1,20,10,30,37.0,206.0,1.3,10.0,225.0,234.63,191.93
2016,1,20,10,45,37.0,219.5,1.05,10.5,239.0,246.62,200.28
2016,1,20,11,0,37.0,233.0,0.8,11.0,253.0,258.35,208.34
2016,1,20,11,15,44.5,246.0,0.8,11.5,272.0,274.33,220.32
2016,1,20,11,30,52.0,259.0,0.8,12.0,291.0,289.87,231.81
2016,1,20,11,45,42.0,256.0,0.8,12.5,282.5,277.18,220.83
2016,1,20,12,0,32.0,253.0,0.8,13.0,274.0,264.9,210.43
2016,1,20,12,15,45.5,268.5,1.2,13.5,298.0,285.72,227.24
2016,1,20,12,30,59.0,284.0,1.6,14.0,322.0,305.41,242.76
2016,1,20,12,45,36.5,254.5,2.0,14.5,278.0,260.7,207.19
2016,1,20,13,0,14.0,225.0,2.4,15.0,234.0,216.64,171.93
2016,1,20,13,15,16.0,227.5,2.6,15.0,237.5,218.66,173.8
2016,1,20,13,30,18.0,230.0,2.8,15.0,241.0,220.39,175.31
2016,1,20,13,45,16.5,222.0,3.05,15.0,232.0,210.87,167.83
2016,1,20,14,0,15.0,214.0,3.3,15.0,223.0,201.47,160.46
2016,1,20,14,15,92.5,234.5,3.35,15.0,286.0,242.94,192.95
2016,1,20,14,30,170.0,255.0,3.4,15.0,349.0,275.1,216.58
2016,1,20,14,45,228.5,233.5,3.45,15.0,351.5,262.5,203.9
2016,1,20,15,0,287.0,212.0,3.5,15.0,354.0,240.78,183.14
2016,1,20,15,15,489.0,160.0,3.35,14.5,379.5,214.6,152.55
2016,1,20,15,30,691.0,108.0,3.2,14.0,405.0,170.69,107.34
2016,1,20,15,45,650.0,104.5,3.1,14.0,360.5,126.01,76.44
2016,1,20,16,0,609.0,101.0,3.0,14.0,316.0,85.23,57.39
2016,1,20,16,15,561.0,93.0,2.7,13.5,269.5,67.12,54.53
2016,1,20,16,30,513.0,85.0,2.4,13.0,223.0,63.6,51.47
2016,1,20,16,45,438.0,74.5,2.15,13.0,176.0,55.45,44.0
2016,1,20,17,0,363.0,64.0,1.9,13.0,129.0,48.7,37.57
2016,1,20,17,15,261.5,48.0,1.75,12.5,86.5,37.2,26.73
2016,1,20,17,30,160.0,32.0,1.6,12.0,44.0,25.25,13.31
2016,1,20,17,45,80.0,16.0,1.45,11.5,22.0,15.25,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,16.5,3.75,11.5,32.0,104.33,0.0
2016,1,21,8,0,323.0,33.0,4.1,12.0,64.0,215.48,163.52
2016,1,21,8,15,425.0,43.0,4.45,12.5,110.0,288.49,234.57
2016,1,21,8,30,527.0,53.0,4.8,13.0,156.0,367.35,304.54
2016,1,21,8,45,595.5,59.0,5.15,13.5,205.5,427.42,357.33
2016,1,21,9,0,664.0,65.0,5.5,14.0,255.0,489.35,409.93
2016,1,21,9,15,706.0,70.0,5.9,14.0,303.5,535.02,448.75
2016,1,21,9,30,748.0,75.0,6.3,14.0,352.0,577.26,483.99
2016,1,21,9,45,780.0,78.0,6.7,14.5,397.0,612.87,512.22
2016,1,21,10,0,812.0,81.0,7.1,15.0,442.0,646.6,538.39
2016,1,21,10,15,832.0,84.0,7.4,15.0,481.0,669.98,556.72
2016,1,21,10,30,852.0,87.0,7.7,15.0,520.0,690.62,572.7
2016,1,21,10,45,863.5,90.0,8.0,15.0,551.5,702.45,581.55
2016,1,21,11,0,875.0,93.0,8.3,15.0,583.0,711.08,587.81
2016,1,21,11,15,884.0,94.5,8.4,15.0,607.0,713.07,588.42
2016,1,21,11,30,893.0,96.0,8.5,15.0,631.0,711.72,586.36
2016,1,21,11,45,897.5,97.0,8.65,15.0,647.0,703.46,578.89
2016,1,21,12,0,902.0,98.0,8.8,15.0,663.0,689.7,567.06
2016,1,21,12,15,529.0,203.5,8.75,14.5,536.0,541.17,443.72
2016,1,21,12,30,156.0,309.0,8.7,14.0,409.0,392.2,318.54
2016,1,21,12,45,527.0,205.0,8.65,14.0,541.5,509.23,417.11
2016,1,21,13,0,898.0,101.0,8.6,14.0,674.0,599.95,490.75
2016,1,21,13,15,895.0,100.5,8.35,14.0,665.0,567.75,462.01
2016,1,21,13,30,892.0,100.0,8.1,14.0,656.0,533.15,431.11
2016,1,21,13,45,888.5,98.0,7.9,14.0,639.0,494.7,396.63
2016,1,21,14,0,885.0,96.0,7.7,14.0,622.0,454.27,359.86
2016,1,21,14,15,876.5,94.0,7.55,14.0,597.0,410.18,319.5
2016,1,21,14,30,868.0,92.0,7.4,14.0,572.0,364.9,277.48
2016,1,21,14,45,854.5,90.0,7.25,14.0,540.0,317.25,233.19
2016,1,21,15,0,841.0,88.0,7.1,14.0,508.0,269.32,188.72
2016,1,21,15,15,822.5,85.0,7.05,13.5,469.5,219.58,144.27
2016,1,21,15,30,804.0,82.0,7.0,13.0,431.0,170.57,103.07
2016,1,21,15,45,784.5,76.5,6.95,13.0,388.0,120.34,66.48
2016,1,21,16,0,765.0,71.0,6.9,13.0,345.0,71.47,42.09
2016,1,21,16,15,725.5,66.0,6.5,12.5,296.5,49.55,39.01
2016,1,21,16,30,686.0,61.0,6.1,12.0,248.0,43.04,33.21
2016,1,21,16,45,636.5,53.0,5.75,11.5,199.5,38.5,29.07
2016,1,21,17,0,587.0,45.0,5.4,11.0,151.0,33.78,24.59
2016,1,21,17,15,477.5,35.5,5.05,10.0,103.5,27.43,18.49
2016,1,21,17,30,368.0,26.0,4.7,9.0,56.0,20.83,10.59
2016,1,21,17,45,184.0,13.0,4.35,8.5,28.0,12.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
