Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,382.0,38.0,1.6,13.0,82.0,258.71,203.49
2016,2,1,8,15,478.0,47.5,1.75,13.5,131.5,333.51,270.85
2016,2,1,8,30,574.0,57.0,1.9,14.0,181.0,413.56,339.16
2016,2,1,8,45,637.5,62.5,2.1,15.0,233.0,473.98,388.97
2016,2,1,9,0,701.0,68.0,2.3,16.0,285.0,535.94,437.92
2016,2,1,9,15,350.5,90.0,2.6,16.5,198.5,345.97,285.29
2016,2,1,9,30,0.0,112.0,2.9,17.0,112.0,107.73,84.55
2016,2,1,9,45,0.0,125.0,3.25,17.5,125.0,120.09,94.68
2016,2,1,10,0,0.0,138.0,3.6,18.0,138.0,132.43,104.36
2016,2,1,10,15,1.0,154.0,3.9,18.5,154.5,148.49,117.0
2016,2,1,10,30,2.0,170.0,4.2,19.0,171.0,164.48,129.46
2016,2,1,10,45,39.0,219.0,4.5,19.5,242.0,248.19,196.95
2016,2,1,11,0,76.0,268.0,4.8,20.0,313.0,324.55,257.08
2016,2,1,11,15,202.0,275.5,5.05,20.0,402.0,427.42,339.56
2016,2,1,11,30,328.0,283.0,5.3,20.0,491.0,527.1,417.74
2016,2,1,11,45,620.0,191.5,5.55,20.5,596.5,641.25,508.58
2016,2,1,12,0,912.0,100.0,5.8,21.0,702.0,732.13,579.81
2016,2,1,12,15,914.0,100.0,5.95,21.0,710.5,715.29,566.08
2016,2,1,12,30,916.0,100.0,6.1,21.0,719.0,695.26,550.19
2016,2,1,12,45,914.0,101.0,6.35,21.5,718.5,670.59,529.72
2016,2,1,13,0,912.0,102.0,6.6,22.0,718.0,643.07,506.73
2016,2,1,13,15,908.5,101.5,6.75,22.0,708.5,610.58,480.3
2016,2,1,13,30,905.0,101.0,6.9,22.0,699.0,575.63,451.42
2016,2,1,13,45,896.5,101.0,7.05,22.0,681.0,536.39,418.55
2016,2,1,14,0,888.0,101.0,7.2,22.0,663.0,493.22,381.9
2016,2,1,14,15,878.0,99.5,7.2,22.0,637.5,448.18,342.8
2016,2,1,14,30,868.0,98.0,7.2,22.0,612.0,402.02,302.0
2016,2,1,14,45,850.5,97.0,7.2,22.0,578.0,353.05,258.43
2016,2,1,15,0,833.0,96.0,7.2,22.0,544.0,304.13,214.56
2016,2,1,15,15,813.5,93.0,6.9,22.0,504.5,253.38,169.53
2016,2,1,15,30,794.0,90.0,6.6,22.0,465.0,203.47,126.72
2016,2,1,15,45,760.5,87.5,6.3,22.0,419.0,153.51,88.16
2016,2,1,16,0,727.0,85.0,6.0,22.0,373.0,101.21,54.74
2016,2,1,16,15,686.5,80.0,5.45,21.5,324.5,54.67,41.95
2016,2,1,16,30,646.0,75.0,4.9,21.0,276.0,52.26,40.02
2016,2,1,16,45,579.5,68.5,4.4,20.5,225.0,49.47,37.63
2016,2,1,17,0,513.0,62.0,3.9,20.0,174.0,46.69,35.09
2016,2,1,17,15,418.0,51.0,3.75,19.5,126.0,39.66,28.64
2016,2,1,17,30,323.0,40.0,3.6,19.0,78.0,32.36,21.57
2016,2,1,17,45,161.5,20.0,3.45,18.5,39.0,15.64,3.37
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,9.0,45.5,150.68,83.25
2016,2,2,8,0,479.0,34.0,3.5,10.0,91.0,303.56,243.53
2016,2,2,8,15,573.5,42.0,3.75,10.5,143.5,373.98,309.64
2016,2,2,8,30,668.0,50.0,4.0,11.0,196.0,455.5,381.15
2016,2,2,8,45,724.0,55.0,4.3,12.0,249.5,514.61,431.48
2016,2,2,9,0,780.0,60.0,4.6,13.0,303.0,574.45,480.32
2016,2,2,9,15,815.0,63.5,4.95,13.5,354.5,619.15,516.53
2016,2,2,9,30,850.0,67.0,5.3,14.0,406.0,662.6,550.78
2016,2,2,9,45,873.5,70.0,5.7,15.0,452.5,695.92,574.64
2016,2,2,10,0,897.0,73.0,6.1,16.0,499.0,721.99,592.38
2016,2,2,10,15,914.0,75.5,6.05,16.0,540.0,745.15,608.46
2016,2,2,10,30,931.0,78.0,6.0,16.0,581.0,765.3,622.18
2016,2,2,10,45,942.0,80.0,5.95,16.5,615.0,777.31,628.53
2016,2,2,11,0,953.0,82.0,5.9,17.0,649.0,785.89,632.38
2016,2,2,11,15,961.5,83.0,5.85,17.0,675.5,788.03,632.73
2016,2,2,11,30,970.0,84.0,5.8,17.0,702.0,786.56,630.56
2016,2,2,11,45,972.5,86.0,5.8,17.5,719.0,778.27,622.46
2016,2,2,12,0,975.0,88.0,5.8,18.0,736.0,766.4,611.9
2016,2,2,12,15,977.5,88.5,5.7,18.0,745.0,749.46,598.05
2016,2,2,12,30,980.0,89.0,5.6,18.0,754.0,729.08,580.94
2016,2,2,12,45,979.5,89.0,5.55,18.5,754.0,702.95,558.41
2016,2,2,13,0,979.0,89.0,5.5,19.0,754.0,673.7,533.32
2016,2,2,13,15,976.0,88.5,5.4,19.0,744.5,639.57,505.06
2016,2,2,13,30,973.0,88.0,5.3,19.0,735.0,602.75,474.25
2016,2,2,13,45,967.5,87.5,5.25,19.0,717.5,562.17,440.05
2016,2,2,14,0,962.0,87.0,5.2,19.0,700.0,519.43,403.4
2016,2,2,14,15,953.5,85.5,5.05,19.0,673.5,472.6,362.57
2016,2,2,14,30,945.0,84.0,4.9,19.0,647.0,424.3,319.72
2016,2,2,14,45,932.5,82.5,4.8,19.0,613.0,373.46,274.2
2016,2,2,15,0,920.0,81.0,4.7,19.0,579.0,321.97,227.64
2016,2,2,15,15,902.5,78.5,4.35,18.5,538.0,268.13,179.71
2016,2,2,15,30,885.0,76.0,4.0,18.0,497.0,209.49,129.29
2016,2,2,15,45,860.0,73.0,3.7,18.0,450.5,155.16,86.18
2016,2,2,16,0,835.0,70.0,3.4,18.0,404.0,102.63,52.42
2016,2,2,16,15,798.5,66.0,2.95,17.0,353.0,51.27,39.75
2016,2,2,16,30,762.0,62.0,2.5,16.0,302.0,46.3,35.6
2016,2,2,16,45,705.5,57.0,2.1,15.0,248.5,43.97,33.66
2016,2,2,17,0,649.0,52.0,1.7,14.0,195.0,41.69,31.61
2016,2,2,17,15,553.5,44.0,1.7,13.0,143.0,33.29,23.9
2016,2,2,17,30,458.0,36.0,1.7,12.0,91.0,28.44,19.01
2016,2,2,17,45,229.0,18.0,1.75,11.5,45.5,13.83,3.3
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,241.0,17.5,4.85,3.5,46.5,153.47,92.49
2016,2,3,8,0,482.0,35.0,5.2,4.0,93.0,307.62,254.12
2016,2,3,8,15,573.0,43.0,5.35,4.5,145.5,381.7,325.11
2016,2,3,8,30,664.0,51.0,5.5,5.0,198.0,456.45,393.36
2016,2,3,8,45,725.5,55.0,5.65,5.5,252.5,517.83,447.84
2016,2,3,9,0,787.0,59.0,5.8,6.0,307.0,580.17,501.02
2016,2,3,9,15,608.5,98.5,5.7,6.5,309.0,531.5,457.55
2016,2,3,9,30,430.0,138.0,5.6,7.0,311.0,463.5,397.32
2016,2,3,9,45,671.0,104.0,5.55,7.5,408.5,601.55,513.11
2016,2,3,10,0,912.0,70.0,5.5,8.0,506.0,732.06,616.52
2016,2,3,10,15,928.0,72.0,5.45,8.5,547.0,754.24,630.45
2016,2,3,10,30,944.0,74.0,5.4,9.0,588.0,773.37,642.38
2016,2,3,10,45,957.5,75.0,5.4,9.5,622.5,786.26,649.71
2016,2,3,11,0,971.0,76.0,5.4,10.0,657.0,795.71,654.49
2016,2,3,11,15,978.5,77.0,5.35,10.5,683.0,797.21,653.09
2016,2,3,11,30,986.0,78.0,5.3,11.0,709.0,795.06,649.09
2016,2,3,11,45,988.0,80.0,5.3,11.5,726.0,786.37,640.58
2016,2,3,12,0,990.0,82.0,5.3,12.0,743.0,774.06,629.53
2016,2,3,12,15,992.0,82.0,5.2,12.0,752.0,756.11,615.1
2016,2,3,12,30,994.0,82.0,5.1,12.0,761.0,734.7,596.93
2016,2,3,12,45,992.0,83.0,5.1,12.5,760.5,708.38,574.06
2016,2,3,13,0,990.0,84.0,5.1,13.0,760.0,678.94,548.55
2016,2,3,13,15,987.5,83.5,5.05,13.0,751.0,644.79,519.91
2016,2,3,13,30,985.0,83.0,5.0,13.0,742.0,607.88,488.59
2016,2,3,13,45,978.0,83.0,4.95,13.0,723.5,566.61,453.18
2016,2,3,14,0,971.0,83.0,4.9,13.0,705.0,523.24,415.32
2016,2,3,14,15,963.0,82.0,4.85,13.0,679.0,476.68,374.04
2016,2,3,14,30,955.0,81.0,4.8,13.0,653.0,428.56,330.55
2016,2,3,14,45,941.5,80.0,4.8,13.0,619.0,377.33,283.81
2016,2,3,15,0,928.0,79.0,4.8,13.0,585.0,325.51,235.97
2016,2,3,15,15,911.5,76.5,4.7,12.5,544.0,271.42,186.71
2016,2,3,15,30,895.0,74.0,4.6,12.0,503.0,217.58,138.88
2016,2,3,15,45,871.5,71.0,4.5,12.0,456.5,157.54,89.59
2016,2,3,16,0,848.0,68.0,4.4,12.0,410.0,104.36,53.93
2016,2,3,16,15,814.0,64.0,3.95,11.0,359.0,52.14,41.52
2016,2,3,16,30,780.0,60.0,3.5,10.0,308.0,44.48,34.85
2016,2,3,16,45,728.0,55.0,3.05,9.5,254.5,42.08,32.72
2016,2,3,17,0,676.0,50.0,2.6,9.0,201.0,39.68,30.47
2016,2,3,17,15,588.0,42.5,2.45,8.0,148.5,34.86,25.87
2016,2,3,17,30,500.0,35.0,2.3,7.0,96.0,27.38,18.59
2016,2,3,17,45,328.0,23.0,2.2,6.5,55.0,18.39,7.26
2016,2,3,18,0,156.0,11.0,2.1,6.0,14.0,10.48,0.0
2016,2,3,18,15,78.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,200.0,10.0,1.1,1.0,14.0,93.69,0.0
2016,2,4,7,45,370.0,21.5,1.2,2.0,57.0,214.78,137.43
2016,2,4,8,0,540.0,33.0,1.3,3.0,100.0,329.87,270.12
2016,2,4,8,15,625.5,40.0,1.3,4.0,153.5,403.44,337.57
2016,2,4,8,30,711.0,47.0,1.3,5.0,207.0,480.92,403.89
2016,2,4,8,45,761.0,52.0,1.35,6.0,261.0,537.96,450.84
2016,2,4,9,0,811.0,57.0,1.4,7.0,315.0,595.44,495.74
2016,2,4,9,15,844.0,60.5,1.45,7.5,367.0,639.87,529.52
2016,2,4,9,30,877.0,64.0,1.5,8.0,419.0,677.94,556.92
2016,2,4,9,45,899.0,67.0,1.6,9.0,466.0,710.97,578.69
2016,2,4,10,0,921.0,70.0,1.7,10.0,513.0,741.58,598.24
2016,2,4,10,15,937.0,72.0,1.8,10.0,554.5,763.96,613.72
2016,2,4,10,30,953.0,74.0,1.9,10.0,596.0,783.24,627.02
2016,2,4,10,45,964.0,75.5,2.0,10.5,630.0,794.99,633.77
2016,2,4,11,0,975.0,77.0,2.1,11.0,664.0,803.24,638.14
2016,2,4,11,15,983.0,78.5,2.1,11.0,690.5,805.66,638.79
2016,2,4,11,30,991.0,80.0,2.1,11.0,717.0,804.39,636.99
2016,2,4,11,45,986.0,85.0,2.15,11.5,733.0,793.84,627.97
2016,2,4,12,0,981.0,90.0,2.2,12.0,749.0,779.71,616.6
2016,2,4,12,15,983.5,90.5,2.15,12.0,758.0,762.64,603.55
2016,2,4,12,30,986.0,91.0,2.1,12.0,767.0,742.1,586.96
2016,2,4,12,45,988.0,90.0,2.1,12.5,767.5,716.36,565.72
2016,2,4,13,0,990.0,89.0,2.1,13.0,768.0,687.36,541.83
2016,2,4,13,15,987.5,88.5,2.0,13.0,759.0,653.1,514.03
2016,2,4,13,30,985.0,88.0,1.9,13.0,750.0,616.08,483.66
2016,2,4,13,45,982.0,86.5,1.85,13.0,732.5,575.28,450.08
2016,2,4,14,0,979.0,85.0,1.8,13.0,715.0,532.11,413.84
2016,2,4,14,15,970.5,83.5,1.75,13.0,689.0,484.45,373.23
2016,2,4,14,30,962.0,82.0,1.7,13.0,663.0,435.28,330.37
2016,2,4,14,45,942.5,83.0,1.65,13.0,627.0,383.37,284.54
2016,2,4,15,0,923.0,84.0,1.6,13.0,591.0,331.37,237.94
2016,2,4,15,15,905.5,82.0,1.45,12.5,550.0,272.7,186.09
2016,2,4,15,30,888.0,80.0,1.3,12.0,509.0,218.94,139.1
2016,2,4,15,45,864.0,76.5,1.2,12.0,462.0,163.85,94.37
2016,2,4,16,0,840.0,73.0,1.1,12.0,415.0,110.47,58.39
2016,2,4,16,15,804.5,69.0,1.0,11.0,363.5,58.5,38.28
2016,2,4,16,30,769.0,65.0,0.9,10.0,312.0,48.56,38.58
2016,2,4,16,45,715.5,59.0,0.85,9.5,258.0,45.45,35.83
2016,2,4,17,0,662.0,53.0,0.8,9.0,204.0,42.3,32.9
2016,2,4,17,15,573.0,45.0,0.9,8.0,151.5,33.88,25.06
2016,2,4,17,30,484.0,37.0,1.0,7.0,99.0,29.05,20.17
2016,2,4,17,45,316.0,24.5,1.15,6.5,57.0,19.67,8.85
2016,2,4,18,0,148.0,12.0,1.3,6.0,15.0,11.44,0.0
2016,2,4,18,15,74.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.0,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,140.0,11.0,1.9,2.0,14.0,69.77,0.0
2016,2,5,7,45,306.5,24.0,2.25,3.0,55.5,195.57,130.28
2016,2,5,8,0,473.0,37.0,2.6,4.0,97.0,308.3,254.2
2016,2,5,8,15,560.5,45.5,2.6,4.5,149.0,381.57,322.4
2016,2,5,8,30,648.0,54.0,2.6,5.0,201.0,459.56,391.05
2016,2,5,8,45,697.5,60.5,2.65,6.0,254.0,511.92,435.34
2016,2,5,9,0,747.0,67.0,2.7,7.0,307.0,569.42,481.46
2016,2,5,9,15,781.5,71.0,3.15,8.0,357.5,614.15,517.01
2016,2,5,9,30,816.0,75.0,3.6,9.0,408.0,657.65,550.47
2016,2,5,9,45,836.0,79.5,4.05,10.0,453.5,690.01,573.6
2016,2,5,10,0,856.0,84.0,4.5,11.0,499.0,719.93,595.12
2016,2,5,10,15,873.5,86.5,4.45,11.5,539.5,743.05,609.81
2016,2,5,10,30,891.0,89.0,4.4,12.0,580.0,763.21,622.14
2016,2,5,10,45,900.5,92.0,4.4,12.5,613.0,774.89,628.32
2016,2,5,11,0,910.0,95.0,4.4,13.0,646.0,778.84,628.86
2016,2,5,11,15,918.5,96.5,4.35,13.0,672.0,781.59,629.59
2016,2,5,11,30,927.0,98.0,4.3,13.0,698.0,780.87,627.88
2016,2,5,11,45,930.0,100.0,4.25,13.5,715.5,773.19,620.0
2016,2,5,12,0,933.0,102.0,4.2,14.0,733.0,762.07,609.79
2016,2,5,12,15,935.5,102.5,4.15,14.0,741.5,745.67,596.64
2016,2,5,12,30,938.0,103.0,4.1,14.0,750.0,725.96,580.45
2016,2,5,12,45,937.0,103.5,4.05,14.5,750.0,700.78,558.92
2016,2,5,13,0,936.0,104.0,4.0,15.0,750.0,672.61,534.95
2016,2,5,13,15,933.0,103.5,3.95,15.0,741.0,639.48,507.91
2016,2,5,13,30,930.0,103.0,3.9,15.0,732.0,603.79,478.4
2016,2,5,13,45,821.5,132.5,3.9,15.0,678.0,538.82,425.8
2016,2,5,14,0,713.0,162.0,3.9,15.0,624.0,477.29,375.65
2016,2,5,14,15,806.0,130.5,3.85,14.5,634.5,457.89,357.39
2016,2,5,14,30,899.0,99.0,3.8,14.0,645.0,426.3,327.61
2016,2,5,14,45,876.0,101.0,3.75,14.0,609.5,376.27,282.87
2016,2,5,15,0,853.0,103.0,3.7,14.0,574.0,326.72,238.07
2016,2,5,15,15,834.0,99.5,3.55,14.0,533.5,274.13,190.7
2016,2,5,15,30,815.0,96.0,3.4,14.0,493.0,222.32,145.04
2016,2,5,15,45,785.5,93.0,3.3,14.0,446.5,170.66,103.09
2016,2,5,16,0,756.0,90.0,3.2,14.0,400.0,116.0,65.08
2016,2,5,16,15,717.5,84.5,2.75,13.0,350.0,66.79,44.18
2016,2,5,16,30,679.0,79.0,2.3,12.0,300.0,54.75,43.77
2016,2,5,16,45,617.5,72.5,1.9,11.0,247.0,52.1,41.58
2016,2,5,17,0,556.0,66.0,1.5,10.0,194.0,49.46,39.21
2016,2,5,17,15,466.0,55.0,1.5,9.0,143.5,42.59,32.78
2016,2,5,17,30,376.0,44.0,1.5,8.0,93.0,35.44,25.77
2016,2,5,17,45,188.0,29.0,1.5,7.5,53.5,22.8,11.71
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.34,0.0
2016,2,5,18,15,0.0,7.0,1.5,7.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,158.0,12.0,5.5,4.0,16.0,78.77,0.0
2016,2,6,7,45,321.5,24.5,5.65,5.0,57.5,205.06,141.31
2016,2,6,8,0,485.0,37.0,5.8,6.0,99.0,315.86,261.55
2016,2,6,8,15,573.0,45.0,6.2,6.5,152.0,389.5,331.38
2016,2,6,8,30,661.0,53.0,6.6,7.0,205.0,463.48,398.78
2016,2,6,8,45,711.5,59.0,7.0,8.0,258.5,521.12,449.21
2016,2,6,9,0,762.0,65.0,7.4,9.0,312.0,579.24,497.99
2016,2,6,9,15,797.0,69.0,7.5,9.5,363.5,624.78,535.22
2016,2,6,9,30,832.0,73.0,7.6,10.0,415.0,669.1,570.13
2016,2,6,9,45,858.5,75.5,7.75,10.5,462.5,704.07,596.08
2016,2,6,10,0,885.0,78.0,7.9,11.0,510.0,736.77,619.86
2016,2,6,10,15,902.0,80.5,7.85,11.0,551.0,755.08,632.64
2016,2,6,10,30,919.0,83.0,7.8,11.0,592.0,775.42,647.08
2016,2,6,10,45,932.0,84.5,7.75,11.5,626.5,788.48,654.59
2016,2,6,11,0,945.0,86.0,7.7,12.0,661.0,798.16,659.53
2016,2,6,11,15,953.0,87.0,7.6,12.0,687.5,800.08,659.65
2016,2,6,11,30,961.0,88.0,7.5,12.0,714.0,798.41,657.16
2016,2,6,11,45,969.0,88.0,7.45,12.5,732.5,792.05,650.14
2016,2,6,12,0,977.0,88.0,7.4,13.0,751.0,782.03,640.49
2016,2,6,12,15,979.5,88.0,7.25,13.0,760.0,764.56,626.18
2016,2,6,12,30,982.0,88.0,7.1,13.0,769.0,743.64,608.52
2016,2,6,12,45,982.5,88.0,7.0,13.5,769.5,718.05,585.66
2016,2,6,13,0,983.0,88.0,6.9,14.0,770.0,689.25,560.13
2016,2,6,13,15,980.5,87.5,6.75,14.0,761.0,655.15,531.08
2016,2,6,13,30,978.0,87.0,6.6,14.0,752.0,618.3,499.39
2016,2,6,13,45,973.0,86.0,6.45,14.0,734.5,577.13,463.71
2016,2,6,14,0,968.0,85.0,6.3,14.0,717.0,533.75,425.54
2016,2,6,14,15,960.5,84.0,6.15,13.5,691.0,487.28,384.81
2016,2,6,14,30,953.0,83.0,6.0,13.0,665.0,439.22,341.73
2016,2,6,14,45,935.5,83.5,5.85,13.0,630.0,387.72,294.5
2016,2,6,15,0,918.0,84.0,5.7,13.0,595.0,335.98,246.52
2016,2,6,15,15,901.5,81.5,5.45,13.0,554.5,281.99,196.69
2016,2,6,15,30,885.0,79.0,5.2,13.0,514.0,223.09,144.0
2016,2,6,15,45,862.0,76.0,5.0,13.0,467.0,168.44,98.4
2016,2,6,16,0,839.0,73.0,4.8,13.0,420.0,115.39,61.21
2016,2,6,16,15,805.0,69.0,4.2,12.0,369.0,63.16,38.63
2016,2,6,16,30,771.0,65.0,3.6,11.0,318.0,48.22,38.06
2016,2,6,16,45,721.0,59.0,3.05,10.5,264.5,45.11,35.34
2016,2,6,17,0,671.0,53.0,2.5,10.0,211.0,41.95,32.44
2016,2,6,17,15,587.0,45.5,2.25,9.0,158.0,34.02,25.1
2016,2,6,17,30,503.0,38.0,2.0,8.0,105.0,29.67,20.72
2016,2,6,17,45,347.5,25.5,1.8,7.0,62.0,20.35,10.33
2016,2,6,18,0,192.0,13.0,1.6,6.0,19.0,12.39,0.0
2016,2,6,18,15,96.0,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,7.0,2.95,2.5,8.5,0.0,0.0
2016,2,7,7,30,115.0,14.0,3.0,3.0,17.0,62.67,0.0
2016,2,7,7,45,276.5,28.0,3.05,3.5,58.5,189.54,134.62
2016,2,7,8,0,438.0,42.0,3.1,4.0,100.0,298.86,248.15
2016,2,7,8,15,527.0,51.5,3.15,4.5,152.5,373.99,317.57
2016,2,7,8,30,616.0,61.0,3.2,5.0,205.0,453.73,387.86
2016,2,7,8,45,681.0,65.5,3.3,6.0,259.5,516.66,440.99
2016,2,7,9,0,746.0,70.0,3.4,7.0,314.0,577.35,490.16
2016,2,7,9,15,781.0,74.5,3.55,8.0,365.5,623.32,525.59
2016,2,7,9,30,816.0,79.0,3.7,9.0,417.0,668.06,558.81
2016,2,7,9,45,845.0,81.0,3.9,10.0,464.5,704.08,583.68
2016,2,7,10,0,874.0,83.0,4.1,11.0,512.0,737.91,606.39
2016,2,7,10,15,890.5,85.5,4.25,11.5,553.0,760.69,621.69
2016,2,7,10,30,907.0,88.0,4.4,12.0,594.0,775.57,631.05
2016,2,7,10,45,920.5,89.5,4.6,12.5,628.5,788.94,639.67
2016,2,7,11,0,934.0,91.0,4.8,13.0,663.0,798.96,645.84
2016,2,7,11,15,942.0,92.0,4.9,13.5,689.0,800.88,645.52
2016,2,7,11,30,950.0,93.0,5.0,14.0,715.0,799.24,642.73
2016,2,7,11,45,951.5,95.5,5.1,14.5,732.0,790.87,635.09
2016,2,7,12,0,953.0,98.0,5.2,15.0,749.0,778.98,624.99
2016,2,7,12,15,955.5,98.5,5.2,15.5,758.0,762.29,611.0
2016,2,7,12,30,958.0,99.0,5.2,16.0,767.0,742.2,593.58
2016,2,7,12,45,959.5,98.0,5.2,16.5,767.5,716.68,571.85
2016,2,7,13,0,961.0,97.0,5.2,17.0,768.0,688.0,547.52
2016,2,7,13,15,958.0,96.5,5.1,17.0,759.0,654.12,519.57
2016,2,7,13,30,955.0,96.0,5.0,17.0,750.0,617.59,489.12
2016,2,7,13,45,951.5,94.5,4.95,17.5,732.5,577.39,454.54
2016,2,7,14,0,948.0,93.0,4.9,18.0,715.0,534.93,417.58
2016,2,7,14,15,939.5,91.5,4.75,18.0,689.0,488.24,377.17
2016,2,7,14,30,931.0,90.0,4.6,18.0,663.0,440.1,334.74
2016,2,7,14,45,919.5,88.0,4.45,18.0,629.0,389.29,289.41
2016,2,7,15,0,908.0,86.0,4.3,18.0,595.0,337.76,242.85
2016,2,7,15,15,891.0,83.5,3.95,17.5,554.0,279.16,191.01
2016,2,7,15,30,874.0,81.0,3.6,17.0,513.0,225.47,143.92
2016,2,7,15,45,851.0,77.5,3.25,17.0,466.5,170.85,98.99
2016,2,7,16,0,828.0,74.0,2.9,17.0,420.0,117.84,61.96
2016,2,7,16,15,793.5,70.0,2.65,16.0,369.0,66.04,38.92
2016,2,7,16,30,759.0,66.0,2.4,15.0,318.0,48.86,38.01
2016,2,7,16,45,707.5,60.5,2.2,14.0,264.5,46.24,35.85
2016,2,7,17,0,656.0,55.0,2.0,13.0,211.0,39.74,30.08
2016,2,7,17,15,571.5,47.0,2.0,12.0,158.0,35.14,25.8
2016,2,7,17,30,487.0,39.0,2.0,11.0,105.0,30.4,21.14
2016,2,7,17,45,331.0,26.5,2.0,10.5,62.0,21.14,11.12
2016,2,7,18,0,175.0,14.0,2.0,10.0,19.0,13.34,0.0
2016,2,7,18,15,87.5,7.0,2.0,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.06,0.0
2016,2,8,7,45,276.5,27.0,4.45,5.5,64.5,190.76,138.25
2016,2,8,8,0,553.0,34.0,4.6,6.0,109.0,344.83,286.27
2016,2,8,8,15,634.0,41.0,4.9,6.5,162.5,417.48,354.51
2016,2,8,8,30,715.0,48.0,5.2,7.0,216.0,493.87,423.01
2016,2,8,8,45,763.5,52.0,5.55,8.0,270.5,549.7,471.26
2016,2,8,9,0,812.0,56.0,5.9,9.0,325.0,605.88,517.75
2016,2,8,9,15,843.5,59.5,5.9,9.5,376.5,649.94,552.7
2016,2,8,9,30,875.0,63.0,5.9,10.0,428.0,687.44,580.26
2016,2,8,9,45,647.0,123.5,5.95,10.5,410.0,618.48,520.45
2016,2,8,10,0,419.0,184.0,6.0,11.0,392.0,523.31,437.98
2016,2,8,10,15,491.0,179.5,5.95,11.5,441.5,572.94,477.52
2016,2,8,10,30,563.0,175.0,5.9,12.0,491.0,622.06,515.48
2016,2,8,10,45,519.5,203.5,5.9,12.5,508.0,619.24,509.76
2016,2,8,11,0,476.0,232.0,5.9,13.0,525.0,613.14,501.75
2016,2,8,11,15,731.5,154.0,5.95,13.0,625.5,720.56,589.7
2016,2,8,11,30,987.0,76.0,6.0,13.0,726.0,811.75,659.58
2016,2,8,11,45,986.0,80.0,6.1,13.5,743.5,803.09,651.05
2016,2,8,12,0,985.0,84.0,6.2,14.0,761.0,790.78,640.37
2016,2,8,12,15,987.5,84.5,6.2,14.0,770.0,773.74,627.08
2016,2,8,12,30,990.0,85.0,6.2,14.0,779.0,753.19,610.96
2016,2,8,12,45,993.0,83.5,6.25,14.5,780.0,727.52,588.87
2016,2,8,13,0,996.0,82.0,6.3,15.0,781.0,698.53,563.95
2016,2,8,13,15,994.0,81.5,6.25,15.0,772.5,664.32,535.38
2016,2,8,13,30,992.0,81.0,6.2,15.0,764.0,627.29,504.07
2016,2,8,13,45,990.5,79.0,6.2,15.5,746.5,586.43,468.38
2016,2,8,14,0,989.0,77.0,6.2,16.0,729.0,543.07,430.01
2016,2,8,14,15,981.5,76.0,6.15,15.5,703.0,495.69,389.09
2016,2,8,14,30,974.0,75.0,6.1,15.0,677.0,446.66,345.7
2016,2,8,14,45,966.0,72.5,6.1,15.0,643.5,394.72,298.33
2016,2,8,15,0,958.0,70.0,6.1,15.0,610.0,341.67,249.24
2016,2,8,15,15,943.0,68.0,5.95,14.5,569.5,286.47,198.69
2016,2,8,15,30,928.0,66.0,5.8,14.0,529.0,231.31,149.0
2016,2,8,15,45,909.5,63.0,5.7,14.0,482.0,175.17,101.44
2016,2,8,16,0,891.0,60.0,5.6,14.0,435.0,119.96,61.63
2016,2,8,16,15,861.0,57.0,5.1,13.0,383.5,65.61,36.52
2016,2,8,16,30,831.0,54.0,4.6,12.0,332.0,44.43,34.48
2016,2,8,16,45,786.5,49.5,4.1,11.5,278.0,36.83,27.72
2016,2,8,17,0,742.0,45.0,3.6,11.0,224.0,34.59,25.68
2016,2,8,17,15,665.0,39.0,3.3,10.0,169.5,30.94,22.26
2016,2,8,17,30,588.0,33.0,3.0,9.0,115.0,27.24,18.56
2016,2,8,17,45,437.0,23.5,2.7,8.5,69.5,19.92,10.56
2016,2,8,18,0,286.0,14.0,2.4,8.0,24.0,13.34,0.0
2016,2,8,18,15,143.0,7.0,2.3,7.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,9,7,15,123.5,6.5,3.05,3.5,10.5,0.0,0.0
2016,2,9,7,30,247.0,13.0,3.3,4.0,21.0,119.78,0.0
2016,2,9,7,45,402.5,23.0,3.55,5.0,65.5,241.96,179.82
2016,2,9,8,0,558.0,33.0,3.8,6.0,110.0,348.34,288.92
2016,2,9,8,15,637.0,39.5,3.7,7.0,163.5,419.57,354.25
2016,2,9,8,30,716.0,46.0,3.6,8.0,217.0,494.51,419.01
2016,2,9,8,45,763.5,50.0,3.5,9.0,271.0,549.86,464.69
2016,2,9,9,0,811.0,54.0,3.4,10.0,325.0,605.57,508.26
2016,2,9,9,15,841.5,57.5,3.6,11.0,376.5,643.93,536.82
2016,2,9,9,30,872.0,61.0,3.8,12.0,428.0,685.99,566.57
2016,2,9,9,45,892.5,63.5,4.05,13.0,474.5,717.93,588.02
2016,2,9,10,0,913.0,66.0,4.3,14.0,521.0,747.43,607.51
2016,2,9,10,15,928.0,67.5,4.4,14.5,561.5,768.93,621.35
2016,2,9,10,30,943.0,69.0,4.5,15.0,602.0,787.35,632.89
2016,2,9,10,45,952.5,71.0,4.6,16.0,635.5,798.91,638.18
2016,2,9,11,0,962.0,73.0,4.7,17.0,669.0,806.96,640.99
2016,2,9,11,15,969.0,74.0,4.75,17.0,695.0,808.42,641.27
2016,2,9,11,30,976.0,75.0,4.8,17.0,721.0,806.22,639.08
2016,2,9,11,45,969.5,81.0,4.85,17.5,737.0,795.82,629.81
2016,2,9,12,0,963.0,87.0,4.9,18.0,753.0,781.87,618.14
2016,2,9,12,15,965.0,87.5,4.9,18.0,761.5,764.81,605.28
2016,2,9,12,30,967.0,88.0,4.9,18.0,770.0,744.34,589.78
2016,2,9,12,45,967.5,87.5,4.9,18.5,770.5,718.56,568.13
2016,2,9,13,0,968.0,87.0,4.9,19.0,771.0,689.63,543.91
2016,2,9,13,15,965.5,86.5,4.85,19.0,762.0,655.88,516.59
2016,2,9,13,30,963.0,86.0,4.8,19.0,753.0,619.42,486.72
2016,2,9,13,45,959.0,85.0,4.75,19.0,735.5,579.17,453.34
2016,2,9,14,0,955.0,84.0,4.7,19.0,718.0,536.65,417.46
2016,2,9,14,15,947.0,82.5,4.6,19.0,692.0,489.86,377.34
2016,2,9,14,30,939.0,81.0,4.5,19.0,666.0,441.56,335.11
2016,2,9,14,45,925.0,80.5,4.45,19.5,632.0,390.77,289.6
2016,2,9,15,0,911.0,80.0,4.4,20.0,598.0,339.44,243.11
2016,2,9,15,15,894.5,78.0,4.05,19.5,557.0,285.98,195.54
2016,2,9,15,30,878.0,76.0,3.7,19.0,516.0,232.78,148.94
2016,2,9,15,45,857.5,72.5,3.4,19.0,470.0,172.73,99.34
2016,2,9,16,0,837.0,69.0,3.1,19.0,424.0,119.34,61.26
2016,2,9,16,15,804.5,65.0,2.7,18.0,373.5,66.8,36.26
2016,2,9,16,30,772.0,61.0,2.3,17.0,323.0,44.38,33.73
2016,2,9,16,45,726.0,56.0,1.9,16.0,270.0,42.02,31.82
2016,2,9,17,0,680.0,51.0,1.5,15.0,217.0,39.64,29.76
2016,2,9,17,15,601.0,44.0,1.5,14.0,164.0,35.33,25.8
2016,2,9,17,30,522.0,37.0,1.5,13.0,111.0,30.95,21.53
2016,2,9,17,45,377.0,26.0,1.5,12.5,67.5,20.42,10.99
2016,2,9,18,0,232.0,15.0,1.5,12.0,24.0,14.3,0.0
2016,2,9,18,15,116.0,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,108.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,217.0,14.0,1.5,5.0,22.0,108.34,0.0
2016,2,10,7,45,369.0,25.0,1.75,6.0,66.0,235.15,176.45
2016,2,10,8,0,521.0,36.0,2.0,7.0,110.0,334.12,275.13
2016,2,10,8,15,601.5,43.5,2.1,8.0,163.0,406.64,340.18
2016,2,10,8,30,682.0,51.0,2.2,9.0,216.0,482.9,405.01
2016,2,10,8,45,731.5,55.5,2.3,10.0,269.5,539.43,451.14
2016,2,10,9,0,781.0,60.0,2.4,11.0,323.0,596.43,495.51
2016,2,10,9,15,813.0,63.5,2.65,12.0,374.5,640.36,528.48
2016,2,10,9,30,845.0,67.0,2.9,13.0,426.0,682.95,558.54
2016,2,10,9,45,867.0,70.0,3.2,14.0,473.0,710.85,577.05
2016,2,10,10,0,889.0,73.0,3.5,15.0,520.0,741.63,597.47
2016,2,10,10,15,905.0,75.0,3.45,15.5,560.5,764.13,611.06
2016,2,10,10,30,921.0,77.0,3.4,16.0,601.0,783.62,622.39
2016,2,10,10,45,931.5,79.0,3.4,16.5,635.0,795.75,628.59
2016,2,10,11,0,942.0,81.0,3.4,17.0,669.0,804.43,632.44
2016,2,10,11,15,950.0,82.5,3.35,17.5,695.5,807.14,631.87
2016,2,10,11,30,958.0,84.0,3.3,18.0,722.0,806.23,628.9
2016,2,10,11,45,962.0,85.0,3.25,18.5,739.5,798.19,621.03
2016,2,10,12,0,966.0,86.0,3.2,19.0,757.0,786.57,610.84
2016,2,10,12,15,968.5,86.0,3.2,19.0,766.0,769.3,598.21
2016,2,10,12,30,971.0,86.0,3.2,19.0,775.0,748.6,583.24
2016,2,10,12,45,970.0,86.5,3.2,19.5,775.0,722.73,562.16
2016,2,10,13,0,969.0,87.0,3.2,20.0,775.0,693.75,538.57
2016,2,10,13,15,966.5,87.0,3.15,20.0,766.5,660.4,512.27
2016,2,10,13,30,964.0,87.0,3.1,20.0,758.0,624.32,483.44
2016,2,10,13,45,958.5,86.5,3.1,20.5,740.0,583.63,449.87
2016,2,10,14,0,953.0,86.0,3.1,21.0,722.0,540.78,413.99
2016,2,10,14,15,945.5,84.5,3.1,21.0,696.5,494.19,375.23
2016,2,10,14,30,938.0,83.0,3.1,21.0,671.0,446.05,334.22
2016,2,10,14,45,926.0,82.0,3.1,21.5,637.5,395.43,289.78
2016,2,10,15,0,914.0,81.0,3.1,22.0,604.0,344.1,244.08
2016,2,10,15,15,898.5,78.5,2.85,21.5,563.5,290.2,196.86
2016,2,10,15,30,883.0,76.0,2.6,21.0,523.0,236.46,150.3
2016,2,10,15,45,859.0,73.5,2.4,20.5,476.0,176.32,101.36
2016,2,10,16,0,835.0,71.0,2.2,20.0,429.0,123.24,63.7
2016,2,10,16,15,803.0,67.5,2.1,19.0,378.5,71.06,38.36
2016,2,10,16,30,771.0,64.0,2.0,18.0,328.0,46.71,35.62
2016,2,10,16,45,720.5,59.0,1.95,17.0,274.0,44.45,33.82
2016,2,10,17,0,670.0,54.0,1.9,16.0,220.0,42.19,31.89
2016,2,10,17,15,591.0,46.5,2.05,15.0,167.0,34.28,24.77
2016,2,10,17,30,512.0,39.0,2.2,14.0,114.0,29.94,20.59
2016,2,10,17,45,366.0,27.5,2.4,13.5,69.5,21.67,12.14
2016,2,10,18,0,220.0,16.0,2.6,13.0,25.0,12.92,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,119.5,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,239.0,15.0,4.0,9.0,24.0,119.66,0.0
2016,2,11,7,45,390.0,26.5,4.15,10.0,69.5,248.25,187.41
2016,2,11,8,0,541.0,38.0,4.3,11.0,115.0,348.34,285.49
2016,2,11,8,15,620.5,45.0,4.15,12.0,169.0,421.06,350.43
2016,2,11,8,30,700.0,52.0,4.0,13.0,223.0,497.18,414.69
2016,2,11,8,45,749.0,56.5,3.85,14.0,278.0,554.2,460.62
2016,2,11,9,0,798.0,61.0,3.7,15.0,333.0,611.59,504.45
2016,2,11,9,15,829.5,64.5,3.85,16.0,384.5,655.76,536.63
2016,2,11,9,30,861.0,68.0,4.0,17.0,436.0,698.5,565.97
2016,2,11,9,45,883.0,70.5,4.2,18.0,483.5,726.16,583.44
2016,2,11,10,0,905.0,73.0,4.4,19.0,531.0,756.67,602.99
2016,2,11,10,15,920.5,75.0,4.55,19.5,572.0,779.06,617.41
2016,2,11,10,30,936.0,77.0,4.7,20.0,613.0,798.38,629.59
2016,2,11,10,45,947.0,78.5,4.85,21.0,647.5,810.42,635.28
2016,2,11,11,0,958.0,80.0,5.0,22.0,682.0,818.99,638.55
2016,2,11,11,15,965.5,81.0,4.9,22.5,708.0,820.76,636.96
2016,2,11,11,30,973.0,82.0,4.8,23.0,734.0,818.88,632.93
2016,2,11,11,45,969.5,86.5,4.7,23.5,750.0,808.89,623.32
2016,2,11,12,0,966.0,91.0,4.6,24.0,766.0,795.34,611.41
2016,2,11,12,15,968.0,91.5,4.5,24.0,775.0,778.14,598.31
2016,2,11,12,30,970.0,92.0,4.4,24.0,784.0,757.5,583.0
2016,2,11,12,45,967.5,93.0,4.35,24.5,783.5,731.03,561.41
2016,2,11,13,0,965.0,94.0,4.3,25.0,783.0,701.51,537.42
2016,2,11,13,15,962.0,93.5,4.2,25.0,773.5,667.36,510.71
2016,2,11,13,30,959.0,93.0,4.1,25.0,764.0,630.53,481.57
2016,2,11,13,45,951.5,93.0,4.05,25.0,745.5,589.28,448.69
2016,2,11,14,0,944.0,93.0,4.0,25.0,727.0,546.02,413.58
2016,2,11,14,15,935.5,91.5,3.85,25.0,701.0,499.2,374.8
2016,2,11,14,30,927.0,90.0,3.7,25.0,675.0,450.92,334.0
2016,2,11,14,45,914.5,88.5,3.6,25.0,640.5,400.01,290.41
2016,2,11,15,0,902.0,87.0,3.5,25.0,606.0,348.47,245.54
2016,2,11,15,15,885.0,84.5,3.25,24.5,565.5,289.67,195.16
2016,2,11,15,30,868.0,82.0,3.0,24.0,525.0,235.83,149.01
2016,2,11,15,45,842.0,79.5,2.75,23.5,477.5,181.39,104.97
2016,2,11,16,0,816.0,77.0,2.5,23.0,430.0,128.9,67.8
2016,2,11,16,15,783.0,73.0,2.35,22.0,379.0,77.17,42.08
2016,2,11,16,30,750.0,69.0,2.2,21.0,328.0,50.68,38.6
2016,2,11,16,45,698.0,63.5,2.1,20.0,274.0,48.17,36.63
2016,2,11,17,0,646.0,58.0,2.0,19.0,220.0,41.56,30.93
2016,2,11,17,15,566.5,50.0,2.1,18.0,167.5,37.09,26.91
2016,2,11,17,30,487.0,42.0,2.2,17.0,115.0,32.48,22.53
