Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,45,344.5,29.5,2.3,16.5,70.5,23.38,13.52
2016,2,11,18,0,202.0,17.0,2.4,16.0,26.0,13.76,0.0
2016,2,11,18,15,101.0,8.5,2.45,15.5,13.0,8.1,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,88.5,8.0,2.15,9.0,12.0,7.63,0.0
2016,2,12,7,30,177.0,16.0,2.5,10.0,24.0,112.89,0.0
2016,2,12,7,45,324.5,29.0,2.85,11.0,68.0,220.61,167.49
2016,2,12,8,0,472.0,42.0,3.2,12.0,112.0,324.57,264.81
2016,2,12,8,15,554.0,50.5,3.05,12.5,165.0,397.19,329.2
2016,2,12,8,30,636.0,59.0,2.9,13.0,218.0,474.07,394.03
2016,2,12,8,45,688.5,65.0,2.75,14.0,272.0,532.75,440.62
2016,2,12,9,0,741.0,71.0,2.6,15.0,326.0,588.82,482.9
2016,2,12,9,15,775.0,75.0,2.6,16.0,377.0,634.13,515.48
2016,2,12,9,30,809.0,79.0,2.6,17.0,428.0,678.2,545.12
2016,2,12,9,45,833.5,82.5,2.65,18.0,475.0,713.2,567.33
2016,2,12,10,0,858.0,86.0,2.7,19.0,522.0,745.91,587.45
2016,2,12,10,15,874.5,88.5,2.8,19.5,563.0,768.88,601.68
2016,2,12,10,30,891.0,91.0,2.9,20.0,604.0,788.83,613.77
2016,2,12,10,45,902.5,92.5,3.0,21.0,638.0,795.81,615.51
2016,2,12,11,0,914.0,94.0,3.1,22.0,672.0,804.54,618.68
2016,2,12,11,15,921.5,95.5,3.15,22.5,697.5,806.79,618.29
2016,2,12,11,30,929.0,97.0,3.2,23.0,723.0,805.52,615.64
2016,2,12,11,45,935.5,97.0,3.25,23.5,741.5,798.39,609.07
2016,2,12,12,0,942.0,97.0,3.3,24.0,760.0,787.72,600.22
2016,2,12,12,15,944.0,97.5,3.3,24.0,768.5,770.84,588.08
2016,2,12,12,30,946.0,98.0,3.3,24.0,777.0,750.6,573.66
2016,2,12,12,45,944.5,98.5,3.3,24.5,776.5,724.75,552.98
2016,2,12,13,0,943.0,99.0,3.3,25.0,776.0,695.9,529.97
2016,2,12,13,15,940.0,98.5,3.3,25.0,767.0,662.31,504.29
2016,2,12,13,30,937.0,98.0,3.3,25.0,758.0,626.11,476.2
2016,2,12,13,45,929.5,98.0,3.3,25.0,739.5,585.53,444.28
2016,2,12,14,0,922.0,98.0,3.3,25.0,721.0,543.0,410.16
2016,2,12,14,15,913.5,96.5,3.3,24.5,695.0,496.96,373.29
2016,2,12,14,30,905.0,95.0,3.3,24.0,669.0,449.52,334.23
2016,2,12,14,45,881.5,97.0,3.3,24.0,633.0,394.69,288.11
2016,2,12,15,0,858.0,99.0,3.3,24.0,597.0,343.81,244.2
2016,2,12,15,15,840.0,96.5,3.2,23.5,556.5,291.28,198.9
2016,2,12,15,30,822.0,94.0,3.1,23.0,516.0,239.39,154.43
2016,2,12,15,45,795.5,90.5,3.05,23.0,469.0,186.31,111.13
2016,2,12,16,0,769.0,87.0,3.0,23.0,422.0,135.33,74.47
2016,2,12,16,15,734.0,82.0,2.75,21.5,371.5,79.85,44.31
2016,2,12,16,30,699.0,77.0,2.5,20.0,321.0,51.76,39.7
2016,2,12,16,45,646.0,71.0,2.25,19.0,268.5,49.47,37.93
2016,2,12,17,0,593.0,65.0,2.0,18.0,216.0,47.14,35.98
2016,2,12,17,15,512.5,55.5,2.05,17.0,164.0,41.65,31.05
2016,2,12,17,30,432.0,46.0,2.1,16.0,112.0,35.93,25.67
2016,2,12,17,45,298.5,32.0,2.15,15.5,69.0,25.56,15.56
2016,2,12,18,0,165.0,18.0,2.2,15.0,26.0,14.59,0.0
2016,2,12,18,15,82.5,9.0,2.25,15.0,13.0,8.58,0.0
2016,2,12,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.5,2.3,8.5,10.5,8.1,0.0
2016,2,13,7,30,94.0,17.0,2.3,9.0,21.0,76.78,0.0
2016,2,13,7,45,216.5,35.0,2.3,9.5,62.5,175.49,134.75
2016,2,13,8,0,339.0,53.0,2.3,10.0,104.0,268.04,220.21
2016,2,13,8,15,419.0,65.5,2.3,10.5,154.0,338.1,282.24
2016,2,13,8,30,499.0,78.0,2.3,11.0,204.0,415.59,347.92
2016,2,13,8,45,557.0,86.0,2.3,12.0,256.0,476.73,397.24
2016,2,13,9,0,615.0,94.0,2.3,13.0,308.0,539.06,445.4
2016,2,13,9,15,653.0,100.5,2.25,13.5,358.0,586.71,480.91
2016,2,13,9,30,691.0,107.0,2.2,14.0,408.0,633.62,514.74
2016,2,13,9,45,720.5,111.0,2.2,15.0,454.0,670.37,539.27
2016,2,13,10,0,750.0,115.0,2.2,16.0,500.0,705.3,561.52
2016,2,13,10,15,769.5,119.0,2.35,16.5,540.5,730.55,578.09
2016,2,13,10,30,789.0,123.0,2.5,17.0,581.0,753.15,592.73
2016,2,13,10,45,805.0,125.0,2.65,18.0,614.5,765.08,598.57
2016,2,13,11,0,821.0,127.0,2.8,19.0,648.0,777.21,604.66
2016,2,13,11,15,830.5,129.0,2.95,19.5,674.0,781.11,606.1
2016,2,13,11,30,840.0,131.0,3.1,20.0,700.0,781.7,605.34
2016,2,13,11,45,874.5,119.0,3.3,20.5,724.5,783.06,605.52
2016,2,13,12,0,909.0,107.0,3.5,21.0,749.0,777.38,600.76
2016,2,13,12,15,911.5,107.5,3.6,21.0,758.0,761.27,589.37
2016,2,13,12,30,914.0,108.0,3.7,21.0,767.0,741.89,575.44
2016,2,13,12,45,916.0,107.0,3.8,21.5,768.0,717.52,555.94
2016,2,13,13,0,918.0,106.0,3.9,22.0,769.0,690.09,533.97
2016,2,13,13,15,915.5,105.5,4.0,22.0,760.0,657.43,508.79
2016,2,13,13,30,913.0,105.0,4.1,22.0,751.0,622.2,481.16
2016,2,13,13,45,909.0,103.5,4.25,22.0,734.5,582.84,449.9
2016,2,13,14,0,905.0,102.0,4.4,22.0,718.0,541.35,416.27
2016,2,13,14,15,897.0,100.5,4.45,22.0,692.0,496.13,378.69
2016,2,13,14,30,889.0,99.0,4.5,22.0,666.0,449.49,339.01
2016,2,13,14,45,872.5,98.5,4.55,22.0,632.0,395.62,292.94
2016,2,13,15,0,856.0,98.0,4.6,22.0,598.0,345.01,248.5
2016,2,13,15,15,839.0,95.5,4.5,21.5,558.0,292.74,202.66
2016,2,13,15,30,822.0,93.0,4.4,21.0,518.0,240.99,157.58
2016,2,13,15,45,798.0,89.5,4.35,21.0,472.0,188.15,113.63
2016,2,13,16,0,774.0,86.0,4.3,21.0,426.0,137.13,76.08
2016,2,13,16,15,740.0,81.0,3.85,20.0,375.5,81.39,44.71
2016,2,13,16,30,706.0,76.0,3.4,19.0,325.0,50.82,39.04
2016,2,13,16,45,656.0,70.0,3.0,18.5,272.5,48.5,37.15
2016,2,13,17,0,606.0,64.0,2.6,18.0,220.0,46.13,35.09
2016,2,13,17,15,527.5,55.0,2.5,17.0,168.0,41.04,30.54
2016,2,13,17,30,449.0,46.0,2.4,16.0,116.0,35.76,25.56
2016,2,13,17,45,316.0,32.5,2.3,15.5,72.0,25.88,15.98
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,15.43,0.0
2016,2,13,18,15,91.5,9.5,2.3,15.0,14.0,9.05,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,76.0,9.5,4.2,11.5,13.0,40.25,0.0
2016,2,14,7,30,152.0,19.0,4.5,12.0,26.0,107.07,0.0
2016,2,14,7,45,290.0,33.0,4.8,13.0,69.5,210.09,161.99
2016,2,14,8,0,428.0,47.0,5.1,14.0,113.0,310.07,253.53
2016,2,14,8,15,214.0,43.5,5.5,14.5,76.5,191.79,158.94
2016,2,14,8,30,0.0,40.0,5.9,15.0,40.0,37.14,26.04
2016,2,14,8,45,0.0,50.0,6.35,16.0,50.0,46.46,33.92
2016,2,14,9,0,0.0,60.0,6.8,17.0,60.0,55.79,41.61
2016,2,14,9,15,0.0,83.0,6.85,17.5,83.0,77.87,59.94
2016,2,14,9,30,0.0,106.0,6.9,18.0,106.0,100.62,78.56
2016,2,14,9,45,0.0,115.5,7.0,18.5,115.5,109.58,85.55
2016,2,14,10,0,0.0,125.0,7.1,19.0,125.0,118.53,92.48
2016,2,14,10,15,0.0,112.0,7.0,19.5,112.0,105.26,81.19
2016,2,14,10,30,0.0,99.0,6.9,20.0,99.0,92.49,70.41
2016,2,14,10,45,9.5,169.0,6.8,20.5,175.0,167.93,131.43
2016,2,14,11,0,19.0,239.0,6.7,21.0,251.0,244.25,191.8
2016,2,14,11,15,20.0,248.0,6.5,21.0,261.0,252.64,197.97
2016,2,14,11,30,21.0,257.0,6.3,21.0,271.0,260.92,204.14
2016,2,14,11,45,20.5,262.0,6.1,21.5,276.5,264.04,205.83
2016,2,14,12,0,20.0,267.0,5.9,22.0,282.0,267.1,207.5
2016,2,14,12,15,103.5,313.0,5.7,22.0,388.5,374.62,292.37
2016,2,14,12,30,187.0,359.0,5.5,22.0,495.0,475.9,370.03
2016,2,14,12,45,185.5,360.0,5.3,22.5,494.5,466.66,361.32
2016,2,14,13,0,184.0,361.0,5.1,23.0,494.0,456.81,352.52
2016,2,14,13,15,269.5,341.5,5.0,23.0,534.0,482.25,372.35
2016,2,14,13,30,355.0,322.0,4.9,23.0,574.0,499.31,385.12
2016,2,14,13,45,355.0,313.5,4.85,23.0,561.0,473.6,364.79
2016,2,14,14,0,355.0,305.0,4.8,23.0,548.0,447.14,343.76
2016,2,14,14,15,463.5,256.5,4.7,23.0,561.5,433.7,332.07
2016,2,14,14,30,572.0,208.0,4.6,23.0,575.0,411.44,312.03
2016,2,14,14,45,563.0,199.0,4.6,23.0,545.0,369.63,276.99
2016,2,14,15,0,554.0,190.0,4.6,23.0,515.0,327.81,241.44
2016,2,14,15,15,431.0,205.5,4.45,22.5,448.0,276.22,201.79
2016,2,14,15,30,308.0,221.0,4.3,22.0,381.0,240.1,175.98
2016,2,14,15,45,195.5,205.5,4.2,22.0,304.5,195.68,144.8
2016,2,14,16,0,83.0,190.0,4.1,22.0,228.0,163.84,124.81
2016,2,14,16,15,76.0,169.5,3.55,21.0,200.5,140.03,107.85
2016,2,14,16,30,69.0,149.0,3.0,20.0,173.0,119.59,98.22
2016,2,14,16,45,60.5,126.0,2.55,19.5,145.0,102.64,83.94
2016,2,14,17,0,52.0,103.0,2.1,19.0,117.0,85.25,68.97
2016,2,14,17,15,38.5,80.0,2.0,18.0,89.0,67.41,53.39
2016,2,14,17,30,25.0,57.0,1.9,17.0,61.0,49.13,37.05
2016,2,14,17,45,12.5,36.0,1.85,16.5,38.0,31.83,21.0
2016,2,14,18,0,0.0,15.0,1.8,16.0,15.0,13.92,0.0
2016,2,14,18,15,0.0,7.5,1.85,15.5,7.5,7.15,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,15,7,15,64.5,10.0,4.0,11.5,13.0,36.2,0.0
2016,2,15,7,30,129.0,20.0,4.1,12.0,26.0,99.36,2.34
2016,2,15,7,45,273.0,34.5,4.2,12.5,70.5,204.25,158.85
2016,2,15,8,0,417.0,49.0,4.3,13.0,115.0,307.93,252.63
2016,2,15,8,15,498.5,58.5,4.55,13.5,167.0,380.85,317.41
2016,2,15,8,30,580.0,68.0,4.8,14.0,219.0,457.88,383.37
2016,2,15,8,45,642.0,73.5,5.05,15.0,274.0,521.11,435.25
2016,2,15,9,0,704.0,79.0,5.3,16.0,329.0,585.8,486.4
2016,2,15,9,15,739.5,83.5,5.35,16.5,380.0,631.74,521.52
2016,2,15,9,30,775.0,88.0,5.4,17.0,431.0,673.5,551.86
2016,2,15,9,45,803.0,91.0,5.5,17.5,479.0,710.21,577.61
2016,2,15,10,0,831.0,94.0,5.6,18.0,527.0,744.78,601.4
2016,2,15,10,15,848.5,96.5,5.6,18.5,568.0,768.36,616.27
2016,2,15,10,30,866.0,99.0,5.6,19.0,609.0,789.0,628.92
2016,2,15,10,45,878.0,101.5,5.6,19.5,642.5,802.25,636.1
2016,2,15,11,0,890.0,104.0,5.6,20.0,676.0,812.15,640.92
2016,2,15,11,15,898.0,105.5,5.6,20.0,702.0,809.88,638.2
2016,2,15,11,30,906.0,107.0,5.6,20.0,728.0,809.04,636.75
2016,2,15,11,45,911.0,108.0,5.7,20.5,746.0,801.91,630.06
2016,2,15,12,0,916.0,109.0,5.8,21.0,764.0,791.34,621.03
2016,2,15,12,15,918.5,109.5,5.7,21.0,773.0,775.02,608.32
2016,2,15,12,30,921.0,110.0,5.6,21.0,782.0,755.41,593.34
2016,2,15,12,45,925.0,108.0,5.6,21.5,783.0,731.15,573.14
2016,2,15,13,0,929.0,106.0,5.6,22.0,784.0,703.71,550.39
2016,2,15,13,15,926.5,105.5,5.45,22.0,775.5,670.61,523.64
2016,2,15,13,30,924.0,105.0,5.3,22.0,767.0,634.88,494.55
2016,2,15,13,45,926.0,101.0,5.15,22.0,751.0,595.94,462.6
2016,2,15,14,0,928.0,97.0,5.0,22.0,735.0,554.43,428.0
2016,2,15,14,15,921.0,95.5,4.85,22.0,710.0,508.58,389.32
2016,2,15,14,30,914.0,94.0,4.7,22.0,685.0,461.19,348.57
2016,2,15,14,45,907.5,91.0,4.6,22.0,652.5,411.34,305.1
2016,2,15,15,0,901.0,88.0,4.5,22.0,620.0,360.35,259.85
2016,2,15,15,15,886.0,85.5,4.25,21.5,580.0,306.6,212.48
2016,2,15,15,30,871.0,83.0,4.0,21.0,540.0,247.66,161.3
2016,2,15,15,45,858.0,77.5,3.8,21.0,495.0,192.04,114.16
2016,2,15,16,0,845.0,72.0,3.6,21.0,450.0,136.98,72.33
2016,2,15,16,15,815.0,68.5,3.05,20.0,398.5,83.57,42.64
2016,2,15,16,30,785.0,65.0,2.5,19.0,347.0,46.79,35.51
2016,2,15,16,45,747.5,59.0,2.0,18.0,294.0,43.75,33.06
2016,2,15,17,0,710.0,53.0,1.5,17.0,241.0,40.6,30.4
2016,2,15,17,15,638.0,46.5,1.45,16.0,186.5,36.82,27.01
2016,2,15,17,30,566.0,40.0,1.4,15.0,132.0,32.99,23.36
2016,2,15,17,45,438.0,29.5,1.35,14.5,84.5,25.0,15.57
2016,2,15,18,0,310.0,19.0,1.3,14.0,37.0,16.62,0.0
2016,2,15,18,15,155.0,9.5,1.3,13.5,18.5,9.05,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,113.5,10.0,3.35,10.0,16.0,56.81,0.0
2016,2,16,7,30,227.0,20.0,3.6,11.0,32.0,146.59,29.63
2016,2,16,7,45,358.0,32.5,3.85,12.0,77.5,245.78,193.22
2016,2,16,8,0,489.0,45.0,4.1,13.0,123.0,344.14,282.53
2016,2,16,8,15,565.0,53.0,4.2,13.5,176.5,414.67,345.09
2016,2,16,8,30,641.0,61.0,4.3,14.0,230.0,488.98,408.14
2016,2,16,8,45,689.0,66.5,4.4,15.0,283.5,545.16,453.39
2016,2,16,9,0,737.0,72.0,4.5,16.0,337.0,598.63,494.72
2016,2,16,9,15,769.0,76.5,4.7,17.0,388.0,643.58,527.72
2016,2,16,9,30,801.0,81.0,4.9,18.0,439.0,687.22,558.25
2016,2,16,9,45,823.5,84.0,5.15,19.0,485.0,720.42,580.45
2016,2,16,10,0,846.0,87.0,5.4,20.0,531.0,751.29,600.62
2016,2,16,10,15,862.0,89.5,5.25,20.5,571.5,773.99,613.96
2016,2,16,10,30,878.0,92.0,5.1,21.0,612.0,793.71,624.97
2016,2,16,10,45,887.5,95.0,5.0,21.5,645.5,800.73,626.94
2016,2,16,11,0,897.0,98.0,4.9,22.0,679.0,809.65,630.43
2016,2,16,11,15,904.5,99.5,4.65,22.5,704.5,811.95,628.4
2016,2,16,11,30,912.0,101.0,4.4,23.0,730.0,810.79,624.07
2016,2,16,11,45,906.5,106.5,4.2,23.5,745.0,800.4,614.07
2016,2,16,12,0,901.0,112.0,4.0,24.0,760.0,786.67,601.94
2016,2,16,12,15,903.0,112.5,3.75,24.0,769.0,770.2,589.01
2016,2,16,12,30,905.0,113.0,3.5,24.0,778.0,750.49,573.92
2016,2,16,12,45,901.5,115.0,3.3,24.5,777.0,725.35,552.95
2016,2,16,13,0,898.0,117.0,3.1,25.0,776.0,697.37,529.88
2016,2,16,13,15,895.0,116.5,2.95,25.0,767.0,664.72,504.56
2016,2,16,13,30,892.0,116.0,2.8,25.0,758.0,629.58,477.07
2016,2,16,13,45,884.5,115.5,2.65,25.0,740.0,588.51,444.82
2016,2,16,14,0,877.0,115.0,2.5,25.0,722.0,546.13,410.99
2016,2,16,14,15,868.5,113.5,2.6,25.0,696.5,500.83,374.96
2016,2,16,14,30,860.0,112.0,2.7,25.0,671.0,454.29,336.92
2016,2,16,14,45,852.0,107.5,2.8,25.0,638.5,404.27,295.19
2016,2,16,15,0,844.0,103.0,2.9,25.0,606.0,353.47,251.79
2016,2,16,15,15,795.5,104.5,2.95,24.5,553.0,296.52,204.52
2016,2,16,15,30,747.0,106.0,3.0,24.0,500.0,238.81,156.99
2016,2,16,15,45,734.0,97.5,3.1,24.0,457.0,186.88,113.86
2016,2,16,16,0,721.0,89.0,3.2,24.0,414.0,135.77,75.19
2016,2,16,16,15,668.0,92.0,3.0,23.0,366.0,92.62,52.47
2016,2,16,16,30,615.0,95.0,2.8,22.0,318.0,64.92,50.68
2016,2,16,16,45,613.5,80.5,2.65,21.0,273.5,56.33,43.55
2016,2,16,17,0,612.0,66.0,2.5,20.0,229.0,47.26,35.8
2016,2,16,17,15,536.5,57.0,2.6,19.0,177.0,42.26,31.39
2016,2,16,17,30,461.0,48.0,2.7,18.0,125.0,37.06,26.57
2016,2,16,17,45,339.0,35.0,2.85,17.5,80.0,27.78,17.74
2016,2,16,18,0,217.0,22.0,3.0,17.0,35.0,17.97,2.09
2016,2,16,18,15,108.5,11.0,3.1,16.5,17.5,10.48,0.0
2016,2,16,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,133.0,10.0,1.7,7.5,18.0,65.36,0.0
2016,2,17,7,30,266.0,20.0,1.9,8.0,36.0,166.66,56.15
2016,2,17,7,45,393.5,32.0,2.15,9.0,82.5,264.38,210.65
2016,2,17,8,0,521.0,44.0,2.4,10.0,129.0,362.2,299.24
2016,2,17,8,15,595.0,51.5,2.6,11.0,183.0,432.34,360.7
2016,2,17,8,30,669.0,59.0,2.8,12.0,237.0,506.11,422.22
2016,2,17,8,45,714.5,64.5,3.05,13.0,291.0,558.22,464.16
2016,2,17,9,0,760.0,70.0,3.3,14.0,345.0,614.75,507.71
2016,2,17,9,15,791.0,74.0,3.35,14.5,396.5,659.08,539.83
2016,2,17,9,30,822.0,78.0,3.4,15.0,448.0,702.02,569.82
2016,2,17,9,45,843.0,81.5,3.5,16.0,495.0,735.18,590.98
2016,2,17,10,0,864.0,85.0,3.6,17.0,542.0,765.89,610.02
2016,2,17,10,15,879.5,87.5,3.5,17.5,582.5,788.5,623.13
2016,2,17,10,30,895.0,90.0,3.4,18.0,623.0,802.81,630.19
2016,2,17,10,45,905.0,92.0,3.3,18.5,657.0,814.49,635.43
2016,2,17,11,0,915.0,94.0,3.2,19.0,691.0,822.78,638.33
2016,2,17,11,15,922.5,95.5,3.15,19.0,717.0,825.1,638.63
2016,2,17,11,30,930.0,97.0,3.1,19.0,743.0,823.88,636.62
2016,2,17,11,45,931.0,99.5,3.05,19.5,759.5,815.16,628.3
2016,2,17,12,0,932.0,102.0,3.0,20.0,776.0,802.96,617.78
2016,2,17,12,15,934.5,102.5,3.0,20.0,785.0,786.42,605.83
2016,2,17,12,30,937.0,103.0,3.0,20.0,794.0,766.5,591.62
2016,2,17,12,45,935.5,103.5,3.05,20.5,794.0,740.57,571.74
2016,2,17,13,0,934.0,104.0,3.1,21.0,794.0,711.65,548.84
2016,2,17,13,15,931.5,103.5,3.1,21.0,785.0,678.3,523.25
2016,2,17,13,30,929.0,103.0,3.1,21.0,776.0,642.31,495.25
2016,2,17,13,45,922.5,103.0,3.1,21.5,758.0,602.11,462.62
2016,2,17,14,0,916.0,103.0,3.1,22.0,740.0,559.91,427.85
2016,2,17,14,15,908.0,101.5,3.1,22.0,714.0,513.87,390.27
2016,2,17,14,30,900.0,100.0,3.1,22.0,688.0,466.4,350.59
2016,2,17,14,45,887.5,98.5,3.1,22.0,654.0,412.13,304.79
2016,2,17,15,0,875.0,97.0,3.1,22.0,620.0,360.74,260.15
2016,2,17,15,15,858.5,94.5,3.05,21.5,579.5,307.19,213.68
2016,2,17,15,30,842.0,92.0,3.0,21.0,539.0,254.08,167.54
2016,2,17,15,45,818.5,88.5,2.95,21.0,492.5,199.72,121.91
2016,2,17,16,0,795.0,85.0,2.9,21.0,446.0,147.11,81.96
2016,2,17,16,15,763.0,80.5,2.55,20.0,395.0,95.27,51.85
2016,2,17,16,30,731.0,76.0,2.2,19.0,344.0,50.17,38.44
2016,2,17,16,45,684.0,70.5,1.9,18.5,290.5,48.25,36.94
2016,2,17,17,0,637.0,65.0,1.6,18.0,237.0,46.3,35.29
2016,2,17,17,15,563.0,56.5,1.65,17.0,183.5,41.69,31.2
2016,2,17,17,30,489.0,48.0,1.7,16.0,130.0,36.92,26.73
2016,2,17,17,45,364.0,35.0,1.75,15.0,83.5,27.64,17.94
2016,2,17,18,0,239.0,22.0,1.8,14.0,37.0,17.83,3.55
2016,2,17,18,15,119.5,11.0,1.85,14.0,18.5,10.48,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.0,13.0,3.9,12.5,17.0,41.15,0.0
2016,2,18,7,30,136.0,26.0,4.1,13.0,34.0,115.72,47.99
2016,2,18,7,45,270.5,42.0,4.35,13.5,80.0,215.09,169.9
2016,2,18,8,0,405.0,58.0,4.6,14.0,126.0,315.16,259.07
2016,2,18,8,15,484.5,69.0,4.8,14.5,179.0,389.85,324.58
2016,2,18,8,30,564.0,80.0,5.0,15.0,232.0,468.19,390.87
2016,2,18,8,45,282.0,99.5,5.25,16.0,175.5,307.87,257.21
2016,2,18,9,0,0.0,119.0,5.5,17.0,119.0,117.03,92.72
2016,2,18,9,15,5.0,140.5,5.5,17.5,143.0,141.81,113.1
2016,2,18,9,30,10.0,162.0,5.5,18.0,167.0,166.62,133.04
2016,2,18,9,45,7.0,168.0,5.55,18.5,171.5,168.89,134.12
2016,2,18,10,0,4.0,174.0,5.6,19.0,176.0,171.37,135.38
2016,2,18,10,15,134.0,223.5,5.6,19.5,303.5,342.49,275.27
2016,2,18,10,30,264.0,273.0,5.6,20.0,431.0,506.8,404.02
2016,2,18,10,45,592.5,184.0,5.7,20.5,564.5,680.31,541.55
2016,2,18,11,0,921.0,95.0,5.8,21.0,698.0,832.09,653.97
2016,2,18,11,15,928.0,96.0,5.85,21.5,724.5,833.45,652.16
2016,2,18,11,30,935.0,97.0,5.9,22.0,751.0,831.26,648.66
2016,2,18,11,45,941.5,97.0,5.95,22.5,769.0,824.06,641.71
2016,2,18,12,0,948.0,97.0,6.0,23.0,787.0,813.27,632.35
2016,2,18,12,15,950.0,97.5,6.05,23.0,795.5,796.12,619.77
2016,2,18,12,30,952.0,98.0,6.1,23.0,804.0,775.56,604.81
2016,2,18,12,45,952.5,97.5,6.15,23.5,804.0,749.68,584.67
2016,2,18,13,0,953.0,97.0,6.2,24.0,804.0,720.65,560.96
2016,2,18,13,15,950.5,96.5,6.2,24.0,795.0,686.74,534.24
2016,2,18,13,30,948.0,96.0,6.2,24.0,786.0,650.14,505.04
2016,2,18,13,45,943.5,95.0,6.2,24.0,768.0,609.44,472.17
2016,2,18,14,0,939.0,94.0,6.2,24.0,750.0,566.54,436.91
2016,2,18,14,15,931.0,92.5,6.15,24.0,724.0,519.56,397.63
2016,2,18,14,30,923.0,91.0,6.1,24.0,698.0,471.1,356.27
2016,2,18,14,45,902.5,93.0,6.05,24.0,662.0,419.7,311.85
2016,2,18,15,0,882.0,95.0,6.0,24.0,626.0,363.91,263.33
2016,2,18,15,15,866.0,92.5,5.85,23.5,585.5,310.04,216.08
2016,2,18,15,30,850.0,90.0,5.7,23.0,545.0,256.55,169.21
2016,2,18,15,45,824.0,87.5,5.55,23.0,497.5,202.07,123.25
2016,2,18,16,0,798.0,85.0,5.4,23.0,450.0,149.6,83.19
2016,2,18,16,15,765.5,80.5,5.0,22.5,398.5,97.42,52.27
2016,2,18,16,30,733.0,76.0,4.6,22.0,347.0,50.0,37.79
2016,2,18,16,45,682.0,71.0,4.2,21.5,293.0,48.46,36.63
2016,2,18,17,0,631.0,66.0,3.8,21.0,239.0,46.94,35.37
2016,2,18,17,15,557.0,57.5,3.65,20.0,185.5,42.37,31.38
2016,2,18,17,30,483.0,49.0,3.5,19.0,132.0,37.64,27.01
2016,2,18,17,45,355.0,36.5,3.4,18.5,85.0,28.88,18.75
2016,2,18,18,0,227.0,24.0,3.3,18.0,38.0,19.64,5.52
2016,2,18,18,15,113.5,12.0,3.5,17.5,19.0,11.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,79.5,13.0,4.4,15.5,18.0,46.26,0.0
2016,2,19,7,30,159.0,26.0,4.6,16.0,36.0,127.86,62.76
2016,2,19,7,45,293.0,40.5,4.8,16.5,82.0,224.89,176.83
2016,2,19,8,0,427.0,55.0,5.0,17.0,128.0,326.41,266.13
2016,2,19,8,15,504.0,64.5,5.1,17.5,181.0,398.66,328.91
2016,2,19,8,30,581.0,74.0,5.2,18.0,234.0,474.49,392.32
2016,2,19,8,45,290.5,58.5,5.3,18.5,138.5,273.99,228.06
2016,2,19,9,0,0.0,43.0,5.4,19.0,43.0,39.94,27.9
2016,2,19,9,15,9.5,107.5,5.35,19.5,112.0,109.49,85.85
2016,2,19,9,30,19.0,172.0,5.3,20.0,181.0,183.99,146.37
2016,2,19,9,45,414.0,136.5,5.25,20.5,358.5,480.43,390.93
2016,2,19,10,0,809.0,101.0,5.2,21.0,536.0,748.93,596.34
2016,2,19,10,15,825.5,104.0,5.1,21.5,576.0,772.25,609.05
2016,2,19,10,30,842.0,107.0,5.0,22.0,616.0,792.66,620.71
2016,2,19,10,45,852.0,110.0,4.95,22.5,649.0,804.84,626.64
2016,2,19,11,0,862.0,113.0,4.9,23.0,682.0,813.7,630.3
2016,2,19,11,15,869.5,114.5,4.8,23.0,707.5,815.59,630.07
2016,2,19,11,30,877.0,116.0,4.7,23.0,733.0,814.04,627.57
2016,2,19,11,45,874.5,120.5,4.6,23.5,748.5,804.5,618.31
2016,2,19,12,0,872.0,125.0,4.5,24.0,764.0,791.63,606.94
2016,2,19,12,15,874.0,126.0,4.45,24.0,772.5,775.33,594.8
2016,2,19,12,30,876.0,127.0,4.4,24.0,781.0,755.82,580.44
2016,2,19,12,45,874.0,127.5,4.35,24.5,780.0,729.97,559.58
2016,2,19,13,0,872.0,128.0,4.3,25.0,779.0,701.33,536.6
2016,2,19,13,15,869.0,127.5,4.2,25.0,770.0,668.46,511.23
2016,2,19,13,30,866.0,127.0,4.1,25.0,761.0,633.19,483.72
2016,2,19,13,45,859.0,126.0,4.1,25.5,743.0,593.0,451.45
2016,2,19,14,0,852.0,125.0,4.1,26.0,725.0,551.08,417.33
2016,2,19,14,15,843.0,123.5,4.05,26.0,699.0,506.25,381.06
2016,2,19,14,30,834.0,122.0,4.0,26.0,673.0,460.28,343.07
2016,2,19,14,45,821.0,119.5,4.0,26.0,639.5,411.04,301.82
2016,2,19,15,0,808.0,117.0,4.0,26.0,606.0,361.53,259.51
2016,2,19,15,15,789.5,113.5,3.9,25.5,566.0,309.64,215.33
2016,2,19,15,30,771.0,110.0,3.8,25.0,526.0,253.81,168.07
2016,2,19,15,45,746.5,106.0,3.75,25.0,480.0,201.93,125.05
2016,2,19,16,0,722.0,102.0,3.7,25.0,434.0,152.01,87.18
2016,2,19,16,15,687.5,96.5,3.3,24.0,384.0,102.58,57.61
2016,2,19,16,30,653.0,91.0,2.9,23.0,334.0,61.08,47.14
2016,2,19,16,45,603.0,83.5,2.55,22.5,281.5,58.1,44.8
2016,2,19,17,0,553.0,76.0,2.2,22.0,229.0,55.03,42.23
2016,2,19,17,15,478.0,66.0,2.1,21.0,177.5,49.56,37.49
2016,2,19,17,30,403.0,56.0,2.0,20.0,126.0,43.88,32.3
2016,2,19,17,45,285.5,41.0,1.95,19.5,81.5,31.73,21.14
2016,2,19,18,0,168.0,26.0,1.9,19.0,37.0,20.51,7.0
2016,2,19,18,15,84.0,13.0,1.9,18.5,18.5,12.39,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,13.0,2.75,17.5,17.0,36.01,0.0
2016,2,20,7,30,110.0,26.0,3.0,18.0,34.0,97.13,51.92
2016,2,20,7,45,219.0,44.0,3.3,18.5,77.0,192.7,150.15
2016,2,20,8,0,328.0,62.0,3.6,19.0,120.0,281.22,226.9
2016,2,20,8,15,401.5,74.5,3.85,19.5,169.5,349.37,285.22
2016,2,20,8,30,475.0,87.0,4.1,20.0,219.0,421.99,345.22
2016,2,20,8,45,527.0,95.5,4.35,20.5,270.0,483.04,394.08
2016,2,20,9,0,579.0,104.0,4.6,21.0,321.0,542.62,440.55
2016,2,20,9,15,289.5,102.5,4.7,21.0,211.0,341.15,278.37
2016,2,20,9,30,0.0,101.0,4.8,21.0,101.0,95.25,72.85
2016,2,20,9,45,0.0,111.5,4.9,21.5,111.5,105.29,80.82
2016,2,20,10,0,0.0,122.0,5.0,22.0,122.0,115.31,88.52
2016,2,20,10,15,0.0,119.5,5.0,22.5,119.5,112.49,85.82
2016,2,20,10,30,0.0,117.0,5.0,23.0,117.0,109.84,83.31
2016,2,20,10,45,0.0,123.5,5.05,23.5,123.5,115.98,87.86
2016,2,20,11,0,0.0,130.0,5.1,24.0,130.0,122.09,92.37
2016,2,20,11,15,0.0,124.0,5.05,24.0,124.0,116.22,87.55
2016,2,20,11,30,0.0,118.0,5.0,24.0,118.0,110.43,82.84
2016,2,20,11,45,0.0,121.0,5.0,24.5,121.0,113.21,84.79
2016,2,20,12,0,0.0,124.0,5.0,25.0,124.0,115.98,86.72
2016,2,20,12,15,1.5,148.5,5.0,25.0,149.5,140.07,105.64
2016,2,20,12,30,3.0,173.0,5.0,25.0,175.0,163.95,124.27
2016,2,20,12,45,10.0,221.5,5.0,25.5,229.0,213.72,162.68
2016,2,20,13,0,17.0,270.0,5.0,26.0,283.0,262.39,199.65
2016,2,20,13,15,17.5,269.5,4.95,26.0,282.5,260.68,198.26
2016,2,20,13,30,18.0,269.0,4.9,26.0,282.0,258.84,196.89
2016,2,20,13,45,23.5,277.0,4.9,26.0,294.0,267.22,203.43
2016,2,20,14,0,29.0,285.0,4.9,26.0,306.0,272.39,207.48
2016,2,20,14,15,35.5,284.0,4.8,26.0,309.0,270.65,206.21
2016,2,20,14,30,42.0,283.0,4.7,26.0,312.0,268.01,204.21
2016,2,20,14,45,45.5,272.5,4.6,26.0,302.0,255.58,194.67
2016,2,20,15,0,49.0,262.0,4.5,26.0,292.0,242.7,184.74
2016,2,20,15,15,68.0,252.5,4.25,25.5,291.0,234.35,178.08
2016,2,20,15,30,87.0,243.0,4.0,25.0,290.0,223.66,169.33
2016,2,20,15,45,136.0,223.5,3.8,25.0,290.0,202.89,151.06
2016,2,20,16,0,185.0,204.0,3.6,25.0,290.0,182.09,133.1
2016,2,20,16,15,171.0,183.5,3.2,24.5,256.0,151.54,111.94
2016,2,20,16,30,157.0,163.0,2.8,24.0,222.0,123.44,99.78
2016,2,20,16,45,146.5,139.0,2.45,23.5,188.0,107.24,86.46
2016,2,20,17,0,136.0,115.0,2.1,23.0,154.0,90.45,72.34
2016,2,20,17,15,111.0,92.0,2.15,22.5,119.0,73.69,57.93
2016,2,20,17,30,86.0,69.0,2.2,22.0,84.0,56.4,42.72
2016,2,20,17,45,48.0,47.0,2.3,21.5,54.5,39.27,27.3
2016,2,20,18,0,10.0,25.0,2.4,21.0,25.0,22.36,8.92
2016,2,20,18,15,5.0,12.5,2.6,21.0,12.5,11.91,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,17.0,0.5,0.48,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.92,0.0
2016,2,21,7,45,0.0,3.0,2.7,17.5,3.0,2.77,0.0
2016,2,21,8,0,0.0,5.0,3.0,18.0,5.0,4.63,0.0
2016,2,21,8,15,0.0,7.0,3.15,18.5,7.0,6.48,0.0
2016,2,21,8,30,0.0,9.0,3.3,19.0,9.0,8.33,1.39
2016,2,21,8,45,0.0,37.5,3.45,19.5,37.5,34.81,23.67
2016,2,21,9,0,0.0,66.0,3.6,20.0,66.0,61.39,45.72
2016,2,21,9,15,0.0,93.0,3.6,20.0,93.0,87.68,67.29
2016,2,21,9,30,0.0,120.0,3.6,20.0,120.0,114.53,89.04
2016,2,21,9,45,0.0,93.5,3.6,20.0,93.5,87.43,66.61
2016,2,21,10,0,0.0,67.0,3.6,20.0,67.0,62.36,45.9
2016,2,21,10,15,0.0,81.5,3.5,20.0,81.5,75.93,56.88
2016,2,21,10,30,0.0,96.0,3.4,20.0,96.0,89.58,67.83
2016,2,21,10,45,0.0,124.5,3.35,20.0,124.5,116.94,89.76
2016,2,21,11,0,0.0,153.0,3.3,20.0,153.0,144.32,111.49
2016,2,21,11,15,0.0,131.5,3.15,20.0,131.5,123.39,94.53
2016,2,21,11,30,0.0,110.0,3.0,20.0,110.0,102.84,77.95
2016,2,21,11,45,2.0,145.5,2.85,20.5,147.5,138.0,105.85
2016,2,21,12,0,4.0,181.0,2.7,21.0,185.0,173.01,133.14
2016,2,21,12,15,5.0,190.0,2.45,21.0,194.5,181.86,139.88
2016,2,21,12,30,6.0,199.0,2.2,21.0,204.0,190.55,146.53
2016,2,21,12,45,5.5,195.0,1.95,21.0,199.5,185.89,142.73
2016,2,21,13,0,5.0,191.0,1.7,21.0,195.0,181.27,139.02
2016,2,21,13,15,2.5,140.0,1.5,21.0,142.0,132.0,100.34
2016,2,21,13,30,0.0,89.0,1.3,21.0,89.0,83.05,61.54
2016,2,21,13,45,7.5,169.5,1.15,21.5,175.0,161.28,123.45
2016,2,21,14,0,15.0,250.0,1.0,22.0,261.0,236.73,181.09
2016,2,21,14,15,19.0,253.0,0.95,22.0,266.5,239.43,182.88
2016,2,21,14,30,23.0,256.0,0.9,22.0,272.0,241.47,184.49
2016,2,21,14,45,41.5,263.0,0.9,22.0,289.5,246.64,188.36
2016,2,21,15,0,60.0,270.0,0.9,22.0,307.0,252.9,192.81
2016,2,21,15,15,60.5,253.0,0.85,21.5,288.5,233.01,177.8
2016,2,21,15,30,61.0,236.0,0.8,21.0,270.0,213.12,162.77
2016,2,21,15,45,30.5,183.0,0.75,21.0,200.0,161.58,123.84
2016,2,21,16,0,0.0,130.0,0.7,21.0,130.0,117.32,90.36
2016,2,21,16,15,0.0,114.5,0.65,20.5,114.5,103.36,79.64
2016,2,21,16,30,0.0,99.0,0.6,20.0,99.0,89.48,72.1
2016,2,21,16,45,0.0,82.5,0.55,20.0,82.5,75.2,59.99
2016,2,21,17,0,0.0,66.0,0.5,20.0,66.0,60.74,47.53
2016,2,21,17,15,0.0,50.5,0.5,20.0,50.5,46.95,35.44
2016,2,21,17,30,0.0,35.0,0.5,20.0,35.0,32.5,22.59
2016,2,21,17,45,0.0,21.5,0.55,20.0,21.5,19.94,11.3
2016,2,21,18,0,0.0,8.0,0.6,20.0,8.0,7.4,0.0
2016,2,21,18,15,0.0,4.0,0.65,19.5,4.0,3.81,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
