Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,980.0,100.0,6.05,26.5,921.0,849.74,645.08
2016,3,13,13,0,978.0,100.0,6.1,27.0,919.0,816.99,621.08
2016,3,13,13,15,974.5,99.5,6.05,27.0,907.5,779.76,594.73
2016,3,13,13,30,971.0,99.0,6.0,27.0,896.0,739.86,565.25
2016,3,13,13,45,963.5,99.0,6.0,27.0,875.0,695.42,531.31
2016,3,13,14,0,956.0,99.0,6.0,27.0,854.0,648.98,495.21
2016,3,13,14,15,948.0,98.0,5.85,27.0,825.5,599.61,455.8
2016,3,13,14,30,940.0,97.0,5.7,27.0,797.0,548.77,414.39
2016,3,13,14,45,927.0,96.5,5.55,27.0,760.0,494.89,369.76
2016,3,13,15,0,914.0,96.0,5.4,27.0,723.0,440.48,323.7
2016,3,13,15,15,899.5,93.5,5.05,26.5,680.0,383.63,275.24
2016,3,13,15,30,885.0,91.0,4.7,26.0,637.0,326.96,226.17
2016,3,13,15,45,863.5,89.0,4.4,26.0,587.5,263.4,171.68
2016,3,13,16,0,842.0,87.0,4.1,26.0,538.0,207.17,124.51
2016,3,13,16,15,815.5,83.5,3.6,25.0,484.0,151.01,82.22
2016,3,13,16,30,789.0,80.0,3.1,24.0,430.0,97.52,50.74
2016,3,13,16,45,749.0,75.5,2.7,23.5,373.0,53.35,40.35
2016,3,13,17,0,709.0,71.0,2.3,23.0,316.0,47.27,35.34
2016,3,13,17,15,651.5,64.5,2.15,22.0,258.5,44.62,33.24
2016,3,13,17,30,594.0,58.0,2.0,21.0,201.0,41.85,30.89
2016,3,13,17,45,498.0,48.5,1.9,20.0,146.5,36.3,25.9
2016,3,13,18,0,402.0,39.0,1.8,19.0,92.0,30.5,20.39
2016,3,13,18,15,236.0,24.5,1.75,18.5,51.5,19.52,8.45
2016,3,13,18,30,70.0,10.0,1.7,18.0,11.0,9.53,0.0
2016,3,13,18,45,35.0,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,114.0,9.5,3.2,14.0,16.0,58.2,0.0
2016,3,14,7,0,228.0,19.0,3.4,15.0,32.0,152.72,52.64
2016,3,14,7,15,372.5,31.0,3.5,15.5,80.5,261.68,205.98
2016,3,14,7,30,517.0,43.0,3.6,16.0,129.0,373.82,305.16
2016,3,14,7,45,595.5,51.0,3.75,17.0,186.5,452.36,372.46
2016,3,14,8,0,674.0,59.0,3.9,18.0,244.0,531.78,437.34
2016,3,14,8,15,723.0,64.5,3.75,18.5,303.0,596.61,487.55
2016,3,14,8,30,772.0,70.0,3.6,19.0,362.0,662.55,535.16
2016,3,14,8,45,804.5,74.5,3.45,20.0,418.5,715.42,570.03
2016,3,14,9,0,837.0,79.0,3.3,21.0,475.0,767.42,602.93
2016,3,14,9,15,860.5,82.0,3.35,22.0,528.5,809.05,628.3
2016,3,14,9,30,884.0,85.0,3.4,23.0,582.0,842.01,647.1
2016,3,14,9,45,900.0,88.0,3.45,24.0,630.0,872.85,664.18
2016,3,14,10,0,916.0,91.0,3.5,25.0,678.0,900.83,679.09
2016,3,14,10,15,928.0,93.0,3.75,25.5,719.0,921.08,691.18
2016,3,14,10,30,940.0,95.0,4.0,26.0,760.0,937.97,701.08
2016,3,14,10,45,948.5,97.0,4.3,27.0,794.0,948.25,705.45
2016,3,14,11,0,957.0,99.0,4.6,28.0,828.0,954.85,707.41
2016,3,14,11,15,963.0,100.0,4.6,28.0,853.5,954.45,706.15
2016,3,14,11,30,969.0,101.0,4.6,28.0,879.0,950.28,702.58
2016,3,14,11,45,972.0,102.0,4.6,28.5,896.0,939.76,693.52
2016,3,14,12,0,975.0,103.0,4.6,29.0,913.0,925.55,682.19
2016,3,14,12,15,976.5,103.5,4.6,29.0,920.5,905.96,668.8
2016,3,14,12,30,978.0,104.0,4.6,29.0,928.0,882.86,653.17
2016,3,14,12,45,976.5,104.0,4.65,29.5,926.0,853.57,632.4
2016,3,14,13,0,975.0,104.0,4.7,30.0,924.0,821.16,609.56
2016,3,14,13,15,972.0,103.5,4.7,30.0,913.0,784.26,584.57
2016,3,14,13,30,969.0,103.0,4.7,30.0,902.0,744.66,556.47
2016,3,14,13,45,963.0,103.0,4.7,30.0,881.5,701.1,524.26
2016,3,14,14,0,957.0,103.0,4.7,30.0,861.0,655.43,489.83
2016,3,14,14,15,949.0,101.5,4.55,29.5,832.5,605.47,451.93
2016,3,14,14,30,941.0,100.0,4.4,29.0,804.0,554.04,412.04
2016,3,14,14,45,924.0,101.5,4.3,29.0,765.5,499.92,368.34
2016,3,14,15,0,907.0,103.0,4.2,29.0,727.0,445.61,323.43
2016,3,14,15,15,892.0,100.5,3.95,28.5,683.5,388.82,276.11
2016,3,14,15,30,877.0,98.0,3.7,28.0,640.0,326.61,223.86
2016,3,14,15,45,855.0,95.5,3.5,28.0,590.0,268.63,174.44
2016,3,14,16,0,833.0,93.0,3.3,28.0,540.0,212.3,127.74
2016,3,14,16,15,806.0,89.0,3.05,27.0,486.0,156.1,85.73
2016,3,14,16,30,779.0,85.0,2.8,26.0,432.0,102.67,54.11
2016,3,14,16,45,740.0,79.5,2.6,25.5,375.0,56.45,42.63
2016,3,14,17,0,701.0,74.0,2.4,25.0,318.0,49.39,36.84
2016,3,14,17,15,643.0,67.5,2.35,24.0,260.5,46.86,34.87
2016,3,14,17,30,585.0,61.0,2.3,23.0,203.0,44.23,32.67
2016,3,14,17,45,492.5,50.5,2.25,22.0,148.5,37.93,27.07
2016,3,14,18,0,400.0,40.0,2.2,21.0,94.0,31.29,20.9
2016,3,14,18,15,240.5,25.0,2.25,20.5,53.0,19.88,8.96
2016,3,14,18,30,81.0,10.0,2.3,20.0,12.0,9.53,0.0
2016,3,14,18,45,40.5,5.0,2.35,20.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,6,45,63.5,11.5,3.75,16.5,15.0,38.56,0.0
2016,3,15,7,0,127.0,23.0,3.9,17.0,30.0,110.1,49.06
2016,3,15,7,15,253.0,40.0,3.9,17.5,75.5,209.54,164.21
2016,3,15,7,30,379.0,57.0,3.9,18.0,121.0,311.58,253.25
2016,3,15,7,45,475.0,66.0,3.95,19.0,177.5,398.57,326.72
2016,3,15,8,0,571.0,75.0,4.0,20.0,234.0,490.79,401.3
2016,3,15,8,15,624.0,82.5,3.9,20.5,291.5,556.87,452.74
2016,3,15,8,30,677.0,90.0,3.8,21.0,349.0,624.6,503.14
2016,3,15,8,45,722.5,93.0,3.75,22.0,406.0,682.3,542.35
2016,3,15,9,0,768.0,96.0,3.7,23.0,463.0,736.21,577.45
2016,3,15,9,15,793.0,100.0,3.7,23.5,515.5,778.6,604.62
2016,3,15,9,30,818.0,104.0,3.7,24.0,568.0,819.11,630.02
2016,3,15,9,45,841.0,105.0,3.7,25.0,616.0,852.3,648.65
2016,3,15,10,0,864.0,106.0,3.7,26.0,664.0,882.96,665.29
2016,3,15,10,15,877.0,108.5,3.75,26.5,704.5,903.75,676.64
2016,3,15,10,30,890.0,111.0,3.8,27.0,745.0,914.6,681.36
2016,3,15,10,45,901.0,112.0,3.9,27.5,778.5,925.57,686.64
2016,3,15,11,0,912.0,113.0,4.0,28.0,812.0,933.08,689.7
2016,3,15,11,15,918.0,114.0,4.05,28.5,837.0,932.61,687.32
2016,3,15,11,30,924.0,115.0,4.1,29.0,862.0,928.55,682.76
2016,3,15,11,45,920.0,120.5,4.2,29.5,876.0,916.82,673.51
2016,3,15,12,0,916.0,126.0,4.3,30.0,890.0,901.62,662.11
2016,3,15,12,15,917.0,126.5,4.35,30.0,897.5,882.35,649.21
2016,3,15,12,30,918.0,127.0,4.4,30.0,905.0,859.82,634.18
2016,3,15,12,45,916.5,127.5,4.5,30.0,903.0,832.19,615.92
2016,3,15,13,0,915.0,128.0,4.6,30.0,901.0,801.65,595.61
2016,3,15,13,15,912.0,127.5,4.55,30.0,890.0,766.35,571.38
2016,3,15,13,30,909.0,127.0,4.5,30.0,879.0,728.56,543.71
2016,3,15,13,45,685.0,224.0,4.5,30.0,783.5,634.47,472.9
2016,3,15,14,0,461.0,321.0,4.5,30.0,688.0,553.52,411.31
2016,3,15,14,15,672.5,220.5,4.4,30.0,736.0,556.32,414.08
2016,3,15,14,30,884.0,120.0,4.3,30.0,784.0,544.99,403.97
2016,3,15,14,45,740.5,169.0,4.2,30.0,708.0,470.13,345.95
2016,3,15,15,0,597.0,218.0,4.1,30.0,632.0,413.68,301.89
2016,3,15,15,15,572.0,210.0,3.85,29.5,587.0,363.15,261.75
2016,3,15,15,30,547.0,202.0,3.6,29.0,542.0,314.64,222.66
2016,3,15,15,45,441.0,212.5,3.35,29.0,472.5,263.94,184.32
2016,3,15,16,0,335.0,223.0,3.1,29.0,403.0,230.12,160.82
2016,3,15,16,15,238.0,209.0,2.8,28.0,330.5,184.77,130.79
2016,3,15,16,30,141.0,195.0,2.5,27.0,258.0,157.46,115.99
2016,3,15,16,45,131.0,171.5,2.25,26.5,224.0,129.24,103.35
2016,3,15,17,0,121.0,148.0,2.0,26.0,190.0,113.47,90.68
2016,3,15,17,15,109.0,122.5,2.0,25.0,155.5,95.85,76.32
2016,3,15,17,30,97.0,97.0,2.0,24.0,121.0,77.56,60.97
2016,3,15,17,45,75.5,73.0,2.0,23.0,88.5,59.63,45.47
2016,3,15,18,0,54.0,49.0,2.0,22.0,56.0,41.1,29.09
2016,3,15,18,15,27.0,28.0,2.15,21.5,31.5,25.01,13.03
2016,3,15,18,30,0.0,7.0,2.3,21.0,7.0,6.67,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.5,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,44.0,11.5,1.85,13.5,14.0,30.25,0.0
2016,3,16,7,0,88.0,23.0,2.0,14.0,28.0,82.79,43.2
2016,3,16,7,15,164.5,43.0,2.15,14.5,66.5,156.17,123.23
2016,3,16,7,30,241.0,63.0,2.3,15.0,105.0,241.34,197.52
2016,3,16,7,45,297.0,78.5,2.45,15.5,149.5,302.74,250.62
2016,3,16,8,0,353.0,94.0,2.6,16.0,194.0,368.15,305.18
2016,3,16,8,15,296.0,124.5,2.9,17.0,221.0,363.98,300.23
2016,3,16,8,30,239.0,155.0,3.2,18.0,248.0,366.6,299.77
2016,3,16,8,45,268.5,176.5,3.55,19.0,295.0,418.75,339.79
2016,3,16,9,0,298.0,198.0,3.9,20.0,342.0,471.43,379.05
2016,3,16,9,15,404.0,195.0,4.1,20.5,412.5,571.12,455.49
2016,3,16,9,30,510.0,192.0,4.3,21.0,483.0,662.3,523.58
2016,3,16,9,45,679.0,151.0,4.55,21.5,572.0,773.05,605.43
2016,3,16,10,0,848.0,110.0,4.8,22.0,661.0,876.62,677.69
2016,3,16,10,15,860.5,112.5,4.7,22.5,700.5,896.75,687.62
2016,3,16,10,30,873.0,115.0,4.6,23.0,740.0,913.67,695.78
2016,3,16,10,45,879.5,118.0,4.5,23.5,771.5,915.79,693.74
2016,3,16,11,0,886.0,121.0,4.4,24.0,803.0,921.3,694.55
2016,3,16,11,15,891.5,122.0,4.2,24.0,827.5,920.35,691.96
2016,3,16,11,30,897.0,123.0,4.0,24.0,852.0,915.91,687.14
2016,3,16,11,45,894.0,127.5,3.8,24.5,866.0,904.13,676.16
2016,3,16,12,0,891.0,132.0,3.6,25.0,880.0,888.99,663.11
2016,3,16,12,15,892.0,133.0,3.4,25.0,886.5,870.55,649.27
2016,3,16,12,30,893.0,134.0,3.2,25.0,893.0,848.91,633.4
2016,3,16,12,45,883.5,138.5,3.05,25.5,889.0,819.3,611.28
2016,3,16,13,0,874.0,143.0,2.9,26.0,885.0,789.44,589.16
2016,3,16,13,15,870.5,142.5,2.75,26.0,874.0,754.07,563.83
2016,3,16,13,30,867.0,142.0,2.6,26.0,863.0,716.37,535.92
2016,3,16,13,45,854.0,144.5,2.5,26.0,841.5,673.22,503.92
2016,3,16,14,0,841.0,147.0,2.4,26.0,820.0,628.83,470.49
2016,3,16,14,15,832.0,145.5,2.3,26.0,792.5,582.13,434.81
2016,3,16,14,30,823.0,144.0,2.2,26.0,765.0,534.42,397.56
2016,3,16,14,45,781.0,156.5,2.15,26.0,723.5,479.34,354.29
2016,3,16,15,0,739.0,169.0,2.1,26.0,682.0,429.83,314.33
2016,3,16,15,15,543.5,217.5,2.0,26.0,583.0,360.57,261.85
2016,3,16,15,30,348.0,266.0,1.9,26.0,484.0,313.48,228.05
2016,3,16,15,45,488.0,212.5,1.85,26.0,491.5,275.82,193.0
2016,3,16,16,0,628.0,159.0,1.8,26.0,499.0,227.77,148.5
2016,3,16,16,15,595.0,151.0,1.65,25.5,447.5,178.67,112.12
2016,3,16,16,30,562.0,143.0,1.5,25.0,396.0,132.7,83.82
2016,3,16,16,45,497.5,137.5,1.35,24.5,340.0,93.66,74.24
2016,3,16,17,0,433.0,132.0,1.2,24.0,284.0,92.57,73.73
2016,3,16,17,15,374.0,116.0,1.1,23.0,231.0,83.48,66.38
2016,3,16,17,30,315.0,100.0,1.0,22.0,178.0,76.74,60.76
2016,3,16,17,45,225.0,79.0,0.95,21.5,127.5,61.67,47.53
2016,3,16,18,0,135.0,58.0,0.9,21.0,77.0,46.06,33.47
2016,3,16,18,15,72.0,32.5,0.95,20.5,42.0,26.58,14.64
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,6.67,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,1.0,1.25,18.5,1.0,0.95,0.0
2016,3,17,7,0,0.0,2.0,1.4,19.0,2.0,1.85,0.0
2016,3,17,7,15,0.0,4.5,1.4,19.0,4.5,4.16,0.0
2016,3,17,7,30,0.0,7.0,1.4,19.0,7.0,6.48,0.0
2016,3,17,7,45,0.0,10.5,1.45,19.5,10.5,9.72,2.54
2016,3,17,8,0,0.0,14.0,1.5,20.0,14.0,12.97,5.29
2016,3,17,8,15,0.0,18.0,1.45,20.5,18.0,16.69,8.39
2016,3,17,8,30,0.0,22.0,1.4,21.0,22.0,20.41,11.44
2016,3,17,8,45,0.0,25.5,1.35,21.5,25.5,23.67,14.07
2016,3,17,9,0,0.0,29.0,1.3,22.0,29.0,26.94,16.66
2016,3,17,9,15,0.0,32.0,1.3,22.0,32.0,29.74,18.89
2016,3,17,9,30,0.0,35.0,1.3,22.0,35.0,32.54,21.11
2016,3,17,9,45,0.0,67.5,1.3,22.5,67.5,62.87,45.59
2016,3,17,10,0,0.0,100.0,1.3,23.0,100.0,93.42,69.77
2016,3,17,10,15,1.0,134.5,1.3,23.0,135.5,127.58,96.59
2016,3,17,10,30,2.0,169.0,1.3,23.0,171.0,161.87,123.12
2016,3,17,10,45,29.0,259.5,1.35,23.5,282.5,284.2,216.8
2016,3,17,11,0,56.0,350.0,1.4,24.0,394.0,400.17,301.55
2016,3,17,11,15,47.5,350.0,1.4,24.0,388.0,389.03,292.05
2016,3,17,11,30,39.0,350.0,1.4,24.0,382.0,378.04,283.49
2016,3,17,11,45,127.0,388.5,1.45,24.0,495.0,496.81,371.22
2016,3,17,12,0,215.0,427.0,1.5,24.0,608.0,602.36,446.02
2016,3,17,12,15,162.0,427.5,1.55,24.0,565.0,549.43,406.96
2016,3,17,12,30,109.0,428.0,1.6,24.0,522.0,494.11,367.05
2016,3,17,12,45,66.0,376.0,1.65,24.0,433.0,405.01,302.92
2016,3,17,13,0,23.0,324.0,1.7,24.0,344.0,318.34,239.13
2016,3,17,13,15,37.5,351.5,1.7,24.0,383.0,351.74,264.44
2016,3,17,13,30,52.0,379.0,1.7,24.0,422.0,381.62,286.38
2016,3,17,13,45,54.0,368.5,1.7,24.0,412.5,368.12,276.5
2016,3,17,14,0,56.0,358.0,1.7,24.0,403.0,354.49,266.72
2016,3,17,14,15,161.5,361.0,1.65,24.0,484.5,405.21,304.84
2016,3,17,14,30,267.0,364.0,1.6,24.0,566.0,443.57,332.09
2016,3,17,14,45,268.5,345.5,1.55,24.0,540.5,410.62,306.87
2016,3,17,15,0,270.0,327.0,1.5,24.0,515.0,377.45,281.47
2016,3,17,15,15,373.5,278.5,1.5,24.0,522.0,356.28,262.89
2016,3,17,15,30,477.0,230.0,1.5,24.0,529.0,318.54,229.87
2016,3,17,15,45,412.5,226.0,1.5,24.0,471.0,269.54,191.99
2016,3,17,16,0,348.0,222.0,1.5,24.0,413.0,233.31,165.08
2016,3,17,16,15,425.0,182.5,1.5,24.0,392.0,182.89,123.01
2016,3,17,16,30,502.0,143.0,1.5,24.0,371.0,130.2,83.69
2016,3,17,16,45,522.0,123.0,1.5,24.0,333.0,83.37,65.71
2016,3,17,17,0,542.0,103.0,1.5,24.0,295.0,71.76,56.09
2016,3,17,17,15,483.0,92.0,1.35,23.0,241.5,65.7,51.22
2016,3,17,17,30,424.0,81.0,1.2,22.0,188.0,59.37,45.9
2016,3,17,17,45,340.5,66.0,1.1,21.5,138.0,49.53,37.18
2016,3,17,18,0,257.0,51.0,1.0,21.0,88.0,39.2,27.74
2016,3,17,18,15,128.5,31.5,1.05,20.5,50.0,25.89,14.41
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,14.0,0.85,18.5,17.5,34.52,0.0
2016,3,18,7,0,95.0,28.0,0.9,19.0,35.0,96.94,60.53
2016,3,18,7,15,195.5,48.5,1.0,19.0,79.5,192.48,150.51
2016,3,18,7,30,296.0,69.0,1.1,19.0,124.0,282.84,227.29
2016,3,18,7,45,373.5,83.0,1.25,19.5,176.5,358.52,289.98
2016,3,18,8,0,451.0,97.0,1.4,20.0,229.0,439.87,354.78
2016,3,18,8,15,225.5,82.0,1.45,20.0,148.0,275.13,223.63
2016,3,18,8,30,0.0,67.0,1.5,20.0,67.0,62.33,46.17
2016,3,18,8,45,0.0,72.0,1.6,20.5,72.0,67.0,50.0
2016,3,18,9,0,0.0,77.0,1.7,21.0,77.0,71.69,53.53
2016,3,18,9,15,0.0,85.5,1.7,21.0,85.5,79.65,59.81
2016,3,18,9,30,0.0,94.0,1.7,21.0,94.0,87.71,66.12
2016,3,18,9,45,1.5,135.5,1.75,21.5,136.5,129.48,99.29
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,171.64,132.02
2016,3,18,10,15,2.5,170.0,1.75,22.0,172.0,163.68,125.33
2016,3,18,10,30,2.0,163.0,1.7,22.0,165.0,155.99,119.03
2016,3,18,10,45,1.0,132.0,1.65,22.5,133.0,124.91,94.21
2016,3,18,11,0,0.0,101.0,1.6,23.0,101.0,94.43,69.89
2016,3,18,11,15,3.5,150.0,1.5,23.5,153.5,144.13,108.72
2016,3,18,11,30,7.0,199.0,1.4,24.0,206.0,193.85,146.57
2016,3,18,11,45,10.5,235.0,1.3,24.5,245.0,230.84,174.0
2016,3,18,12,0,14.0,271.0,1.2,25.0,284.0,267.39,200.61
2016,3,18,12,15,63.5,351.5,1.05,25.0,407.0,389.18,290.25
2016,3,18,12,30,113.0,432.0,0.9,25.0,530.0,501.37,368.51
2016,3,18,12,45,58.0,295.5,0.8,25.5,346.0,323.43,239.9
2016,3,18,13,0,3.0,159.0,0.7,26.0,162.0,150.58,111.07
2016,3,18,13,15,35.0,277.5,0.8,26.0,307.0,282.6,211.15
2016,3,18,13,30,67.0,396.0,0.9,26.0,452.0,406.96,300.57
2016,3,18,13,45,62.5,383.0,1.0,26.0,434.5,386.29,285.38
2016,3,18,14,0,58.0,370.0,1.1,26.0,417.0,366.09,271.41
2016,3,18,14,15,145.0,371.0,1.2,26.0,482.5,404.78,300.55
2016,3,18,14,30,232.0,372.0,1.3,26.0,548.0,437.29,323.84
2016,3,18,14,45,306.5,336.5,1.4,26.0,558.5,421.24,311.65
2016,3,18,15,0,381.0,301.0,1.5,26.0,569.0,402.19,296.24
2016,3,18,15,15,490.5,244.0,1.5,26.0,567.0,365.5,265.66
2016,3,18,15,30,600.0,187.0,1.5,26.0,565.0,321.41,227.26
2016,3,18,15,45,460.5,208.0,1.55,26.0,485.5,267.89,187.77
2016,3,18,16,0,321.0,229.0,1.6,26.0,406.0,234.28,165.69
2016,3,18,16,15,160.5,175.0,1.6,25.5,263.5,160.86,116.08
2016,3,18,16,30,0.0,121.0,1.6,25.0,121.0,109.26,82.8
2016,3,18,16,45,0.0,104.5,1.65,24.5,104.5,94.54,75.02
2016,3,18,17,0,0.0,88.0,1.7,24.0,88.0,80.2,63.26
2016,3,18,17,15,0.0,72.0,2.0,23.5,72.0,66.14,51.49
2016,3,18,17,30,0.0,56.0,2.3,23.0,56.0,51.92,39.31
2016,3,18,17,45,0.0,41.0,2.65,22.5,41.0,38.09,27.22
2016,3,18,18,0,0.0,26.0,3.0,22.0,26.0,24.12,14.86
2016,3,18,18,15,0.0,14.5,3.75,21.5,14.5,13.44,4.84
2016,3,18,18,30,0.0,3.0,4.5,21.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,20.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,13.0,13.5,6.8,7.0,14.5,18.72,0.0
2016,3,19,7,0,26.0,27.0,6.8,7.0,29.0,44.59,27.76
2016,3,19,7,15,67.5,51.0,6.85,7.0,62.0,106.66,85.93
2016,3,19,7,30,109.0,75.0,6.9,7.0,95.0,161.41,135.93
2016,3,19,7,45,154.5,94.5,6.95,7.5,134.5,214.44,183.79
2016,3,19,8,0,200.0,114.0,7.0,8.0,174.0,282.19,243.08
2016,3,19,8,15,168.5,141.0,7.0,8.5,198.5,285.54,244.73
2016,3,19,8,30,137.0,168.0,7.0,9.0,223.0,296.72,252.29
2016,3,19,8,45,425.5,143.5,7.05,9.5,348.0,516.63,441.15
2016,3,19,9,0,714.0,119.0,7.1,10.0,473.0,735.59,619.22
2016,3,19,9,15,740.0,124.0,7.05,10.5,525.0,778.41,648.95
2016,3,19,9,30,766.0,129.0,7.0,11.0,577.0,819.56,677.48
2016,3,19,9,45,789.5,131.0,7.0,12.0,624.5,853.04,698.62
2016,3,19,10,0,813.0,133.0,7.0,13.0,672.0,880.04,714.58
2016,3,19,10,15,827.5,136.0,6.95,13.0,712.0,901.92,729.13
2016,3,19,10,30,842.0,139.0,6.9,13.0,752.0,920.66,741.39
2016,3,19,10,45,857.0,139.0,6.85,13.5,786.5,933.36,747.82
2016,3,19,11,0,872.0,139.0,6.8,14.0,821.0,942.64,751.85
2016,3,19,11,15,879.0,140.5,6.75,14.5,846.0,942.83,749.31
2016,3,19,11,30,886.0,142.0,6.7,15.0,871.0,939.45,744.36
2016,3,19,11,45,895.0,140.0,6.65,15.5,888.5,924.86,731.4
2016,3,19,12,0,904.0,138.0,6.6,16.0,906.0,913.19,720.83
2016,3,19,12,15,906.0,138.5,6.5,16.0,913.5,894.55,706.45
2016,3,19,12,30,908.0,139.0,6.4,16.0,921.0,872.65,689.83
2016,3,19,12,45,911.5,136.0,6.35,16.0,920.0,845.53,669.69
2016,3,19,13,0,915.0,133.0,6.3,16.0,919.0,815.33,647.33
2016,3,19,13,15,912.5,132.5,6.2,16.0,908.5,780.08,621.04
2016,3,19,13,30,910.0,132.0,6.1,16.0,898.0,742.31,591.27
2016,3,19,13,45,909.5,128.5,6.1,16.5,879.0,700.85,557.37
2016,3,19,14,0,909.0,125.0,6.1,17.0,860.0,657.08,521.16
2016,3,19,14,15,901.5,123.5,6.05,16.5,832.0,608.99,482.65
2016,3,19,14,30,894.0,122.0,6.0,16.0,804.0,559.53,442.0
2016,3,19,14,45,888.5,117.5,5.95,16.0,769.0,507.32,397.29
2016,3,19,15,0,883.0,113.0,5.9,16.0,734.0,449.49,347.07
2016,3,19,15,15,869.0,110.0,5.8,16.0,691.5,393.0,296.76
2016,3,19,15,30,855.0,107.0,5.7,16.0,649.0,336.82,245.9
2016,3,19,15,45,839.5,102.5,5.65,16.0,600.5,279.61,194.16
2016,3,19,16,0,824.0,98.0,5.6,16.0,552.0,223.38,144.39
2016,3,19,16,15,797.5,93.5,5.45,15.5,498.0,167.02,98.8
2016,3,19,16,30,771.0,89.0,5.3,15.0,444.0,113.41,63.21
2016,3,19,16,45,736.5,83.5,5.15,14.5,387.5,56.14,44.34
2016,3,19,17,0,702.0,78.0,5.0,14.0,331.0,51.76,40.69
2016,3,19,17,15,646.5,71.0,4.6,13.5,273.0,49.0,38.37
2016,3,19,17,30,591.0,64.0,4.2,13.0,215.0,46.09,35.8
2016,3,19,17,45,503.5,54.0,3.8,12.5,159.5,40.37,30.49
2016,3,19,18,0,416.0,44.0,3.4,12.0,104.0,34.35,24.65
2016,3,19,18,15,265.5,29.0,3.25,11.5,61.0,23.12,13.27
2016,3,19,18,30,115.0,14.0,3.1,11.0,18.0,13.34,0.0
2016,3,19,18,45,57.5,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,141.5,13.5,3.25,4.5,25.0,77.06,0.0
2016,3,20,7,0,283.0,27.0,3.5,5.0,50.0,204.99,153.13
2016,3,20,7,15,401.5,39.5,3.55,6.0,101.0,296.42,247.94
2016,3,20,7,30,520.0,52.0,3.6,7.0,152.0,398.86,339.31
2016,3,20,7,45,589.5,60.5,3.65,8.0,209.5,474.48,404.75
2016,3,20,8,0,659.0,69.0,3.7,9.0,267.0,554.17,470.28
2016,3,20,8,15,705.0,75.0,3.75,9.5,326.0,617.3,519.97
2016,3,20,8,30,751.0,81.0,3.8,10.0,385.0,677.65,564.83
2016,3,20,8,45,782.5,86.0,3.9,11.0,442.0,730.17,601.38
2016,3,20,9,0,814.0,91.0,4.0,12.0,499.0,781.73,636.22
2016,3,20,9,15,837.0,95.0,3.95,12.0,552.0,823.71,664.88
2016,3,20,9,30,860.0,99.0,3.9,12.0,605.0,863.6,691.65
2016,3,20,9,45,878.0,101.5,3.9,12.5,653.0,894.99,710.93
2016,3,20,10,0,896.0,104.0,3.9,13.0,701.0,916.5,723.02
2016,3,20,10,15,908.0,106.5,3.95,13.5,742.0,936.73,734.58
2016,3,20,10,30,920.0,109.0,4.0,14.0,783.0,953.64,743.84
2016,3,20,10,45,930.0,110.0,4.05,14.5,817.0,963.65,748.35
2016,3,20,11,0,940.0,111.0,4.1,15.0,851.0,970.07,750.54
2016,3,20,11,15,946.5,112.5,4.15,15.0,876.0,970.19,749.92
2016,3,20,11,30,953.0,114.0,4.2,15.0,901.0,966.58,746.9
2016,3,20,11,45,958.0,114.0,4.3,15.5,918.0,956.39,738.37
2016,3,20,12,0,963.0,114.0,4.4,16.0,935.0,942.54,727.73
2016,3,20,12,15,964.5,114.0,4.45,16.0,942.5,922.12,713.58
2016,3,20,12,30,966.0,114.0,4.5,16.0,950.0,898.27,697.09
2016,3,20,12,45,967.5,113.0,4.6,16.0,948.5,870.15,677.9
2016,3,20,13,0,969.0,112.0,4.7,16.0,947.0,838.81,656.33
2016,3,20,13,15,966.5,111.5,4.7,16.0,936.0,801.97,630.04
2016,3,20,13,30,964.0,111.0,4.7,16.0,925.0,762.44,601.06
2016,3,20,13,45,961.5,109.0,4.7,16.5,905.5,719.06,566.35
2016,3,20,14,0,959.0,107.0,4.7,17.0,886.0,673.36,529.3
2016,3,20,14,15,952.5,105.5,4.7,16.5,857.5,623.74,490.42
2016,3,20,14,30,946.0,104.0,4.7,16.0,829.0,572.53,449.1
2016,3,20,14,45,938.5,101.5,4.7,16.0,793.0,518.66,403.61
2016,3,20,15,0,931.0,99.0,4.7,16.0,757.0,463.76,356.03
2016,3,20,15,15,918.0,96.5,4.6,16.0,713.0,406.12,304.99
2016,3,20,15,30,905.0,94.0,4.5,16.0,669.0,348.51,253.07
2016,3,20,15,45,890.0,90.0,4.45,16.0,620.0,289.48,199.88
2016,3,20,16,0,875.0,86.0,4.4,16.0,571.0,224.7,143.1
2016,3,20,16,15,851.0,82.5,4.2,15.5,516.0,166.51,95.77
2016,3,20,16,30,827.0,79.0,4.0,15.0,461.0,110.7,58.44
2016,3,20,16,45,795.5,74.0,3.8,14.5,403.5,56.27,44.44
2016,3,20,17,0,764.0,69.0,3.6,14.0,346.0,49.73,38.88
2016,3,20,17,15,712.0,63.0,3.1,13.0,286.5,47.05,36.72
2016,3,20,17,30,660.0,57.0,2.6,12.0,227.0,40.34,30.8
2016,3,20,17,45,578.5,48.5,2.1,11.0,170.0,35.61,26.46
2016,3,20,18,0,497.0,40.0,1.6,10.0,113.0,30.66,21.65
2016,3,20,18,15,339.0,27.0,1.6,9.5,67.0,21.18,12.0
2016,3,20,18,30,181.0,14.0,1.6,9.0,21.0,13.34,0.0
2016,3,20,18,45,90.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,179.5,13.5,1.9,3.0,29.0,94.99,0.0
2016,3,21,7,0,359.0,27.0,2.2,4.0,58.0,244.38,187.91
2016,3,21,7,15,477.0,37.5,2.35,5.0,112.0,337.17,282.44
2016,3,21,7,30,595.0,48.0,2.5,6.0,166.0,440.66,374.03
2016,3,21,7,45,662.5,55.0,2.7,7.0,225.5,512.02,435.62
2016,3,21,8,0,730.0,62.0,2.9,8.0,285.0,592.09,500.9
2016,3,21,8,15,772.5,67.0,3.05,9.0,345.0,654.7,547.72
2016,3,21,8,30,815.0,72.0,3.2,10.0,405.0,717.8,593.14
2016,3,21,8,45,844.0,75.5,3.4,11.0,462.5,768.52,627.95
2016,3,21,9,0,873.0,79.0,3.6,12.0,520.0,818.02,661.03
2016,3,21,9,15,893.5,82.0,3.55,12.5,573.5,851.43,681.56
2016,3,21,9,30,914.0,85.0,3.5,13.0,627.0,889.28,705.08
2016,3,21,9,45,928.5,87.5,3.45,13.5,675.0,918.73,722.21
2016,3,21,10,0,943.0,90.0,3.4,14.0,723.0,945.15,737.11
2016,3,21,10,15,954.0,92.0,3.4,14.5,764.0,964.6,747.44
2016,3,21,10,30,965.0,94.0,3.4,15.0,805.0,980.56,755.45
2016,3,21,10,45,972.5,95.5,3.4,15.5,838.0,989.16,758.51
2016,3,21,11,0,980.0,97.0,3.4,16.0,871.0,993.99,759.19
2016,3,21,11,15,985.0,98.0,3.35,16.0,896.0,992.21,756.59
2016,3,21,11,30,990.0,99.0,3.3,16.0,921.0,986.6,751.6
2016,3,21,11,45,992.5,100.0,3.3,16.5,937.5,974.95,741.67
2016,3,21,12,0,995.0,101.0,3.3,17.0,954.0,959.55,729.4
2016,3,21,12,15,996.0,101.0,3.3,17.0,961.0,938.21,714.6
2016,3,21,12,30,997.0,101.0,3.3,17.0,968.0,913.34,697.48
2016,3,21,12,45,996.5,101.0,3.3,17.5,965.5,883.88,675.95
2016,3,21,13,0,996.0,101.0,3.3,18.0,963.0,851.2,652.26
2016,3,21,13,15,993.0,100.5,3.35,18.0,951.5,813.18,626.29
2016,3,21,13,30,990.0,100.0,3.4,18.0,940.0,772.42,598.13
2016,3,21,13,45,985.0,99.5,3.45,18.5,919.0,727.82,563.65
2016,3,21,14,0,980.0,99.0,3.5,19.0,898.0,681.01,526.86
2016,3,21,14,15,973.0,98.0,3.55,19.0,869.0,630.65,487.56
2016,3,21,14,30,966.0,97.0,3.6,19.0,840.0,578.69,445.91
2016,3,21,14,45,946.5,100.0,3.65,19.0,800.5,523.01,400.19
2016,3,21,15,0,927.0,103.0,3.7,19.0,761.0,467.35,353.23
2016,3,21,15,15,913.0,101.0,3.7,18.5,717.0,409.89,304.15
2016,3,21,15,30,899.0,99.0,3.7,18.0,673.0,352.55,253.96
2016,3,21,15,45,881.5,95.5,3.75,18.0,623.0,287.44,196.84
2016,3,21,16,0,864.0,92.0,3.8,18.0,573.0,229.23,146.02
2016,3,21,16,15,839.0,88.0,3.65,17.5,518.0,171.07,99.11
2016,3,21,16,30,814.0,84.0,3.5,17.0,463.0,115.45,61.85
2016,3,21,16,45,779.0,79.0,3.4,17.0,404.5,61.68,48.71
2016,3,21,17,0,744.0,74.0,3.3,17.0,346.0,53.71,41.9
2016,3,21,17,15,691.0,67.5,3.0,16.0,286.5,46.11,35.43
2016,3,21,17,30,638.0,61.0,2.7,15.0,227.0,43.44,33.17
2016,3,21,17,45,553.5,52.0,2.45,14.0,170.0,38.45,28.64
2016,3,21,18,0,469.0,43.0,2.2,13.0,113.0,33.23,23.64
2016,3,21,18,15,315.5,29.0,2.35,12.5,67.0,22.93,13.37
2016,3,21,18,30,162.0,15.0,2.5,12.0,21.0,11.98,0.0
2016,3,21,18,45,81.0,7.5,2.65,11.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,131.5,16.0,4.9,8.5,28.0,75.91,0.0
2016,3,22,7,0,263.0,32.0,5.2,9.0,56.0,202.03,155.8
2016,3,22,7,15,378.0,45.5,5.5,10.0,107.5,293.29,244.24
2016,3,22,7,30,493.0,59.0,5.8,11.0,159.0,394.83,334.4
2016,3,22,7,45,571.5,66.5,6.15,12.0,217.5,474.73,403.75
2016,3,22,8,0,650.0,74.0,6.5,13.0,276.0,559.17,474.1
2016,3,22,8,15,695.0,80.0,6.7,14.0,334.0,621.57,523.11
2016,3,22,8,30,740.0,86.0,6.9,15.0,392.0,684.91,570.37
2016,3,22,8,45,772.0,90.5,7.15,16.0,448.5,732.83,604.33
2016,3,22,9,0,804.0,95.0,7.4,17.0,505.0,784.04,640.12
2016,3,22,9,15,826.0,98.5,7.4,17.5,557.0,824.38,667.43
2016,3,22,9,30,848.0,102.0,7.4,18.0,609.0,862.6,692.8
2016,3,22,9,45,863.5,105.0,7.4,18.5,655.0,892.14,711.42
2016,3,22,10,0,879.0,108.0,7.4,19.0,701.0,918.8,727.84
2016,3,22,10,15,890.5,110.5,7.4,19.5,741.0,931.07,733.69
2016,3,22,10,30,902.0,113.0,7.4,20.0,781.0,947.29,742.58
2016,3,22,10,45,910.0,114.5,7.4,20.5,813.5,955.84,745.97
2016,3,22,11,0,918.0,116.0,7.4,21.0,846.0,960.85,746.98
2016,3,22,11,15,923.5,117.5,7.35,21.0,870.0,960.0,745.19
2016,3,22,11,30,929.0,119.0,7.3,21.0,894.0,955.51,740.99
2016,3,22,11,45,928.5,122.0,7.3,21.5,908.5,943.62,730.41
2016,3,22,12,0,928.0,125.0,7.3,22.0,923.0,928.23,717.54
2016,3,22,12,15,929.0,125.0,7.25,22.0,929.5,907.81,702.41
2016,3,22,12,30,930.0,125.0,7.2,22.0,936.0,884.11,685.04
2016,3,22,12,45,928.5,125.5,7.15,22.5,933.5,855.74,663.07
2016,3,22,13,0,927.0,126.0,7.1,23.0,931.0,824.43,639.1
2016,3,22,13,15,923.5,125.5,7.05,23.0,919.0,787.99,612.69
2016,3,22,13,30,920.0,125.0,7.0,23.0,907.0,749.07,583.48
2016,3,22,13,45,914.0,124.0,6.95,23.5,886.5,705.8,548.69
2016,3,22,14,0,908.0,123.0,6.9,24.0,866.0,660.62,512.0
2016,3,22,14,15,900.0,121.5,6.8,24.0,837.0,612.19,473.13
2016,3,22,14,30,892.0,120.0,6.7,24.0,808.0,562.44,432.41
2016,3,22,14,45,887.5,114.5,6.65,24.0,773.0,509.89,388.71
2016,3,22,15,0,883.0,109.0,6.6,24.0,738.0,456.17,342.98
2016,3,22,15,15,868.0,106.5,6.5,23.5,694.5,394.97,291.11
2016,3,22,15,30,853.0,104.0,6.4,23.0,651.0,338.87,242.12
2016,3,22,15,45,832.5,101.5,6.35,23.0,601.5,282.09,192.04
2016,3,22,16,0,812.0,99.0,6.3,23.0,552.0,226.86,144.25
2016,3,22,16,15,785.0,94.5,6.15,22.5,498.5,170.97,99.67
2016,3,22,16,30,758.0,90.0,6.0,22.0,445.0,117.9,64.26
2016,3,22,16,45,718.5,85.5,5.85,22.0,388.0,61.88,39.95
2016,3,22,17,0,679.0,81.0,5.7,22.0,331.0,53.56,40.89
2016,3,22,17,15,624.0,74.0,5.5,21.0,273.5,50.93,38.86
2016,3,22,17,30,569.0,67.0,5.3,20.0,216.0,48.17,36.57
2016,3,22,17,45,477.0,57.0,5.15,19.5,161.0,42.57,31.53
2016,3,22,18,0,385.0,47.0,5.0,19.0,106.0,36.7,25.98
2016,3,22,18,15,245.5,31.5,5.0,18.5,63.0,25.13,14.85
2016,3,22,18,30,106.0,16.0,5.0,18.0,20.0,12.62,0.0
2016,3,22,18,45,53.0,8.0,5.0,18.0,10.0,7.63,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.5,19.0,5.5,16.5,25.5,64.0,0.0
2016,3,23,7,0,137.0,38.0,5.6,17.0,51.0,135.95,101.68
2016,3,23,7,15,238.0,57.0,5.8,17.5,98.5,229.79,185.71
2016,3,23,7,30,339.0,76.0,6.0,18.0,146.0,322.41,266.0
2016,3,23,7,45,169.5,63.5,6.25,18.5,98.5,192.91,159.39
2016,3,23,8,0,0.0,51.0,6.5,19.0,51.0,47.39,34.23
2016,3,23,8,15,0.0,65.0,6.65,19.5,65.0,60.46,45.04
2016,3,23,8,30,0.0,79.0,6.8,20.0,79.0,73.63,55.72
2016,3,23,8,45,0.0,100.5,7.0,20.5,100.5,94.81,72.83
2016,3,23,9,0,0.0,122.0,7.2,21.0,122.0,116.0,89.7
2016,3,23,9,15,0.0,135.0,7.1,21.5,135.0,128.49,99.3
2016,3,23,9,30,0.0,148.0,7.0,22.0,148.0,140.96,108.78
2016,3,23,9,45,1.0,160.5,6.95,22.5,161.0,153.77,118.5
2016,3,23,10,0,2.0,173.0,6.9,23.0,174.0,166.57,128.13
2016,3,23,10,15,42.0,261.5,6.8,23.5,292.5,302.11,234.98
2016,3,23,10,30,82.0,350.0,6.7,24.0,411.0,431.08,333.3
2016,3,23,10,45,465.0,243.5,6.6,24.5,613.0,697.42,542.13
2016,3,23,11,0,848.0,137.0,6.5,25.0,815.0,928.86,709.53
2016,3,23,11,15,855.0,138.5,6.3,25.0,839.0,929.0,706.69
2016,3,23,11,30,862.0,140.0,6.1,25.0,863.0,925.67,702.61
2016,3,23,11,45,867.5,140.0,5.95,25.5,879.0,910.1,689.0
2016,3,23,12,0,873.0,140.0,5.8,26.0,895.0,897.63,677.81
2016,3,23,12,15,875.0,140.5,5.65,26.0,902.0,879.37,664.07
2016,3,23,12,30,877.0,141.0,5.5,26.0,909.0,857.96,648.3
2016,3,23,12,45,878.0,140.0,5.35,26.5,907.0,831.34,627.74
2016,3,23,13,0,879.0,139.0,5.2,27.0,905.0,801.87,605.35
2016,3,23,13,15,876.5,138.5,5.05,27.0,894.0,767.55,580.88
2016,3,23,13,30,874.0,138.0,4.9,27.0,883.0,730.85,553.39
2016,3,23,13,45,869.5,136.0,4.8,27.0,864.0,689.32,522.07
2016,3,23,14,0,865.0,134.0,4.7,27.0,845.0,645.9,488.84
2016,3,23,14,15,857.0,132.5,4.6,27.0,817.0,597.12,451.08
2016,3,23,14,30,849.0,131.0,4.5,27.0,789.0,548.52,412.58
