Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,50.05,0.0
2016,5,3,6,15,216.0,30.0,1.85,11.5,56.5,169.31,126.98
2016,5,3,6,30,349.0,46.0,2.0,12.0,96.0,271.57,221.58
2016,5,3,6,45,444.5,55.5,2.15,13.0,149.0,356.05,295.23
2016,5,3,7,0,540.0,65.0,2.3,14.0,202.0,448.37,372.32
2016,5,3,7,15,597.0,72.5,2.45,14.5,258.5,519.33,429.94
2016,5,3,7,30,654.0,80.0,2.6,15.0,315.0,593.62,487.62
2016,5,3,7,45,697.5,84.5,2.8,15.5,373.0,656.68,533.78
2016,5,3,8,0,741.0,89.0,3.0,16.0,431.0,717.19,576.78
2016,5,3,8,15,769.0,93.5,3.05,16.5,487.0,769.76,612.16
2016,5,3,8,30,797.0,98.0,3.1,17.0,543.0,821.61,646.28
2016,5,3,8,45,819.0,101.0,3.15,17.5,596.5,865.3,673.92
2016,5,3,9,0,841.0,104.0,3.2,18.0,650.0,907.3,700.01
2016,5,3,9,15,856.5,106.5,3.2,18.5,698.0,932.52,713.85
2016,5,3,9,30,872.0,109.0,3.2,19.0,746.0,963.32,731.57
2016,5,3,9,45,883.5,111.5,3.2,19.5,788.5,987.56,744.68
2016,5,3,10,0,895.0,114.0,3.2,20.0,831.0,1008.83,755.81
2016,5,3,10,15,904.0,115.5,3.2,20.5,867.0,1023.4,762.53
2016,5,3,10,30,913.0,117.0,3.2,21.0,903.0,1034.67,767.2
2016,5,3,10,45,918.5,119.0,3.2,21.5,931.5,1039.59,767.83
2016,5,3,11,0,924.0,121.0,3.2,22.0,960.0,1041.01,766.37
2016,5,3,11,15,928.0,122.0,3.2,22.0,980.5,1036.42,762.63
2016,5,3,11,30,932.0,123.0,3.2,22.0,1001.0,1028.33,756.79
2016,5,3,11,45,935.5,122.5,3.2,22.5,1013.5,1014.85,746.14
2016,5,3,12,0,939.0,122.0,3.2,23.0,1026.0,998.03,733.47
2016,5,3,12,15,939.5,122.0,3.2,23.0,1029.5,975.69,718.72
2016,5,3,12,30,940.0,122.0,3.2,23.0,1033.0,950.34,702.06
2016,5,3,12,45,938.5,122.0,3.2,23.5,1028.0,920.4,681.03
2016,5,3,13,0,937.0,122.0,3.2,24.0,1023.0,887.82,658.29
2016,5,3,13,15,934.0,121.5,3.2,24.0,1009.5,851.08,633.98
2016,5,3,13,30,931.0,121.0,3.2,24.0,996.0,812.05,607.99
2016,5,3,13,45,926.5,120.0,3.2,24.0,974.0,769.38,579.29
2016,5,3,14,0,922.0,119.0,3.2,24.0,952.0,724.84,547.52
2016,5,3,14,15,915.0,117.5,3.15,24.0,922.0,676.64,511.71
2016,5,3,14,30,908.0,116.0,3.1,24.0,892.0,627.17,474.15
2016,5,3,14,45,898.5,114.0,3.1,24.0,855.0,574.93,433.75
2016,5,3,15,0,889.0,112.0,3.1,24.0,818.0,522.1,391.77
2016,5,3,15,15,877.0,109.5,3.1,23.5,774.5,467.44,347.91
2016,5,3,15,30,865.0,107.0,3.1,23.0,731.0,412.91,302.76
2016,5,3,15,45,849.5,104.0,3.1,23.0,682.5,351.04,250.46
2016,5,3,16,0,834.0,101.0,3.1,23.0,634.0,296.0,202.68
2016,5,3,16,15,813.0,97.5,3.0,22.5,581.5,240.72,155.52
2016,5,3,16,30,792.0,94.0,2.9,22.0,529.0,187.58,112.0
2016,5,3,16,45,763.5,89.5,2.8,22.0,473.0,135.26,74.09
2016,5,3,17,0,735.0,85.0,2.7,22.0,417.0,86.33,48.25
2016,5,3,17,15,696.0,79.5,2.4,21.5,360.0,50.76,38.46
2016,5,3,17,30,657.0,74.0,2.1,21.0,303.0,49.27,37.39
2016,5,3,17,45,597.0,67.0,1.8,20.5,246.5,46.41,35.02
2016,5,3,18,0,537.0,60.0,1.5,20.0,190.0,43.37,32.36
2016,5,3,18,15,447.0,50.0,1.45,19.0,139.0,37.48,27.06
2016,5,3,18,30,357.0,40.0,1.4,18.0,88.0,31.26,21.18
2016,5,3,18,45,213.0,25.0,1.35,17.0,50.0,19.8,9.27
2016,5,3,19,0,69.0,10.0,1.3,16.0,12.0,9.53,0.0
2016,5,3,19,15,34.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.9,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,2.1,13.0,18.0,66.47,0.0
2016,5,4,6,15,209.5,31.0,2.4,13.5,57.5,167.64,126.11
2016,5,4,6,30,339.0,47.0,2.7,14.0,97.0,267.83,217.73
2016,5,4,6,45,429.0,57.5,3.05,15.0,149.0,349.9,289.33
2016,5,4,7,0,519.0,68.0,3.4,16.0,201.0,439.38,364.4
2016,5,4,7,15,576.5,76.0,3.4,16.5,257.5,510.51,422.04
2016,5,4,7,30,634.0,84.0,3.4,17.0,314.0,585.01,479.92
2016,5,4,7,45,676.0,90.0,3.45,18.0,371.5,648.09,524.72
2016,5,4,8,0,718.0,96.0,3.5,19.0,429.0,712.36,568.82
2016,5,4,8,15,746.5,100.5,3.55,19.5,485.0,764.25,603.59
2016,5,4,8,30,775.0,105.0,3.6,20.0,541.0,811.73,634.49
2016,5,4,8,45,797.5,109.0,3.7,21.0,593.5,856.41,661.85
2016,5,4,9,0,820.0,113.0,3.8,22.0,646.0,899.46,687.57
2016,5,4,9,15,836.0,116.0,3.8,22.5,694.5,933.34,707.37
2016,5,4,9,30,852.0,119.0,3.8,23.0,743.0,964.77,725.37
2016,5,4,9,45,864.0,121.5,3.85,24.0,785.5,980.52,731.58
2016,5,4,10,0,876.0,124.0,3.9,25.0,828.0,1001.89,741.71
2016,5,4,10,15,885.5,126.0,3.9,25.0,864.0,1017.18,750.36
2016,5,4,10,30,895.0,128.0,3.9,25.0,900.0,1029.23,757.03
2016,5,4,10,45,902.0,129.5,3.9,25.5,928.5,1034.92,758.18
2016,5,4,11,0,909.0,131.0,3.9,26.0,957.0,1037.18,757.26
2016,5,4,11,15,913.5,132.0,3.85,26.0,978.0,1033.01,753.47
2016,5,4,11,30,918.0,133.0,3.8,26.0,999.0,1025.39,747.62
2016,5,4,11,45,925.0,131.0,3.8,26.5,1013.0,1013.84,738.25
2016,5,4,12,0,932.0,129.0,3.8,27.0,1027.0,998.93,726.85
2016,5,4,12,15,932.5,129.0,3.8,27.0,1031.0,976.64,712.19
2016,5,4,12,30,933.0,129.0,3.8,27.0,1035.0,951.38,695.66
2016,5,4,12,45,933.0,128.5,3.8,27.0,1030.0,922.4,676.69
2016,5,4,13,0,933.0,128.0,3.8,27.0,1025.0,890.73,655.92
2016,5,4,13,15,930.0,127.5,3.8,27.0,1012.0,854.1,631.73
2016,5,4,13,30,927.0,127.0,3.8,27.0,999.0,815.21,605.89
2016,5,4,13,45,923.0,125.5,3.8,27.5,977.5,772.61,576.19
2016,5,4,14,0,919.0,124.0,3.8,28.0,956.0,728.13,543.49
2016,5,4,14,15,912.5,122.5,3.75,28.0,926.0,680.38,508.34
2016,5,4,14,30,906.0,121.0,3.7,28.0,896.0,631.33,471.45
2016,5,4,14,45,897.0,119.0,3.7,28.0,859.5,579.46,431.73
2016,5,4,15,0,888.0,117.0,3.7,28.0,823.0,526.95,390.43
2016,5,4,15,15,876.0,114.5,3.6,27.5,780.0,472.35,346.99
2016,5,4,15,30,864.0,112.0,3.5,27.0,737.0,417.88,302.37
2016,5,4,15,45,849.0,108.5,3.45,27.0,688.5,355.94,250.7
2016,5,4,16,0,834.0,105.0,3.4,27.0,640.0,300.69,203.4
2016,5,4,16,15,812.5,101.5,3.15,26.5,587.0,245.32,156.82
2016,5,4,16,30,791.0,98.0,2.9,26.0,534.0,192.15,113.86
2016,5,4,16,45,765.0,93.0,2.65,26.0,478.0,139.75,76.14
2016,5,4,17,0,739.0,88.0,2.4,26.0,422.0,90.46,49.94
2016,5,4,17,15,699.0,82.5,2.1,25.0,364.5,52.86,39.66
2016,5,4,17,30,659.0,77.0,1.8,24.0,307.0,51.48,38.8
2016,5,4,17,45,603.0,69.5,1.55,23.5,251.0,48.34,36.23
2016,5,4,18,0,547.0,62.0,1.3,23.0,195.0,44.99,33.33
2016,5,4,18,15,454.0,52.0,1.25,22.0,143.0,39.17,28.16
2016,5,4,18,30,361.0,42.0,1.2,21.0,91.0,33.03,22.41
2016,5,4,18,45,215.0,27.0,1.2,20.0,52.5,21.6,10.73
2016,5,4,19,0,69.0,12.0,1.2,19.0,14.0,11.44,0.0
2016,5,4,19,15,34.5,6.0,1.2,19.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.0,8.0,1.15,14.5,11.0,36.3,0.0
2016,5,5,6,0,144.0,16.0,1.1,15.0,22.0,99.44,0.0
2016,5,5,6,15,285.0,29.0,1.3,16.0,64.0,204.99,154.26
2016,5,5,6,30,426.0,42.0,1.5,17.0,106.0,310.47,248.51
2016,5,5,6,45,508.0,51.0,1.7,18.0,159.5,389.74,316.13
2016,5,5,7,0,590.0,60.0,1.9,19.0,213.0,475.79,386.12
2016,5,5,7,15,643.0,66.5,1.85,19.5,270.0,544.89,439.76
2016,5,5,7,30,696.0,73.0,1.8,20.0,327.0,616.97,492.07
2016,5,5,7,45,729.5,79.0,1.8,20.5,383.5,672.37,529.72
2016,5,5,8,0,763.0,85.0,1.8,21.0,440.0,732.03,569.19
2016,5,5,8,15,788.5,89.0,1.8,22.0,495.5,782.59,599.87
2016,5,5,8,30,814.0,93.0,1.8,23.0,551.0,832.26,629.06
2016,5,5,8,45,829.0,97.5,1.8,24.0,602.0,871.91,650.74
2016,5,5,9,0,844.0,102.0,1.8,25.0,653.0,909.49,670.65
2016,5,5,9,15,857.5,105.0,1.75,25.5,700.0,933.5,682.13
2016,5,5,9,30,871.0,108.0,1.7,26.0,747.0,962.94,697.13
2016,5,5,9,45,878.0,112.0,1.7,26.5,787.5,984.45,707.51
2016,5,5,10,0,885.0,116.0,1.7,27.0,828.0,1002.83,716.02
2016,5,5,10,15,892.5,117.5,1.7,27.0,862.5,1015.79,722.64
2016,5,5,10,30,900.0,119.0,1.7,27.0,897.0,1025.48,727.4
2016,5,5,10,45,903.0,122.0,1.7,27.5,924.0,1028.91,727.01
2016,5,5,11,0,906.0,125.0,1.7,28.0,951.0,1028.87,724.69
2016,5,5,11,15,909.0,126.0,1.7,28.0,970.0,1023.36,720.61
2016,5,5,11,30,912.0,127.0,1.7,28.0,989.0,1014.45,714.64
2016,5,5,11,45,711.0,267.0,1.75,28.0,944.0,956.08,678.57
2016,5,5,12,0,510.0,407.0,1.8,28.0,899.0,883.58,626.8
2016,5,5,12,15,715.5,265.5,1.85,28.0,959.0,918.62,656.74
2016,5,5,12,30,921.0,124.0,1.9,28.0,1019.0,936.96,668.84
2016,5,5,12,45,918.5,124.0,2.0,28.5,1013.5,906.72,649.18
2016,5,5,13,0,916.0,124.0,2.1,29.0,1008.0,873.99,628.25
2016,5,5,13,15,912.5,123.5,2.15,29.0,994.0,837.64,605.61
2016,5,5,13,30,909.0,123.0,2.2,29.0,980.0,799.1,581.31
2016,5,5,13,45,903.5,122.0,2.25,29.0,957.5,756.67,554.14
2016,5,5,14,0,898.0,121.0,2.3,29.0,935.0,712.52,524.01
2016,5,5,14,15,732.0,215.0,2.3,29.0,864.5,642.87,472.28
2016,5,5,14,30,566.0,309.0,2.3,29.0,794.0,588.88,431.28
2016,5,5,14,45,709.0,215.5,2.35,29.0,797.0,554.18,407.3
2016,5,5,15,0,852.0,122.0,2.4,29.0,800.0,514.94,377.6
2016,5,5,15,15,839.5,119.5,2.4,28.5,758.0,456.98,332.78
2016,5,5,15,30,827.0,117.0,2.4,28.0,716.0,403.79,290.03
2016,5,5,15,45,670.5,164.0,2.4,28.0,628.5,339.65,240.38
2016,5,5,16,0,514.0,211.0,2.4,28.0,541.0,296.75,208.27
2016,5,5,16,15,458.5,207.5,2.3,27.5,484.0,250.5,172.74
2016,5,5,16,30,403.0,204.0,2.2,27.0,427.0,210.31,143.24
2016,5,5,16,45,357.0,189.0,2.15,27.0,371.5,176.2,120.14
2016,5,5,17,0,311.0,174.0,2.1,27.0,316.0,139.83,98.67
2016,5,5,17,15,293.5,153.5,1.85,26.5,273.0,111.27,88.37
2016,5,5,17,30,276.0,133.0,1.6,26.0,230.0,98.49,78.11
2016,5,5,17,45,256.0,111.0,1.35,25.5,188.5,84.03,66.16
2016,5,5,18,0,236.0,89.0,1.1,25.0,147.0,68.88,53.33
2016,5,5,18,15,196.0,68.5,1.1,24.0,108.0,54.1,40.6
2016,5,5,18,30,156.0,48.0,1.1,23.0,69.0,38.74,27.03
2016,5,5,18,45,78.0,29.5,1.1,22.5,40.0,24.3,12.87
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,66.5,8.5,1.05,14.5,11.5,34.69,0.0
2016,5,6,6,0,133.0,17.0,1.1,15.0,23.0,94.61,0.0
2016,5,6,6,15,268.5,31.0,1.3,15.5,64.5,199.44,151.39
2016,5,6,6,30,404.0,45.0,1.5,16.0,106.0,302.53,243.42
2016,5,6,6,45,484.5,55.0,1.7,17.0,159.0,381.4,310.78
2016,5,6,7,0,565.0,65.0,1.9,18.0,212.0,466.82,380.47
2016,5,6,7,15,619.0,72.0,1.95,18.5,268.5,536.31,435.03
2016,5,6,7,30,673.0,79.0,2.0,19.0,325.0,608.82,488.95
2016,5,6,7,45,709.0,84.5,2.05,20.0,382.5,668.17,529.23
2016,5,6,8,0,745.0,90.0,2.1,21.0,440.0,724.41,565.86
2016,5,6,8,15,772.5,94.5,2.3,21.5,495.5,776.65,600.74
2016,5,6,8,30,800.0,99.0,2.5,22.0,551.0,828.14,634.49
2016,5,6,8,45,822.0,101.5,2.7,23.0,604.0,871.26,660.67
2016,5,6,9,0,844.0,104.0,2.9,24.0,657.0,912.69,685.34
2016,5,6,9,15,859.0,107.0,2.85,24.0,705.0,938.0,699.72
2016,5,6,9,30,874.0,110.0,2.8,24.0,753.0,968.86,717.87
2016,5,6,9,45,886.5,111.5,2.75,24.5,795.5,992.93,729.96
2016,5,6,10,0,899.0,113.0,2.7,25.0,838.0,1014.07,740.14
2016,5,6,10,15,907.5,114.5,2.65,25.5,873.5,1028.15,745.77
2016,5,6,10,30,916.0,116.0,2.6,26.0,909.0,1038.92,749.4
2016,5,6,10,45,922.5,117.0,2.55,26.5,937.5,1043.77,749.4
2016,5,6,11,0,929.0,118.0,2.5,27.0,966.0,1045.16,747.38
2016,5,6,11,15,933.0,119.0,2.45,27.0,986.5,1040.57,743.24
2016,5,6,11,30,937.0,120.0,2.4,27.0,1007.0,1032.48,737.1
2016,5,6,11,45,945.5,116.0,2.35,27.5,1020.5,1020.36,727.14
2016,5,6,12,0,954.0,112.0,2.3,28.0,1034.0,1004.82,715.21
2016,5,6,12,15,954.0,112.0,2.25,28.0,1037.5,981.9,700.21
2016,5,6,12,30,954.0,112.0,2.2,28.0,1041.0,955.96,683.42
2016,5,6,12,45,954.5,111.0,2.15,28.0,1036.0,926.65,664.52
2016,5,6,13,0,955.0,110.0,2.1,28.0,1031.0,894.57,643.86
2016,5,6,13,15,952.0,109.5,2.1,28.0,1017.5,857.47,620.36
2016,5,6,13,30,949.0,109.0,2.1,28.0,1004.0,818.03,595.19
2016,5,6,13,45,944.0,108.0,2.1,28.0,982.0,774.53,567.11
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,729.18,536.57
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.0,681.2,502.69
2016,5,6,14,30,926.0,105.0,2.2,28.0,900.0,631.89,466.87
2016,5,6,14,45,914.0,105.0,2.25,28.0,862.5,579.34,427.66
2016,5,6,15,0,902.0,105.0,2.3,28.0,825.0,526.41,386.93
2016,5,6,15,15,890.5,103.0,2.4,28.0,782.0,471.91,343.92
2016,5,6,15,30,879.0,101.0,2.5,28.0,739.0,417.47,299.59
2016,5,6,15,45,861.0,99.5,2.65,28.0,690.0,361.61,253.2
2016,5,6,16,0,843.0,98.0,2.8,28.0,641.0,300.38,202.07
2016,5,6,16,15,822.5,94.5,2.75,27.5,588.0,244.83,155.57
2016,5,6,16,30,802.0,91.0,2.7,27.0,535.0,191.33,112.32
2016,5,6,16,45,772.5,87.5,2.65,26.5,479.0,139.19,74.82
2016,5,6,17,0,743.0,84.0,2.6,26.0,423.0,90.53,48.55
2016,5,6,17,15,704.5,79.0,2.35,25.0,366.0,50.16,37.35
2016,5,6,17,30,666.0,74.0,2.1,24.0,309.0,49.02,36.68
2016,5,6,17,45,609.5,67.0,1.9,23.5,253.0,46.15,34.34
2016,5,6,18,0,553.0,60.0,1.7,23.0,197.0,43.09,31.71
2016,5,6,18,15,467.0,50.5,1.65,22.0,145.5,37.63,26.86
2016,5,6,18,30,381.0,41.0,1.6,21.0,94.0,31.87,21.49
2016,5,6,18,45,246.0,27.0,1.55,20.5,55.0,21.41,10.99
2016,5,6,19,0,111.0,13.0,1.5,20.0,16.0,12.39,0.0
2016,5,6,19,15,55.5,6.5,1.55,19.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,15.5,10.5,24.76,0.0
2016,5,7,6,0,83.0,17.0,2.9,16.0,21.0,72.68,0.0
2016,5,7,6,15,191.0,35.0,2.9,16.0,60.0,164.58,125.28
2016,5,7,6,30,299.0,53.0,2.9,16.0,99.0,253.57,205.32
2016,5,7,6,45,376.0,66.0,2.95,16.5,149.0,327.44,269.6
2016,5,7,7,0,453.0,79.0,3.0,17.0,199.0,408.21,337.24
2016,5,7,7,15,508.0,89.0,3.2,17.5,252.5,481.0,396.08
2016,5,7,7,30,563.0,99.0,3.4,18.0,306.0,553.55,452.74
2016,5,7,7,45,481.0,132.0,3.6,19.0,329.5,545.3,442.48
2016,5,7,8,0,399.0,165.0,3.8,20.0,353.0,534.06,429.6
2016,5,7,8,15,409.0,186.5,4.1,20.5,399.5,578.75,461.97
2016,5,7,8,30,419.0,208.0,4.4,21.0,446.0,622.4,492.8
2016,5,7,8,45,586.0,169.5,4.7,22.0,536.0,743.4,583.65
2016,5,7,9,0,753.0,131.0,5.0,23.0,626.0,865.41,668.25
2016,5,7,9,15,769.5,135.0,5.0,23.5,672.0,894.6,684.94
2016,5,7,9,30,786.0,139.0,5.0,24.0,718.0,926.3,703.79
2016,5,7,9,45,794.5,144.0,5.05,24.5,758.0,948.84,716.52
2016,5,7,10,0,803.0,149.0,5.1,25.0,798.0,968.5,727.33
2016,5,7,10,15,812.5,151.5,5.05,25.5,832.0,983.44,734.26
2016,5,7,10,30,822.0,154.0,5.0,26.0,866.0,995.3,739.19
2016,5,7,10,45,824.5,158.5,5.0,26.5,892.5,999.12,739.2
2016,5,7,11,0,827.0,163.0,5.0,27.0,919.0,999.65,737.21
2016,5,7,11,15,831.5,164.0,5.0,27.0,938.0,995.28,733.6
2016,5,7,11,30,836.0,165.0,5.0,27.0,957.0,987.66,727.99
2016,5,7,11,45,861.5,150.0,5.0,27.5,975.0,973.5,716.68
2016,5,7,12,0,887.0,135.0,5.0,28.0,993.0,964.7,709.15
2016,5,7,12,15,887.5,135.0,4.95,28.0,996.5,943.34,694.38
2016,5,7,12,30,888.0,135.0,4.9,28.0,1000.0,919.18,677.88
2016,5,7,12,45,885.5,135.0,4.9,28.0,994.5,889.79,658.21
2016,5,7,13,0,883.0,135.0,4.9,28.0,989.0,858.03,636.93
2016,5,7,13,15,574.5,302.0,4.85,28.0,855.0,732.4,545.6
2016,5,7,13,30,266.0,469.0,4.8,28.0,721.0,621.87,459.99
2016,5,7,13,45,186.0,459.5,4.8,28.5,634.0,543.13,402.14
2016,5,7,14,0,106.0,450.0,4.8,29.0,547.0,472.3,349.41
2016,5,7,14,15,82.5,420.5,4.8,29.0,495.0,423.83,314.45
2016,5,7,14,30,59.0,391.0,4.8,29.0,443.0,377.98,281.06
2016,5,7,14,45,132.5,389.5,4.8,29.0,497.5,403.08,300.32
2016,5,7,15,0,206.0,388.0,4.8,29.0,552.0,425.88,316.78
2016,5,7,15,15,489.0,262.5,4.75,28.5,625.5,421.76,312.67
2016,5,7,15,30,772.0,137.0,4.7,28.0,699.0,402.08,292.69
2016,5,7,15,45,569.5,200.0,4.7,28.0,599.5,338.32,243.67
2016,5,7,16,0,367.0,263.0,4.7,28.0,500.0,305.24,220.52
2016,5,7,16,15,522.5,194.0,4.65,27.5,501.0,255.9,175.76
2016,5,7,16,30,678.0,125.0,4.6,27.0,502.0,194.3,120.18
2016,5,7,16,45,652.5,117.5,4.55,27.0,449.5,145.99,84.83
2016,5,7,17,0,627.0,110.0,4.5,27.0,397.0,100.76,59.0
2016,5,7,17,15,586.0,102.5,4.4,26.5,342.5,67.26,51.58
2016,5,7,17,30,545.0,95.0,4.3,26.0,288.0,65.13,50.06
2016,5,7,17,45,495.5,84.0,4.25,25.5,236.0,59.78,45.67
2016,5,7,18,0,446.0,73.0,4.2,25.0,184.0,54.02,40.75
2016,5,7,18,15,363.5,60.0,4.0,24.0,135.5,44.92,32.83
2016,5,7,18,30,281.0,47.0,3.8,23.0,87.0,36.01,24.78
2016,5,7,18,45,140.5,31.0,3.65,22.5,51.0,24.17,13.18
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.3,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,2.0,3.1,17.5,2.0,1.91,0.0
2016,5,8,6,0,0.0,4.0,3.1,18.0,4.0,3.7,0.0
2016,5,8,6,15,0.0,13.0,3.4,18.5,13.0,12.04,3.92
2016,5,8,6,30,0.0,22.0,3.7,19.0,22.0,20.4,11.24
2016,5,8,6,45,0.0,34.0,4.05,19.5,34.0,31.56,20.77
2016,5,8,7,0,0.0,46.0,4.4,20.0,46.0,42.73,30.22
2016,5,8,7,15,0.0,58.5,4.65,20.5,58.5,54.39,39.89
2016,5,8,7,30,0.0,71.0,4.9,21.0,71.0,66.06,49.4
2016,5,8,7,45,0.0,84.0,5.15,21.5,84.0,78.65,59.49
2016,5,8,8,0,0.0,97.0,5.4,22.0,97.0,91.27,69.45
2016,5,8,8,15,0.0,96.5,5.3,22.0,96.5,90.39,68.45
2016,5,8,8,30,0.0,96.0,5.2,22.0,96.0,89.7,67.63
2016,5,8,8,45,1.5,135.5,5.15,22.5,136.5,129.86,99.57
2016,5,8,9,0,3.0,175.0,5.1,23.0,177.0,170.45,131.25
2016,5,8,9,15,1.5,148.5,5.0,23.0,149.5,142.1,108.38
2016,5,8,9,30,0.0,122.0,4.9,23.0,122.0,114.65,86.31
2016,5,8,9,45,0.0,128.5,4.8,23.5,128.5,120.87,90.87
2016,5,8,10,0,0.0,135.0,4.7,24.0,135.0,127.08,95.36
2016,5,8,10,15,0.0,127.5,4.6,24.0,127.5,119.85,89.49
2016,5,8,10,30,0.0,120.0,4.5,24.0,120.0,112.68,83.73
2016,5,8,10,45,6.0,178.5,4.45,24.0,184.0,174.59,132.09
2016,5,8,11,0,12.0,237.0,4.4,24.0,248.0,236.63,179.7
2016,5,8,11,15,12.0,235.0,4.35,24.0,246.0,234.16,177.51
2016,5,8,11,30,12.0,233.0,4.3,24.0,244.0,231.68,175.46
2016,5,8,11,45,9.0,199.5,4.25,24.5,208.0,196.39,147.98
2016,5,8,12,0,6.0,166.0,4.2,25.0,172.0,161.5,120.82
2016,5,8,12,15,4.5,158.0,4.05,25.0,162.5,152.27,113.65
2016,5,8,12,30,3.0,150.0,3.9,25.0,153.0,143.14,106.53
2016,5,8,12,45,1.5,129.5,3.8,25.0,131.0,122.43,90.48
2016,5,8,13,0,0.0,109.0,3.7,25.0,109.0,101.91,74.52
2016,5,8,13,15,5.5,167.0,3.6,24.5,172.5,160.03,119.98
2016,5,8,13,30,11.0,225.0,3.5,24.0,236.0,217.08,164.08
2016,5,8,13,45,28.5,313.0,3.45,24.0,339.5,305.62,231.31
2016,5,8,14,0,46.0,401.0,3.4,24.0,443.0,390.21,294.09
2016,5,8,14,15,52.0,396.0,3.6,24.0,442.0,384.22,289.89
2016,5,8,14,30,58.0,391.0,3.8,24.0,441.0,377.54,285.43
2016,5,8,14,45,33.0,301.0,4.0,24.0,329.5,283.78,215.47
2016,5,8,15,0,8.0,211.0,4.2,24.0,218.0,196.75,149.36
2016,5,8,15,15,4.0,127.5,4.7,23.5,131.0,119.89,90.05
2016,5,8,15,30,0.0,44.0,5.2,23.0,44.0,40.99,27.49
2016,5,8,15,45,8.5,135.5,5.7,23.0,141.0,127.65,96.91
2016,5,8,16,0,17.0,227.0,6.2,23.0,238.0,206.45,159.27
2016,5,8,16,15,8.5,134.5,6.15,22.5,140.0,124.99,95.34
2016,5,8,16,30,0.0,42.0,6.1,22.0,42.0,39.06,26.42
2016,5,8,16,45,0.0,78.0,6.05,22.0,78.0,72.63,54.07
2016,5,8,17,0,0.0,114.0,6.0,22.0,114.0,103.42,79.45
2016,5,8,17,15,0.0,98.0,5.55,21.5,98.0,89.23,71.58
2016,5,8,17,30,0.0,82.0,5.1,21.0,82.0,75.23,59.85
2016,5,8,17,45,0.0,67.5,4.7,21.0,67.5,62.35,48.77
2016,5,8,18,0,0.0,53.0,4.3,21.0,53.0,49.27,37.34
2016,5,8,18,15,0.0,39.0,3.95,20.5,39.0,36.22,25.83
2016,5,8,18,30,0.0,25.0,3.6,20.0,25.0,23.19,14.22
2016,5,8,18,45,0.0,14.5,3.3,20.0,14.5,13.44,5.02
2016,5,8,19,0,0.0,4.0,3.0,20.0,4.0,3.81,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.5,2.0,1.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,19.5,9.5,4.35,19.5,10.5,16.93,0.0
2016,5,9,6,0,39.0,19.0,4.4,20.0,21.0,43.27,5.72
2016,5,9,6,15,123.5,41.0,4.6,20.0,58.5,129.58,97.21
2016,5,9,6,30,208.0,63.0,4.8,20.0,96.0,207.75,165.97
2016,5,9,6,45,259.5,84.0,5.0,20.5,142.5,271.69,221.19
2016,5,9,7,0,311.0,105.0,5.2,21.0,189.0,339.7,278.25
2016,5,9,7,15,274.0,124.5,5.5,21.5,210.5,348.44,285.01
2016,5,9,7,30,237.0,144.0,5.8,22.0,232.0,353.32,287.69
2016,5,9,7,45,225.5,171.0,6.1,22.5,265.5,383.52,310.23
2016,5,9,8,0,214.0,198.0,6.4,23.0,299.0,398.48,320.37
2016,5,9,8,15,144.5,221.5,6.45,23.5,293.5,371.32,295.41
2016,5,9,8,30,75.0,245.0,6.5,24.0,288.0,325.44,255.9
2016,5,9,8,45,53.5,251.5,6.6,24.5,283.5,311.59,243.2
2016,5,9,9,0,32.0,258.0,6.7,25.0,279.0,297.01,229.93
2016,5,9,9,15,92.0,305.5,6.65,25.5,372.5,404.46,313.05
2016,5,9,9,30,152.0,353.0,6.6,26.0,466.0,527.41,405.01
2016,5,9,9,45,156.0,373.5,6.55,26.5,495.0,551.91,420.94
2016,5,9,10,0,160.0,394.0,6.5,27.0,524.0,575.6,436.37
2016,5,9,10,15,245.0,399.0,6.35,27.0,607.5,674.95,509.58
2016,5,9,10,30,330.0,404.0,6.2,27.0,691.0,760.62,571.34
2016,5,9,10,45,230.0,432.5,6.05,27.5,636.0,674.31,504.5
2016,5,9,11,0,130.0,461.0,5.9,28.0,581.0,599.12,445.72
2016,5,9,11,15,451.5,337.0,5.75,28.5,764.5,801.49,597.51
2016,5,9,11,30,773.0,213.0,5.6,29.0,948.0,974.83,718.67
2016,5,9,11,45,819.5,183.5,5.45,29.5,971.0,975.13,715.05
2016,5,9,12,0,866.0,154.0,5.3,30.0,994.0,963.98,704.87
2016,5,9,12,15,866.5,154.0,5.2,30.0,997.5,942.8,689.98
2016,5,9,12,30,867.0,154.0,5.1,30.0,1001.0,918.93,673.43
2016,5,9,12,45,870.0,151.5,5.0,30.0,997.5,892.48,655.23
2016,5,9,13,0,873.0,149.0,4.9,30.0,994.0,863.48,635.37
2016,5,9,13,15,870.0,148.0,4.8,30.0,980.5,828.48,611.46
2016,5,9,13,30,867.0,147.0,4.7,30.0,967.0,791.43,586.13
2016,5,9,13,45,633.5,271.0,4.65,30.5,863.0,694.98,513.74
2016,5,9,14,0,400.0,395.0,4.6,31.0,759.0,616.53,452.62
2016,5,9,14,15,624.5,265.5,4.55,31.0,814.0,621.16,459.49
2016,5,9,14,30,849.0,136.0,4.5,31.0,869.0,616.01,457.21
2016,5,9,14,45,840.5,133.5,4.45,31.0,833.0,566.91,419.52
2016,5,9,15,0,832.0,131.0,4.4,31.0,797.0,513.13,377.77
2016,5,9,15,15,819.0,128.0,4.3,30.5,755.0,460.13,336.13
2016,5,9,15,30,806.0,125.0,4.2,30.0,713.0,407.57,293.62
2016,5,9,15,45,788.0,122.0,4.15,30.0,665.5,354.01,248.98
2016,5,9,16,0,770.0,119.0,4.1,30.0,618.0,301.86,204.94
2016,5,9,16,15,748.0,115.0,3.95,29.5,567.0,249.67,161.57
2016,5,9,16,30,726.0,111.0,3.8,29.0,516.0,194.03,116.97
2016,5,9,16,45,696.5,105.5,3.7,29.0,462.0,144.22,80.6
2016,5,9,17,0,667.0,100.0,3.6,29.0,408.0,97.88,54.05
2016,5,9,17,15,627.5,93.5,3.4,28.5,353.0,60.24,45.23
2016,5,9,17,30,588.0,87.0,3.2,28.0,298.0,58.53,44.05
2016,5,9,17,45,532.5,78.5,3.0,27.5,244.5,54.97,41.2
2016,5,9,18,0,477.0,70.0,2.8,27.0,191.0,51.15,37.98
2016,5,9,18,15,393.5,58.5,2.85,26.0,141.5,44.31,32.06
2016,5,9,18,30,310.0,47.0,2.9,25.0,92.0,35.94,24.56
2016,5,9,18,45,191.0,30.5,2.95,24.5,54.5,23.73,13.02
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.99,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.67,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.25,21.5,10.0,14.66,0.0
2016,5,10,6,0,30.0,18.0,2.4,22.0,20.0,37.4,7.19
2016,5,10,6,15,102.0,42.0,2.55,22.0,57.5,120.1,89.21
2016,5,10,6,30,174.0,66.0,2.7,22.0,95.0,193.51,152.62
2016,5,10,6,45,260.5,83.0,2.9,22.5,144.0,270.85,217.91
2016,5,10,7,0,347.0,100.0,3.1,23.0,193.0,367.75,296.82
2016,5,10,7,15,201.5,123.0,3.15,23.5,180.0,296.48,238.39
2016,5,10,7,30,56.0,146.0,3.2,24.0,167.0,199.81,157.93
2016,5,10,7,45,316.5,140.5,3.3,24.5,288.5,415.7,332.93
2016,5,10,8,0,577.0,135.0,3.4,25.0,410.0,648.9,509.71
2016,5,10,8,15,608.0,142.0,3.35,25.5,462.5,701.41,543.82
2016,5,10,8,30,639.0,149.0,3.3,26.0,515.0,753.69,577.59
2016,5,10,8,45,673.5,149.5,3.3,26.5,566.5,801.21,607.49
2016,5,10,9,0,708.0,150.0,3.3,27.0,618.0,847.96,636.31
2016,5,10,9,15,725.0,154.0,3.3,27.5,663.5,881.13,655.48
2016,5,10,9,30,742.0,158.0,3.3,28.0,709.0,912.23,673.14
2016,5,10,9,45,759.5,159.0,3.35,28.5,750.0,932.72,683.99
2016,5,10,10,0,777.0,160.0,3.4,29.0,791.0,956.46,697.05
2016,5,10,10,15,786.5,162.5,3.45,29.0,824.5,971.11,705.57
2016,5,10,10,30,796.0,165.0,3.5,29.0,858.0,982.77,712.32
2016,5,10,10,45,802.5,167.0,3.55,29.5,884.5,987.83,713.49
2016,5,10,11,0,809.0,169.0,3.6,30.0,911.0,989.72,712.79
2016,5,10,11,15,813.5,170.5,3.65,30.0,930.0,985.93,710.0
2016,5,10,11,30,818.0,172.0,3.7,30.0,949.0,978.95,705.31
2016,5,10,11,45,815.0,176.5,3.8,30.5,959.0,964.57,694.84
2016,5,10,12,0,812.0,181.0,3.9,31.0,969.0,947.24,682.58
2016,5,10,12,15,812.5,181.0,3.95,31.0,972.0,926.09,669.0
2016,5,10,12,30,813.0,181.0,4.0,31.0,975.0,902.34,653.74
2016,5,10,12,45,805.0,185.0,4.05,31.0,968.0,872.47,634.42
2016,5,10,13,0,797.0,189.0,4.1,31.0,961.0,840.71,613.79
2016,5,10,13,15,793.5,188.0,4.1,31.0,948.0,806.42,591.16
2016,5,10,13,30,790.0,187.0,4.1,31.0,935.0,770.39,566.88
2016,5,10,13,45,776.0,190.5,4.15,31.0,912.0,729.08,537.88
2016,5,10,14,0,762.0,194.0,4.2,31.0,889.0,687.12,507.93
2016,5,10,14,15,754.0,191.5,4.2,31.0,861.0,643.42,476.21
2016,5,10,14,30,746.0,189.0,4.2,31.0,833.0,596.16,441.35
2016,5,10,14,45,724.0,192.0,4.2,31.0,795.5,547.56,404.6
2016,5,10,15,0,702.0,195.0,4.2,31.0,758.0,500.0,367.84
2016,5,10,15,15,482.5,265.5,4.15,30.5,643.5,423.65,310.8
2016,5,10,15,30,263.0,336.0,4.1,30.0,529.0,370.68,272.43
2016,5,10,15,45,436.5,260.5,4.05,30.0,555.0,345.59,249.47
2016,5,10,16,0,610.0,185.0,4.0,30.0,581.0,306.72,213.03
2016,5,10,16,15,483.0,202.0,3.85,29.5,499.5,256.31,176.0
2016,5,10,16,30,356.0,219.0,3.7,29.0,418.0,225.09,155.91
2016,5,10,16,45,416.5,188.0,3.6,29.0,397.5,178.55,118.44
2016,5,10,17,0,477.0,157.0,3.5,29.0,377.0,132.9,86.57
2016,5,10,17,15,434.5,144.5,3.35,28.5,325.0,97.89,76.65
2016,5,10,17,30,392.0,132.0,3.2,28.0,273.0,92.0,72.14
2016,5,10,17,45,334.0,116.5,3.1,27.5,222.0,87.95,69.0
2016,5,10,18,0,276.0,101.0,3.0,27.0,171.0,77.34,60.11
2016,5,10,18,15,209.5,80.0,3.05,26.5,125.5,62.39,47.24
2016,5,10,18,30,143.0,59.0,3.1,26.0,80.0,46.88,33.59
2016,5,10,18,45,71.5,35.5,3.2,25.5,46.0,30.14,18.13
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,20.3,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,55.37,17.3
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,133.4,100.74
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,222.11,176.69
2016,5,11,6,45,292.5,77.0,3.05,21.5,145.0,293.04,236.88
2016,5,11,7,0,359.0,95.0,3.3,22.0,193.0,369.6,299.9
2016,5,11,7,15,412.0,108.5,3.55,22.5,245.5,436.34,353.21
2016,5,11,7,30,465.0,122.0,3.8,23.0,298.0,506.61,407.56
2016,5,11,7,45,498.5,135.0,4.1,23.5,350.5,564.21,450.55
2016,5,11,8,0,532.0,148.0,4.4,24.0,403.0,622.85,493.28
2016,5,11,8,15,563.0,157.0,4.45,24.5,455.0,675.29,529.97
2016,5,11,8,30,594.0,166.0,4.5,25.0,507.0,733.71,569.99
2016,5,11,8,45,606.0,178.5,4.6,25.5,554.0,773.17,595.63
2016,5,11,9,0,618.0,191.0,4.7,26.0,601.0,810.89,619.71
2016,5,11,9,15,636.5,198.0,4.7,26.5,646.5,846.9,641.77
2016,5,11,9,30,655.0,205.0,4.7,27.0,692.0,881.04,662.29
2016,5,11,9,45,653.0,219.5,4.7,27.5,727.5,901.03,672.94
2016,5,11,10,0,651.0,234.0,4.7,28.0,763.0,918.08,681.7
2016,5,11,10,15,662.0,239.0,4.6,28.0,797.0,935.26,691.26
2016,5,11,10,30,673.0,244.0,4.5,28.0,831.0,949.73,699.32
2016,5,11,10,45,669.5,255.0,4.45,28.5,854.5,953.04,698.78
2016,5,11,11,0,666.0,266.0,4.4,29.0,878.0,953.35,696.21
2016,5,11,11,15,515.0,350.5,4.3,29.0,830.0,878.03,640.21
2016,5,11,11,30,364.0,435.0,4.2,29.0,782.0,796.11,579.82
2016,5,11,11,45,604.0,300.0,4.1,29.5,883.5,888.32,647.84
2016,5,11,12,0,844.0,165.0,4.0,30.0,985.0,962.41,696.35
2016,5,11,12,15,489.0,333.0,3.9,30.0,809.0,778.97,567.99
2016,5,11,12,30,134.0,501.0,3.8,30.0,633.0,595.41,431.96
2016,5,11,12,45,82.0,447.5,3.7,30.5,528.5,489.64,356.96
2016,5,11,13,0,30.0,394.0,3.6,31.0,424.0,390.94,285.28
2016,5,11,13,15,42.0,414.0,3.5,31.0,455.0,414.36,302.55
2016,5,11,13,30,54.0,434.0,3.4,31.0,486.0,436.18,318.16
2016,5,11,13,45,102.5,447.5,3.3,31.0,542.5,476.93,347.88
2016,5,11,14,0,151.0,461.0,3.2,31.0,599.0,508.32,370.44
2016,5,11,14,15,466.0,316.0,3.1,31.0,723.0,566.68,416.46
2016,5,11,14,30,781.0,171.0,3.0,31.0,847.0,605.27,445.49
2016,5,11,14,45,570.5,264.0,2.95,31.0,747.0,527.41,386.44
2016,5,11,15,0,360.0,357.0,2.9,31.0,647.0,471.74,344.32
2016,5,11,15,15,226.5,348.0,2.9,30.5,527.0,390.3,286.1
2016,5,11,15,30,93.0,339.0,2.9,30.0,407.0,322.85,238.34
2016,5,11,15,45,145.5,318.5,2.9,30.0,417.0,307.85,226.41
2016,5,11,16,0,198.0,298.0,2.9,30.0,427.0,294.67,214.71
2016,5,11,16,15,367.5,239.0,2.85,29.5,454.0,266.51,187.36
2016,5,11,16,30,537.0,180.0,2.8,29.0,481.0,219.85,144.27
2016,5,11,16,45,502.5,170.0,2.8,29.0,429.5,175.76,112.58
2016,5,11,17,0,468.0,160.0,2.8,29.0,378.0,135.64,88.56
2016,5,11,17,15,426.5,147.0,2.65,28.5,325.5,99.53,77.95
2016,5,11,17,30,385.0,134.0,2.5,28.0,273.0,93.34,73.22
2016,5,11,17,45,335.5,116.5,2.35,27.5,223.0,87.94,68.96
2016,5,11,18,0,286.0,99.0,2.2,27.0,173.0,75.98,58.95
2016,5,11,18,15,220.0,78.0,2.25,26.5,127.0,61.0,46.09
2016,5,11,18,30,154.0,57.0,2.3,26.0,81.0,45.46,32.44
2016,5,11,18,45,90.0,34.5,2.35,25.5,47.0,28.23,16.77
2016,5,11,19,0,26.0,12.0,2.4,25.0,13.0,10.9,0.0
2016,5,11,19,15,13.0,6.0,2.65,24.5,6.5,5.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.0,10.0,1.1,20.5,12.0,22.59,0.0
2016,5,12,6,0,64.0,20.0,1.2,21.0,24.0,62.69,23.67
2016,5,12,6,15,151.0,40.5,1.4,21.5,62.5,141.52,106.81
2016,5,12,6,30,238.0,61.0,1.6,22.0,101.0,231.57,183.04
2016,5,12,6,45,166.5,85.0,1.8,22.5,118.5,217.01,173.19
2016,5,12,7,0,95.0,109.0,2.0,23.0,136.0,194.49,154.94
2016,5,12,7,15,120.0,131.0,2.0,23.0,172.0,239.11,191.35
2016,5,12,7,30,145.0,153.0,2.0,23.0,208.0,285.35,227.99
2016,5,12,7,45,143.5,178.5,2.05,23.5,240.5,316.97,251.27
2016,5,12,8,0,142.0,204.0,2.1,24.0,273.0,347.71,273.32
2016,5,12,8,15,91.0,216.5,2.05,24.5,262.5,306.94,239.18
2016,5,12,8,30,40.0,229.0,2.0,25.0,252.0,275.77,212.46
2016,5,12,8,45,22.0,206.0,2.0,25.5,219.0,220.48,168.72
2016,5,12,9,0,4.0,183.0,2.0,26.0,186.0,179.4,135.79
2016,5,12,9,15,2.0,158.0,1.95,26.0,159.5,151.93,114.22
2016,5,12,9,30,0.0,133.0,1.9,26.0,133.0,125.3,93.26
2016,5,12,9,45,0.0,87.5,1.85,26.5,87.5,81.69,58.95
2016,5,12,10,0,0.0,42.0,1.8,27.0,42.0,39.17,25.4
2016,5,12,10,15,156.0,226.0,1.7,27.0,362.0,400.41,304.26
2016,5,12,10,30,312.0,410.0,1.6,27.0,682.0,749.53,544.4
2016,5,12,10,45,500.0,329.0,1.55,27.5,781.5,858.08,615.25
2016,5,12,11,0,688.0,248.0,1.5,28.0,881.0,957.49,679.29
2016,5,12,11,15,559.5,328.0,1.5,28.0,850.0,899.62,637.47
2016,5,12,11,30,431.0,408.0,1.5,28.0,819.0,841.16,596.2
2016,5,12,11,45,317.0,453.0,1.55,28.5,757.5,757.42,538.57
2016,5,12,12,0,203.0,498.0,1.6,29.0,696.0,676.1,481.61
2016,5,12,12,15,241.0,492.5,1.65,29.0,728.0,695.26,496.17
2016,5,12,12,30,279.0,487.0,1.7,29.0,760.0,714.03,509.5
2016,5,12,12,45,504.5,360.5,1.75,29.0,851.5,779.27,559.06
2016,5,12,13,0,730.0,234.0,1.8,29.0,943.0,828.96,596.95
2016,5,12,13,15,376.0,290.0,1.85,29.0,655.0,568.48,416.31
2016,5,12,13,30,22.0,346.0,1.9,29.0,367.0,335.75,245.37
2016,5,12,13,45,70.0,400.5,1.95,29.0,465.5,412.76,302.61
2016,5,12,14,0,118.0,455.0,2.0,29.0,564.0,481.12,351.19
2016,5,12,14,15,179.0,439.0,2.0,29.0,597.0,496.2,362.41
2016,5,12,14,30,240.0,423.0,2.0,29.0,630.0,505.74,369.54
2016,5,12,14,45,432.5,330.5,2.0,29.0,685.5,507.49,372.14
2016,5,12,15,0,625.0,238.0,2.0,29.0,741.0,499.74,365.82
2016,5,12,15,15,399.0,293.0,1.95,28.5,608.0,410.26,300.54
2016,5,12,15,30,173.0,348.0,1.9,28.0,475.0,353.32,260.34
2016,5,12,15,45,220.5,318.0,1.9,28.0,469.0,332.82,244.05
2016,5,12,16,0,268.0,288.0,1.9,28.0,463.0,299.69,217.29
2016,5,12,16,15,393.5,236.5,1.8,27.5,470.0,271.27,190.78
2016,5,12,16,30,519.0,185.0,1.7,27.0,477.0,221.63,147.0
2016,5,12,16,45,489.0,173.5,1.6,27.0,426.5,177.88,115.22
2016,5,12,17,0,459.0,162.0,1.5,27.0,376.0,137.63,90.55
2016,5,12,17,15,417.5,149.0,1.35,26.5,324.5,100.8,79.51
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,94.67,74.83
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,89.93,71.12
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,78.7,61.7
2016,5,12,18,15,207.5,81.5,0.95,24.5,127.5,63.47,48.57
2016,5,12,18,30,144.0,60.0,0.9,24.0,82.0,47.64,34.61
2016,5,12,18,45,72.0,36.5,0.9,24.0,47.5,30.99,19.26
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,6.2,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
