Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,8.5,2.35,19.0,8.5,8.1,0.0
2016,5,13,6,0,0.0,17.0,2.4,19.0,17.0,15.78,2.51
2016,5,13,6,15,53.5,43.5,2.4,19.0,53.0,87.91,65.27
2016,5,13,6,30,107.0,70.0,2.4,19.0,89.0,152.7,121.11
2016,5,13,6,45,161.5,96.0,2.4,19.5,135.5,220.21,178.29
2016,5,13,7,0,216.0,122.0,2.4,20.0,182.0,301.7,245.14
2016,5,13,7,15,263.0,143.0,2.4,20.5,232.0,365.63,296.12
2016,5,13,7,30,310.0,164.0,2.4,21.0,282.0,432.91,348.05
2016,5,13,7,45,353.0,179.0,2.4,22.0,333.5,492.47,391.75
2016,5,13,8,0,396.0,194.0,2.4,23.0,385.0,554.47,435.77
2016,5,13,8,15,428.0,207.0,2.4,23.5,435.5,619.98,481.32
2016,5,13,8,30,460.0,220.0,2.4,24.0,486.0,673.6,517.36
2016,5,13,8,45,487.0,230.0,2.4,24.5,534.0,719.48,547.2
2016,5,13,9,0,514.0,240.0,2.4,25.0,582.0,764.9,576.16
2016,5,13,9,15,534.5,248.0,2.35,25.5,626.0,801.15,597.93
2016,5,13,9,30,555.0,256.0,2.3,26.0,670.0,836.08,618.48
2016,5,13,9,45,442.5,312.5,2.25,26.5,654.0,791.47,581.92
2016,5,13,10,0,330.0,369.0,2.2,27.0,638.0,729.84,534.82
2016,5,13,10,15,477.5,320.0,2.1,27.0,727.5,834.18,607.56
2016,5,13,10,30,625.0,271.0,2.0,27.0,817.0,930.09,671.08
2016,5,13,10,45,640.0,270.5,1.95,27.5,845.0,940.04,674.04
2016,5,13,11,0,655.0,270.0,1.9,28.0,873.0,947.22,676.14
2016,5,13,11,15,413.0,378.5,1.85,28.0,762.0,806.0,577.29
2016,5,13,11,30,171.0,487.0,1.8,28.0,651.0,652.57,468.57
2016,5,13,11,45,305.5,455.5,1.75,28.5,751.5,749.05,536.16
2016,5,13,12,0,440.0,424.0,1.7,29.0,852.0,836.75,593.71
2016,5,13,12,15,391.0,443.5,1.65,29.0,825.0,790.39,560.99
2016,5,13,12,30,342.0,463.0,1.6,29.0,798.0,748.24,532.04
2016,5,13,12,45,304.0,474.0,1.6,29.0,771.0,708.71,505.39
2016,5,13,13,0,266.0,485.0,1.6,29.0,744.0,670.26,479.21
2016,5,13,13,15,489.0,363.0,1.6,29.0,830.5,723.8,520.93
2016,5,13,13,30,712.0,241.0,1.6,29.0,917.0,761.0,549.84
2016,5,13,13,45,483.5,346.0,1.6,29.0,800.5,656.14,474.48
2016,5,13,14,0,255.0,451.0,1.6,29.0,684.0,566.6,409.49
2016,5,13,14,15,281.0,429.0,1.6,29.0,678.5,547.84,397.56
2016,5,13,14,30,307.0,407.0,1.6,29.0,673.0,526.77,383.14
2016,5,13,14,45,374.5,362.0,1.6,29.0,673.0,507.36,369.82
2016,5,13,15,0,442.0,317.0,1.6,29.0,673.0,475.86,347.07
2016,5,13,15,15,409.0,312.5,1.55,29.0,629.0,430.72,313.42
2016,5,13,15,30,376.0,308.0,1.5,29.0,585.0,394.82,286.13
2016,5,13,15,45,446.5,260.5,1.5,29.0,568.0,351.3,251.57
2016,5,13,16,0,517.0,213.0,1.5,29.0,551.0,306.77,214.49
2016,5,13,16,15,439.5,216.0,1.45,28.5,487.0,259.92,179.62
2016,5,13,16,30,362.0,219.0,1.4,28.0,423.0,228.46,157.75
2016,5,13,16,45,297.0,205.0,1.35,28.0,361.5,187.05,129.38
2016,5,13,17,0,232.0,191.0,1.3,28.0,300.0,152.81,108.54
2016,5,13,17,15,197.5,174.5,1.2,27.5,259.0,131.77,104.67
2016,5,13,17,30,163.0,158.0,1.1,27.0,218.0,120.17,95.63
2016,5,13,17,45,211.5,132.5,1.0,26.5,196.0,98.31,77.77
2016,5,13,18,0,260.0,107.0,0.9,26.0,174.0,81.42,63.71
2016,5,13,18,15,198.5,84.5,0.9,25.5,128.5,65.57,50.14
2016,5,13,18,30,137.0,62.0,0.9,25.0,83.0,49.1,35.7
2016,5,13,18,45,68.5,38.0,0.9,24.5,48.5,32.14,20.25
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,12.99,0.0
2016,5,13,19,15,0.0,7.0,0.95,24.0,7.0,6.67,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,7.0,10.5,1.6,20.5,11.0,12.88,0.0
2016,5,14,6,0,14.0,21.0,1.7,21.0,22.0,29.19,10.45
2016,5,14,6,15,76.0,43.0,1.7,21.5,55.0,98.05,72.92
2016,5,14,6,30,138.0,65.0,1.7,22.0,88.0,171.11,134.67
2016,5,14,6,45,201.0,81.0,1.7,22.5,129.0,232.01,185.95
2016,5,14,7,0,264.0,97.0,1.7,23.0,170.0,298.76,240.5
2016,5,14,7,15,209.0,125.5,1.65,23.5,191.5,305.03,243.87
2016,5,14,7,30,154.0,154.0,1.6,24.0,213.0,293.14,232.57
2016,5,14,7,45,175.0,178.5,1.55,24.5,255.5,341.27,268.88
2016,5,14,8,0,196.0,203.0,1.5,25.0,298.0,390.17,304.42
2016,5,14,8,15,220.0,226.5,1.5,25.0,344.5,440.98,341.27
2016,5,14,8,30,244.0,250.0,1.5,25.0,391.0,506.41,387.67
2016,5,14,8,45,188.5,278.5,1.5,25.5,393.5,478.29,363.39
2016,5,14,9,0,133.0,307.0,1.5,26.0,396.0,460.26,346.88
2016,5,14,9,15,93.0,315.0,1.45,26.0,379.5,415.95,312.78
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,384.28,287.72
2016,5,14,9,45,44.5,329.0,1.4,26.5,364.0,380.02,283.28
2016,5,14,10,0,36.0,335.0,1.4,27.0,365.0,375.6,278.64
2016,5,14,10,15,29.5,330.5,1.3,27.0,356.0,361.92,267.85
2016,5,14,10,30,23.0,326.0,1.2,27.0,347.0,336.66,248.87
2016,5,14,10,45,17.5,288.5,1.15,27.0,305.0,292.98,216.83
2016,5,14,11,0,12.0,251.0,1.1,27.0,263.0,250.21,185.26
2016,5,14,11,15,6.0,176.0,1.0,26.5,182.0,171.81,127.01
2016,5,14,11,30,0.0,101.0,0.9,26.0,101.0,94.73,68.38
2016,5,14,11,45,2.5,131.5,0.8,26.0,134.0,125.87,92.49
2016,5,14,12,0,5.0,162.0,0.7,26.0,167.0,156.84,115.91
2016,5,14,12,15,10.0,223.5,0.65,26.0,233.5,218.99,162.3
2016,5,14,12,30,15.0,285.0,0.6,26.0,300.0,280.37,206.87
2016,5,14,12,45,12.5,247.5,0.6,26.0,260.0,242.06,178.58
2016,5,14,13,0,10.0,210.0,0.6,26.0,220.0,204.21,150.88
2016,5,14,13,15,5.0,169.0,0.65,25.5,174.0,161.53,119.38
2016,5,14,13,30,0.0,128.0,0.7,25.0,128.0,119.38,87.62
2016,5,14,13,45,0.0,133.0,0.8,25.0,133.0,123.88,91.3
2016,5,14,14,0,0.0,138.0,0.9,25.0,138.0,128.36,94.86
2016,5,14,14,15,0.0,89.0,1.0,24.5,89.0,83.11,60.09
2016,5,14,14,30,0.0,40.0,1.1,24.0,40.0,37.34,24.21
2016,5,14,14,45,0.0,62.0,1.25,24.0,62.0,57.89,40.63
2016,5,14,15,0,0.0,84.0,1.4,24.0,84.0,78.44,56.98
2016,5,14,15,15,0.0,84.5,1.45,23.5,84.5,78.87,57.54
2016,5,14,15,30,0.0,85.0,1.5,23.0,85.0,79.3,58.15
2016,5,14,15,45,0.0,51.0,1.6,23.0,51.0,47.51,32.83
2016,5,14,16,0,0.0,17.0,1.7,23.0,17.0,15.81,7.24
2016,5,14,16,15,76.5,133.5,1.65,22.5,177.0,130.8,97.32
2016,5,14,16,30,153.0,250.0,1.6,22.0,337.0,222.95,166.5
2016,5,14,16,45,198.5,220.5,1.6,22.0,321.0,194.76,142.81
2016,5,14,17,0,244.0,191.0,1.6,22.0,305.0,154.18,111.84
2016,5,14,17,15,204.5,176.0,1.65,22.0,263.5,133.35,108.47
2016,5,14,17,30,165.0,161.0,1.7,22.0,222.0,122.04,99.3
2016,5,14,17,45,146.0,135.5,1.75,22.0,182.5,104.65,84.73
2016,5,14,18,0,127.0,110.0,1.8,22.0,143.0,86.65,69.33
2016,5,14,18,15,93.0,84.5,2.05,21.5,106.0,68.02,53.15
2016,5,14,18,30,59.0,59.0,2.3,21.0,69.0,48.79,36.1
2016,5,14,18,45,29.5,36.5,2.55,20.5,41.5,32.14,20.74
2016,5,14,19,0,0.0,14.0,2.8,20.0,14.0,12.99,0.0
2016,5,14,19,15,0.0,7.0,2.9,20.0,7.0,6.67,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.63,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.84,3.19
2016,5,15,6,15,9.5,38.5,2.7,15.0,40.0,44.19,30.67
2016,5,15,6,30,19.0,61.0,2.7,15.0,64.0,80.02,61.86
2016,5,15,6,45,42.5,83.0,2.75,15.5,94.0,119.02,95.67
2016,5,15,7,0,66.0,105.0,2.8,16.0,124.0,159.44,130.19
2016,5,15,7,15,138.5,128.0,2.8,16.0,178.0,247.65,204.64
2016,5,15,7,30,211.0,151.0,2.8,16.0,232.0,343.46,283.14
2016,5,15,7,45,184.0,178.5,2.85,16.5,257.0,348.22,284.72
2016,5,15,8,0,157.0,206.0,2.9,17.0,282.0,362.21,293.46
2016,5,15,8,15,129.0,230.5,2.9,17.5,298.0,368.93,296.14
2016,5,15,8,30,101.0,255.0,2.9,18.0,314.0,359.55,286.33
2016,5,15,8,45,93.5,277.0,2.95,18.5,335.5,376.84,297.93
2016,5,15,9,0,86.0,299.0,3.0,19.0,357.0,393.3,308.66
2016,5,15,9,15,102.5,326.0,2.95,19.5,400.0,437.4,340.82
2016,5,15,9,30,119.0,353.0,2.9,20.0,443.0,495.56,382.53
2016,5,15,9,45,221.0,362.5,2.9,20.5,539.5,603.39,462.59
2016,5,15,10,0,323.0,372.0,2.9,21.0,636.0,726.44,550.04
2016,5,15,10,15,244.5,404.0,2.85,21.0,609.0,680.35,512.96
2016,5,15,10,30,166.0,436.0,2.8,21.0,582.0,619.44,466.56
2016,5,15,10,45,95.5,394.5,2.8,21.5,479.0,489.28,370.37
2016,5,15,11,0,25.0,353.0,2.8,22.0,376.0,373.41,282.5
2016,5,15,11,15,47.0,404.0,2.7,22.0,449.0,443.9,334.95
2016,5,15,11,30,69.0,455.0,2.6,22.0,522.0,512.73,384.32
2016,5,15,11,45,51.5,432.0,2.55,22.5,482.5,468.41,350.56
2016,5,15,12,0,34.0,409.0,2.5,23.0,443.0,425.14,318.06
2016,5,15,12,15,46.5,433.5,2.45,23.0,479.5,456.08,340.75
2016,5,15,12,30,59.0,458.0,2.4,23.0,516.0,485.52,361.81
2016,5,15,12,45,43.0,420.0,2.35,23.0,462.5,430.64,321.75
2016,5,15,13,0,27.0,382.0,2.3,23.0,409.0,377.61,283.03
2016,5,15,13,15,33.0,394.5,2.3,23.0,427.0,389.81,292.39
2016,5,15,13,30,39.0,407.0,2.3,23.0,445.0,401.15,300.83
2016,5,15,13,45,25.5,328.5,2.3,23.0,353.0,317.52,239.32
2016,5,15,14,0,12.0,250.0,2.3,23.0,261.0,238.58,180.36
2016,5,15,14,15,15.5,276.5,2.3,23.0,290.0,263.23,199.45
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,286.89,217.4
2016,5,15,14,45,15.5,274.0,2.3,23.0,287.0,257.52,195.41
2016,5,15,15,0,12.0,245.0,2.3,23.0,255.0,228.7,173.84
2016,5,15,15,15,11.0,232.0,2.3,22.5,241.0,215.38,164.32
2016,5,15,15,30,10.0,219.0,2.3,22.0,227.0,202.2,154.8
2016,5,15,15,45,5.0,133.0,2.3,22.0,137.0,124.41,94.26
2016,5,15,16,0,0.0,47.0,2.3,22.0,47.0,43.76,30.01
2016,5,15,16,15,6.5,120.5,2.25,22.0,124.0,112.56,85.49
2016,5,15,16,30,13.0,194.0,2.2,22.0,201.0,173.86,134.16
2016,5,15,16,45,6.5,116.5,2.15,22.0,120.0,107.38,81.69
2016,5,15,17,0,0.0,39.0,2.1,22.0,39.0,36.24,24.31
2016,5,15,17,15,0.0,33.5,1.95,21.5,33.5,31.11,21.43
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,25.98,17.1
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,21.33,13.07
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,16.68,8.99
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,12.5,5.28
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,8.33,1.55
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,5.09,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,20.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,27.0,11.5,1.55,18.5,13.5,22.1,0.0
2016,5,16,6,0,54.0,23.0,1.8,19.0,27.0,64.01,33.58
2016,5,16,6,15,122.0,42.5,2.05,19.0,61.0,129.08,98.95
2016,5,16,6,30,190.0,62.0,2.3,19.0,95.0,195.34,156.75
2016,5,16,6,45,244.0,78.5,2.55,19.0,136.5,254.55,207.93
2016,5,16,7,0,298.0,95.0,2.8,19.0,178.0,330.96,271.56
2016,5,16,7,15,149.0,108.5,3.0,19.0,150.0,229.52,187.79
2016,5,16,7,30,0.0,122.0,3.2,19.0,122.0,120.04,94.23
2016,5,16,7,45,28.5,159.0,3.4,19.5,173.0,191.14,152.71
2016,5,16,8,0,57.0,196.0,3.6,20.0,224.0,255.87,204.46
2016,5,16,8,15,50.0,215.0,3.7,20.0,241.5,270.19,214.67
2016,5,16,8,30,43.0,234.0,3.8,20.0,259.0,283.89,224.39
2016,5,16,8,45,44.5,254.0,3.9,20.5,282.0,305.83,240.34
2016,5,16,9,0,46.0,274.0,4.0,21.0,305.0,327.59,255.95
2016,5,16,9,15,23.0,185.0,3.95,21.5,200.5,207.32,160.95
2016,5,16,9,30,0.0,96.0,3.9,22.0,96.0,89.67,66.59
2016,5,16,9,45,44.0,241.0,3.85,22.5,277.0,285.11,220.87
2016,5,16,10,0,88.0,386.0,3.8,23.0,458.0,482.16,367.77
2016,5,16,10,15,68.0,386.0,3.65,23.5,443.0,459.21,347.85
2016,5,16,10,30,48.0,386.0,3.5,24.0,428.0,436.14,328.87
2016,5,16,10,45,33.5,354.0,3.35,24.5,384.0,385.48,290.19
2016,5,16,11,0,19.0,322.0,3.2,25.0,340.0,326.35,245.25
2016,5,16,11,15,15.5,283.0,3.05,25.0,298.0,283.95,213.51
2016,5,16,11,30,12.0,244.0,2.9,25.0,256.0,242.29,182.07
2016,5,16,11,45,12.0,241.0,2.8,25.5,253.5,238.79,179.03
2016,5,16,12,0,12.0,238.0,2.7,26.0,251.0,235.26,175.91
2016,5,16,12,15,21.5,319.5,2.75,26.0,341.0,324.1,242.07
2016,5,16,12,30,31.0,401.0,2.8,26.0,431.0,406.76,302.03
2016,5,16,12,45,149.5,444.0,2.85,26.5,589.5,547.22,404.65
2016,5,16,13,0,268.0,487.0,2.9,27.0,748.0,674.45,493.75
2016,5,16,13,15,173.0,474.0,3.0,27.0,642.0,572.49,420.63
2016,5,16,13,30,78.0,461.0,3.1,27.0,536.0,478.81,353.04
2016,5,16,13,45,186.0,452.0,3.25,27.0,624.5,538.92,399.04
2016,5,16,14,0,294.0,443.0,3.4,27.0,713.0,587.61,435.3
2016,5,16,14,15,173.5,416.0,3.5,26.5,574.5,474.9,353.91
2016,5,16,14,30,53.0,389.0,3.6,26.0,436.0,374.01,279.99
2016,5,16,14,45,34.5,329.5,3.7,26.0,360.0,309.02,232.4
2016,5,16,15,0,16.0,270.0,3.8,26.0,284.0,252.39,190.27
2016,5,16,15,15,12.5,242.0,3.85,26.0,252.0,224.71,169.69
2016,5,16,15,30,9.0,214.0,3.9,26.0,220.0,197.56,149.29
2016,5,16,15,45,36.0,249.0,4.0,26.0,272.5,227.03,171.82
2016,5,16,16,0,63.0,284.0,4.1,26.0,325.0,256.09,193.48
2016,5,16,16,15,126.5,267.0,4.1,25.5,341.5,242.93,181.58
2016,5,16,16,30,190.0,250.0,4.1,25.0,358.0,230.32,169.51
2016,5,16,16,45,164.0,225.0,4.1,24.5,312.0,194.69,143.52
2016,5,16,17,0,138.0,200.0,4.1,24.0,266.0,162.26,121.05
2016,5,16,17,15,130.0,175.5,4.05,23.5,231.0,133.55,108.3
2016,5,16,17,30,122.0,151.0,4.0,23.0,196.0,115.89,93.93
2016,5,16,17,45,303.0,111.5,3.95,23.0,198.5,84.35,67.21
2016,5,16,18,0,484.0,72.0,3.9,23.0,201.0,52.02,39.42
2016,5,16,18,15,407.0,61.0,3.65,22.5,152.0,45.69,33.84
2016,5,16,18,30,330.0,50.0,3.4,22.0,103.0,38.0,26.84
2016,5,16,18,45,223.5,34.5,3.2,21.5,64.5,26.71,16.37
2016,5,16,19,0,117.0,19.0,3.0,21.0,26.0,14.92,0.0
2016,5,16,19,15,58.5,9.5,2.9,20.5,13.0,9.05,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.95,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,5.0,2.55,18.0,5.0,4.62,0.0
2016,5,17,6,30,0.0,8.0,2.7,18.0,8.0,7.4,0.54
2016,5,17,6,45,0.0,12.0,2.85,18.5,12.0,11.11,3.73
2016,5,17,7,0,0.0,16.0,3.0,19.0,16.0,14.83,6.88
2016,5,17,7,15,0.0,40.5,3.1,19.5,40.5,37.61,26.02
2016,5,17,7,30,0.0,65.0,3.2,20.0,65.0,60.46,44.91
2016,5,17,7,45,0.0,48.0,3.35,20.5,48.0,44.61,31.52
2016,5,17,8,0,0.0,31.0,3.5,21.0,31.0,28.8,18.25
2016,5,17,8,15,0.0,20.5,3.5,21.5,20.5,19.04,10.08
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,9.29,1.98
2016,5,17,8,45,0.0,53.5,3.5,22.5,53.5,49.8,34.98
2016,5,17,9,0,0.0,97.0,3.5,23.0,97.0,90.56,67.52
2016,5,17,9,15,0.0,113.0,3.45,23.0,113.0,105.98,79.56
2016,5,17,9,30,0.0,129.0,3.4,23.0,129.0,121.41,91.54
2016,5,17,9,45,12.0,217.5,3.35,23.5,227.5,219.87,168.3
2016,5,17,10,0,24.0,306.0,3.3,24.0,326.0,319.94,243.69
2016,5,17,10,15,151.5,363.5,3.25,24.0,496.0,531.42,402.93
2016,5,17,10,30,279.0,421.0,3.2,24.0,666.0,728.81,543.35
2016,5,17,10,45,195.5,440.5,3.15,24.5,614.5,648.97,482.17
2016,5,17,11,0,112.0,460.0,3.1,25.0,563.0,569.73,422.57
2016,5,17,11,15,83.5,450.0,3.05,25.0,528.5,526.6,391.03
2016,5,17,11,30,55.0,440.0,3.0,25.0,494.0,484.11,359.56
2016,5,17,11,45,45.5,427.5,2.95,25.5,472.5,458.28,339.99
2016,5,17,12,0,36.0,415.0,2.9,26.0,451.0,432.91,320.72
2016,5,17,12,15,210.5,428.0,2.85,26.0,635.0,606.79,449.32
2016,5,17,12,30,385.0,441.0,2.8,26.0,819.0,767.33,561.87
2016,5,17,12,45,593.5,309.5,2.8,26.0,889.5,809.31,595.27
2016,5,17,13,0,802.0,178.0,2.8,26.0,960.0,839.54,618.8
2016,5,17,13,15,798.5,177.5,2.8,26.0,947.5,805.97,596.2
2016,5,17,13,30,795.0,177.0,2.8,26.0,935.0,770.64,572.79
2016,5,17,13,45,787.5,176.5,2.8,26.0,914.0,730.77,544.95
2016,5,17,14,0,780.0,176.0,2.8,26.0,893.0,689.73,515.64
2016,5,17,14,15,574.5,281.0,2.8,26.0,800.5,608.07,453.87
2016,5,17,14,30,369.0,386.0,2.8,26.0,708.0,548.42,407.69
2016,5,17,14,45,313.5,385.0,2.85,26.0,651.0,494.6,368.45
2016,5,17,15,0,258.0,384.0,2.9,26.0,594.0,445.63,332.36
2016,5,17,15,15,495.0,267.5,2.9,26.0,643.0,436.16,324.5
2016,5,17,15,30,732.0,151.0,2.9,26.0,692.0,405.14,297.01
2016,5,17,15,45,487.5,223.5,2.95,26.0,574.0,339.78,247.88
2016,5,17,16,0,243.0,296.0,3.0,26.0,456.0,301.24,222.11
2016,5,17,16,15,446.0,215.0,2.95,25.5,480.0,264.11,186.29
2016,5,17,16,30,649.0,134.0,2.9,25.0,504.0,209.23,134.16
2016,5,17,16,45,427.0,165.5,2.9,25.0,399.5,169.63,112.31
2016,5,17,17,0,205.0,197.0,2.9,25.0,295.0,165.28,120.49
2016,5,17,17,15,191.5,174.0,2.8,24.5,256.0,133.86,107.97
2016,5,17,17,30,178.0,151.0,2.7,24.0,217.0,116.13,93.64
2016,5,17,17,45,158.5,127.5,2.65,24.0,179.5,99.83,80.05
2016,5,17,18,0,139.0,104.0,2.6,24.0,142.0,82.98,65.7
2016,5,17,18,15,109.5,81.5,2.6,23.5,107.0,66.24,51.25
2016,5,17,18,30,80.0,59.0,2.6,23.0,72.0,49.0,36.06
2016,5,17,18,45,40.0,38.0,2.6,22.5,44.5,32.34,20.98
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,15.78,0.41
2016,5,17,19,15,0.0,8.5,2.65,22.0,8.5,8.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,16.0,10.5,10.01,0.0
2016,5,18,6,0,0.0,21.0,3.8,16.0,21.0,19.75,7.4
2016,5,18,6,15,23.5,43.0,3.75,16.0,47.5,61.84,45.24
2016,5,18,6,30,47.0,65.0,3.7,16.0,74.0,101.01,79.59
2016,5,18,6,45,64.5,89.0,3.7,16.5,105.5,140.38,113.61
2016,5,18,7,0,82.0,113.0,3.7,17.0,137.0,180.39,147.49
2016,5,18,7,15,103.5,135.0,3.65,17.0,171.5,232.25,190.63
2016,5,18,7,30,125.0,157.0,3.6,17.0,206.0,275.32,225.78
2016,5,18,7,45,62.5,137.5,3.6,17.5,162.0,191.76,155.42
2016,5,18,8,0,0.0,118.0,3.6,18.0,118.0,112.48,87.79
2016,5,18,8,15,0.0,132.5,3.5,18.0,132.5,126.53,99.02
2016,5,18,8,30,0.0,147.0,3.4,18.0,147.0,140.55,110.01
2016,5,18,8,45,27.5,216.0,3.35,18.5,234.5,247.26,195.68
2016,5,18,9,0,55.0,285.0,3.3,19.0,322.0,348.33,273.87
2016,5,18,9,15,56.5,305.0,3.3,19.5,345.5,369.89,288.71
2016,5,18,9,30,58.0,325.0,3.3,20.0,369.0,391.15,303.44
2016,5,18,9,45,181.5,351.5,3.3,20.5,498.5,552.66,426.26
2016,5,18,10,0,305.0,378.0,3.3,21.0,628.0,715.44,543.67
2016,5,18,10,15,302.5,396.5,3.25,21.5,653.5,730.33,550.53
2016,5,18,10,30,300.0,415.0,3.2,22.0,679.0,743.56,557.17
2016,5,18,10,45,321.5,410.0,3.15,22.5,700.5,754.55,563.41
2016,5,18,11,0,343.0,405.0,3.1,23.0,722.0,764.3,568.8
2016,5,18,11,15,255.5,447.0,3.05,23.0,686.0,712.58,529.21
2016,5,18,11,30,168.0,489.0,3.0,23.0,650.0,652.11,483.8
2016,5,18,11,45,90.5,373.0,2.95,23.5,460.0,455.47,341.96
2016,5,18,12,0,13.0,257.0,2.9,24.0,270.0,254.22,191.14
2016,5,18,12,15,50.5,371.5,2.85,24.0,422.0,400.59,301.22
2016,5,18,12,30,88.0,486.0,2.8,24.0,574.0,538.12,399.82
2016,5,18,12,45,109.5,491.5,2.8,24.5,600.0,554.94,410.73
2016,5,18,13,0,131.0,497.0,2.8,25.0,626.0,569.83,420.82
2016,5,18,13,15,152.0,492.0,2.8,25.0,639.0,571.85,422.74
2016,5,18,13,30,173.0,487.0,2.8,25.0,652.0,572.21,423.5
2016,5,18,13,45,139.5,470.5,2.85,25.0,602.0,521.27,387.02
2016,5,18,14,0,106.0,454.0,2.9,25.0,552.0,477.6,355.61
2016,5,18,14,15,144.0,443.5,2.95,25.0,572.0,479.08,357.78
2016,5,18,14,30,182.0,433.0,3.0,25.0,592.0,481.43,360.02
2016,5,18,14,45,107.5,379.5,3.1,25.0,472.5,384.26,288.8
2016,5,18,15,0,33.0,326.0,3.2,25.0,353.0,301.07,227.18
2016,5,18,15,15,45.5,324.5,3.3,24.5,360.0,300.68,227.86
2016,5,18,15,30,58.0,323.0,3.4,24.0,367.0,298.55,226.82
2016,5,18,15,45,31.0,252.5,3.5,24.0,276.0,228.33,173.88
2016,5,18,16,0,4.0,182.0,3.6,24.0,185.0,165.95,126.53
2016,5,18,16,15,2.0,163.5,3.65,23.5,165.0,148.62,113.66
2016,5,18,16,30,0.0,145.0,3.7,23.0,145.0,131.6,100.82
2016,5,18,16,45,0.0,129.5,3.75,22.5,129.5,117.65,90.22
2016,5,18,17,0,0.0,114.0,3.8,22.0,114.0,103.77,79.51
2016,5,18,17,15,0.0,99.0,3.8,21.5,99.0,90.36,69.02
2016,5,18,17,30,0.0,84.0,3.8,21.0,84.0,77.15,61.43
2016,5,18,17,45,0.0,69.5,3.8,21.0,69.5,64.28,50.43
2016,5,18,18,0,0.0,55.0,3.8,21.0,55.0,51.13,39.01
2016,5,18,18,15,0.0,41.5,3.65,20.5,41.5,38.55,27.96
2016,5,18,18,30,0.0,28.0,3.5,20.0,28.0,25.98,16.79
2016,5,18,18,45,0.0,17.0,3.35,19.5,17.0,15.76,7.53
2016,5,18,19,0,0.0,6.0,3.2,19.0,6.0,5.55,0.0
2016,5,18,19,15,0.0,3.0,3.15,18.5,3.0,2.86,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,16.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,16.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.5,2.85,16.0,9.5,8.79,1.59
2016,5,19,6,30,0.0,15.0,3.1,16.0,15.0,13.89,6.07
2016,5,19,6,45,0.0,21.5,3.35,16.5,21.5,19.93,11.29
2016,5,19,7,0,0.0,28.0,3.6,17.0,28.0,25.97,16.45
2016,5,19,7,15,0.0,26.0,3.4,17.0,26.0,24.12,14.86
2016,5,19,7,30,0.0,24.0,3.2,17.0,24.0,22.27,13.25
2016,5,19,7,45,0.0,24.5,3.0,17.0,24.5,22.74,13.59
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,23.22,13.93
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,24.62,15.04
2016,5,19,8,30,0.0,28.0,2.9,17.0,28.0,26.03,16.14
2016,5,19,8,45,0.0,33.5,3.0,17.5,33.5,31.16,20.29
2016,5,19,9,0,0.0,39.0,3.1,18.0,39.0,36.3,24.41
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,52.65,37.75
2016,5,19,9,30,0.0,74.0,3.0,18.0,74.0,69.03,51.0
2016,5,19,9,45,0.0,103.5,2.95,18.0,103.5,96.88,73.42
2016,5,19,10,0,0.0,133.0,2.9,18.0,133.0,125.16,95.93
2016,5,19,10,15,3.0,155.0,2.5,18.0,158.0,149.26,115.0
2016,5,19,10,30,6.0,177.0,2.1,18.0,183.0,173.36,133.84
2016,5,19,10,45,3.5,157.5,1.7,18.5,161.0,151.98,116.33
2016,5,19,11,0,1.0,138.0,1.3,19.0,139.0,130.8,99.16
2016,5,19,11,15,5.0,168.5,1.25,19.0,174.0,163.7,125.03
2016,5,19,11,30,9.0,199.0,1.2,19.0,209.0,196.42,150.3
2016,5,19,11,45,216.0,313.5,1.2,19.5,525.5,523.81,399.15
2016,5,19,12,0,423.0,428.0,1.2,20.0,842.0,826.21,604.56
2016,5,19,12,15,423.5,430.5,1.2,20.5,846.5,812.27,590.38
2016,5,19,12,30,424.0,433.0,1.2,21.0,851.0,796.73,578.96
2016,5,19,12,45,378.0,449.5,1.2,21.5,821.0,752.2,547.24
2016,5,19,13,0,332.0,466.0,1.2,22.0,791.0,710.07,517.25
2016,5,19,13,15,562.5,325.5,1.2,22.0,866.5,752.63,552.49
2016,5,19,13,30,793.0,185.0,1.2,22.0,942.0,777.58,574.07
2016,5,19,13,45,793.5,179.5,1.2,22.5,923.5,739.3,546.4
2016,5,19,14,0,794.0,174.0,1.2,23.0,905.0,699.27,517.79
2016,5,19,14,15,533.0,297.0,1.2,23.0,781.0,598.57,443.56
2016,5,19,14,30,272.0,420.0,1.2,23.0,657.0,519.05,384.0
2016,5,19,14,45,150.0,368.0,1.2,23.5,498.0,398.64,297.17
2016,5,19,15,0,28.0,316.0,1.2,24.0,339.0,290.54,217.75
2016,5,19,15,15,97.0,334.5,1.3,24.0,407.5,331.86,249.12
2016,5,19,15,30,166.0,353.0,1.4,24.0,476.0,356.97,266.73
2016,5,19,15,45,97.0,303.0,1.5,24.0,374.0,290.0,217.77
2016,5,19,16,0,28.0,253.0,1.6,24.0,272.0,223.44,169.39
2016,5,19,16,15,16.0,212.5,1.75,23.5,223.0,192.52,146.92
2016,5,19,16,30,4.0,172.0,1.9,23.0,174.0,154.79,118.67
2016,5,19,16,45,2.0,137.0,2.05,23.0,138.0,124.18,94.97
2016,5,19,17,0,0.0,102.0,2.2,23.0,102.0,93.71,70.96
2016,5,19,17,15,0.0,89.0,2.2,22.5,89.0,82.04,61.91
2016,5,19,17,30,0.0,76.0,2.2,22.0,76.0,70.44,55.39
2016,5,19,17,45,0.0,63.0,2.2,22.0,63.0,58.59,45.31
2016,5,19,18,0,0.0,50.0,2.2,22.0,50.0,46.47,34.81
2016,5,19,18,15,0.0,38.0,2.05,21.5,38.0,35.28,25.04
2016,5,19,18,30,0.0,26.0,1.9,21.0,26.0,24.12,15.14
2016,5,19,18,45,0.0,16.0,1.8,20.5,16.0,14.83,6.75
2016,5,19,19,0,0.0,6.0,1.7,20.0,6.0,5.55,0.0
2016,5,19,19,15,0.0,3.0,1.7,19.5,3.0,2.86,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,15.5,18.0,39.72,0.0
2016,5,20,6,0,129.0,27.0,0.9,16.0,36.0,116.86,74.61
2016,5,20,6,15,226.0,43.0,0.9,16.5,77.0,193.78,152.16
2016,5,20,6,30,323.0,59.0,0.9,17.0,118.0,277.25,223.67
2016,5,20,6,45,161.5,75.0,0.9,17.5,104.5,199.25,161.69
2016,5,20,7,0,0.0,91.0,0.9,18.0,91.0,90.38,70.04
2016,5,20,7,15,14.5,117.5,0.9,18.5,123.5,127.9,101.41
2016,5,20,7,30,29.0,144.0,0.9,19.0,156.0,176.03,140.27
2016,5,20,7,45,45.0,172.0,0.9,19.5,193.0,219.51,174.43
2016,5,20,8,0,61.0,200.0,0.9,20.0,230.0,263.63,208.23
2016,5,20,8,15,115.5,230.0,0.95,20.5,295.0,356.62,279.59
2016,5,20,8,30,170.0,260.0,1.0,21.0,360.0,439.44,340.7
2016,5,20,8,45,247.0,273.5,1.05,21.5,432.5,539.67,413.07
2016,5,20,9,0,324.0,287.0,1.1,22.0,505.0,628.95,475.28
2016,5,20,9,15,550.5,213.5,1.15,22.0,615.0,779.46,583.01
2016,5,20,9,30,777.0,140.0,1.2,22.0,725.0,924.67,677.33
2016,5,20,9,45,789.0,143.5,1.3,22.5,765.0,948.78,689.71
2016,5,20,10,0,801.0,147.0,1.4,23.0,805.0,970.19,701.92
2016,5,20,10,15,810.0,149.5,1.45,23.5,838.5,984.67,709.03
2016,5,20,10,30,819.0,152.0,1.5,24.0,872.0,996.13,714.4
2016,5,20,10,45,826.0,153.5,1.6,24.5,899.0,1001.42,716.75
2016,5,20,11,0,833.0,155.0,1.7,25.0,926.0,1003.53,717.25
2016,5,20,11,15,837.5,156.0,1.7,25.0,945.5,999.42,714.0
2016,5,20,11,30,842.0,157.0,1.7,25.0,965.0,983.46,703.48
2016,5,20,11,45,854.0,151.0,1.75,25.5,979.0,974.06,696.64
2016,5,20,12,0,866.0,145.0,1.8,26.0,993.0,961.55,687.83
2016,5,20,12,15,866.5,145.0,1.8,26.0,996.0,940.81,674.63
2016,5,20,12,30,867.0,145.0,1.8,26.0,999.0,917.44,659.88
2016,5,20,12,45,864.5,145.5,1.8,26.5,993.5,889.44,640.92
2016,5,20,13,0,862.0,146.0,1.8,27.0,988.0,859.25,620.58
2016,5,20,13,15,858.5,145.5,1.8,27.0,975.0,825.25,598.96
2016,5,20,13,30,855.0,145.0,1.8,27.0,962.0,789.28,575.92
2016,5,20,13,45,848.5,144.5,1.8,27.0,940.5,749.26,550.01
2016,5,20,14,0,842.0,144.0,1.8,27.0,919.0,707.76,521.38
2016,5,20,14,15,834.5,142.5,1.8,27.0,891.0,663.49,490.02
2016,5,20,14,30,827.0,141.0,1.8,27.0,863.0,615.85,455.63
2016,5,20,14,45,819.0,137.5,1.85,27.0,828.5,567.0,419.72
2016,5,20,15,0,811.0,134.0,1.9,27.0,794.0,517.69,382.35
2016,5,20,15,15,798.5,131.5,1.95,27.0,753.0,466.9,342.75
2016,5,20,15,30,786.0,129.0,2.0,27.0,712.0,416.5,302.26
2016,5,20,15,45,768.0,126.0,2.05,27.0,666.0,364.4,259.55
2016,5,20,16,0,750.0,123.0,2.1,27.0,620.0,313.7,217.15
2016,5,20,16,15,728.5,119.0,2.1,26.5,570.5,257.68,170.97
2016,5,20,16,30,707.0,115.0,2.1,26.0,521.0,208.73,130.86
2016,5,20,16,45,677.5,110.5,2.15,26.0,468.5,160.76,94.12
2016,5,20,17,0,648.0,106.0,2.2,26.0,416.0,116.2,65.3
2016,5,20,17,15,610.5,99.0,2.1,25.5,362.5,73.16,47.2
2016,5,20,17,30,573.0,92.0,2.0,25.0,309.0,61.15,46.8
2016,5,20,17,45,520.5,84.0,1.9,24.5,256.5,58.16,44.46
2016,5,20,18,0,468.0,76.0,1.8,24.0,204.0,54.95,41.79
2016,5,20,18,15,395.0,64.5,1.65,23.5,155.5,47.72,35.49
2016,5,20,18,30,322.0,53.0,1.5,23.0,107.0,40.15,28.65
2016,5,20,18,45,219.0,37.5,1.4,22.5,68.0,28.95,18.4
2016,5,20,19,0,116.0,22.0,1.3,22.0,29.0,17.26,3.68
2016,5,20,19,15,58.0,11.0,1.35,21.5,14.5,10.48,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,20.4,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,53.14,31.18
2016,5,21,6,15,99.5,49.5,2.35,20.5,65.5,119.1,91.01
2016,5,21,6,30,156.0,75.0,2.4,21.0,103.0,195.3,155.43
2016,5,21,6,45,210.0,97.5,2.45,21.5,149.5,260.58,210.12
2016,5,21,7,0,264.0,120.0,2.5,22.0,196.0,330.1,266.67
2016,5,21,7,15,141.5,130.0,2.5,22.0,172.0,251.95,202.78
2016,5,21,7,30,19.0,140.0,2.5,22.0,148.0,154.13,121.12
2016,5,21,7,45,129.5,171.0,2.55,22.5,234.0,296.21,236.66
2016,5,21,8,0,240.0,202.0,2.6,23.0,320.0,438.07,346.52
2016,5,21,8,15,230.0,229.5,2.6,23.5,353.0,453.13,355.05
2016,5,21,8,30,220.0,257.0,2.6,24.0,386.0,479.78,372.42
2016,5,21,8,45,228.5,281.0,2.65,24.5,425.0,517.41,398.15
2016,5,21,9,0,237.0,305.0,2.7,25.0,464.0,554.42,422.95
2016,5,21,9,15,153.0,321.0,2.7,25.0,426.5,493.69,375.1
2016,5,21,9,30,69.0,337.0,2.7,25.0,389.0,415.02,314.17
2016,5,21,9,45,218.0,349.0,2.7,25.5,526.0,585.78,441.16
2016,5,21,10,0,367.0,361.0,2.7,26.0,663.0,758.65,561.91
2016,5,21,10,15,242.5,397.0,2.65,26.0,600.0,671.24,495.72
2016,5,21,10,30,118.0,433.0,2.6,26.0,537.0,568.42,419.69
2016,5,21,10,45,69.0,379.0,2.6,26.5,440.0,446.82,331.79
2016,5,21,11,0,20.0,325.0,2.6,27.0,343.0,330.31,245.42
2016,5,21,11,15,52.0,396.5,2.55,27.0,445.5,441.37,326.78
2016,5,21,11,30,84.0,468.0,2.5,27.0,548.0,540.65,396.58
2016,5,21,11,45,66.0,454.5,2.5,27.0,518.0,504.79,370.15
2016,5,21,12,0,48.0,441.0,2.5,27.0,488.0,469.66,344.85
2016,5,21,12,15,40.5,424.0,2.45,27.0,464.0,441.74,324.85
2016,5,21,12,30,33.0,407.0,2.4,27.0,440.0,414.43,305.18
2016,5,21,12,45,30.5,396.5,2.4,27.5,426.5,398.23,293.08
2016,5,21,13,0,28.0,386.0,2.4,28.0,413.0,382.38,281.21
2016,5,21,13,15,91.0,436.5,2.4,28.0,524.0,474.81,348.71
2016,5,21,13,30,154.0,487.0,2.4,28.0,635.0,558.22,407.69
2016,5,21,13,45,87.0,405.0,2.45,28.0,488.0,430.11,316.47
2016,5,21,14,0,20.0,323.0,2.5,28.0,341.0,309.74,229.07
2016,5,21,14,15,30.5,348.0,2.55,28.0,375.0,331.04,245.45
2016,5,21,14,30,41.0,373.0,2.6,28.0,409.0,354.16,262.57
2016,5,21,14,45,33.0,341.0,2.65,28.0,369.5,318.21,236.47
2016,5,21,15,0,25.0,309.0,2.7,28.0,330.0,290.64,216.56
2016,5,21,15,15,157.0,322.5,2.75,28.0,440.5,343.38,255.67
2016,5,21,15,30,289.0,336.0,2.8,28.0,551.0,386.66,285.41
2016,5,21,15,45,328.5,303.0,2.85,28.0,533.0,355.68,260.45
2016,5,21,16,0,368.0,270.0,2.9,28.0,515.0,320.82,231.87
2016,5,21,16,15,337.0,262.0,2.9,27.5,472.5,283.42,203.21
2016,5,21,16,30,306.0,254.0,2.9,27.0,430.0,249.12,177.47
2016,5,21,16,45,366.5,217.5,2.95,27.0,408.0,210.23,145.24
2016,5,21,17,0,427.0,181.0,3.0,27.0,386.0,158.13,105.61
2016,5,21,17,15,388.5,166.5,2.95,26.5,335.5,127.5,92.35
2016,5,21,17,30,350.0,152.0,2.9,26.0,285.0,110.91,88.51
2016,5,21,17,45,299.5,134.0,2.85,25.5,235.0,99.47,79.26
2016,5,21,18,0,249.0,116.0,2.8,25.0,185.0,87.5,69.29
2016,5,21,18,15,194.0,93.0,2.65,24.5,139.0,71.55,55.61
2016,5,21,18,30,139.0,70.0,2.5,24.0,93.0,54.97,41.05
2016,5,21,18,45,85.0,44.0,2.45,24.0,56.5,36.97,24.91
2016,5,21,19,0,31.0,18.0,2.4,24.0,20.0,16.07,3.55
2016,5,21,19,15,15.5,9.0,2.4,23.5,10.0,8.58,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,44.5,14.5,2.05,21.5,18.0,32.41,0.0
2016,5,22,6,0,89.0,29.0,2.2,22.0,36.0,92.13,58.37
2016,5,22,6,15,176.0,47.5,2.3,22.0,75.5,164.01,126.45
2016,5,22,6,30,263.0,66.0,2.4,22.0,115.0,252.9,201.68
2016,5,22,6,45,162.5,87.5,2.55,22.5,121.0,217.25,174.16
2016,5,22,7,0,62.0,109.0,2.7,23.0,127.0,161.19,127.84
2016,5,22,7,15,31.0,107.5,2.7,23.0,116.5,135.1,106.15
2016,5,22,7,30,0.0,106.0,2.7,23.0,106.0,102.18,78.3
2016,5,22,7,45,0.0,123.0,2.75,23.5,123.0,118.79,91.32
2016,5,22,8,0,0.0,140.0,2.8,24.0,140.0,135.34,103.99
2016,5,22,8,15,22.0,188.0,2.8,24.5,201.0,203.53,157.94
2016,5,22,8,30,44.0,236.0,2.8,25.0,262.0,286.69,221.77
2016,5,22,8,45,28.5,230.0,2.8,25.5,248.0,263.71,202.32
2016,5,22,9,0,13.0,224.0,2.8,26.0,234.0,229.65,174.82
2016,5,22,9,15,15.5,243.5,2.75,26.0,255.5,251.05,190.76
2016,5,22,9,30,18.0,263.0,2.7,26.0,277.0,272.41,206.4
2016,5,22,9,45,53.0,325.0,2.7,26.5,368.5,383.76,289.24
2016,5,22,10,0,88.0,387.0,2.7,27.0,460.0,483.16,360.35
2016,5,22,10,15,50.5,320.5,2.7,27.0,362.5,372.23,278.35
2016,5,22,10,30,13.0,254.0,2.7,27.0,265.0,255.33,190.8
2016,5,22,10,45,11.5,230.5,2.75,27.0,240.5,230.37,172.19
2016,5,22,11,0,10.0,207.0,2.8,27.0,216.0,205.78,153.55
2016,5,22,11,15,10.0,205.0,2.8,27.0,214.5,203.52,151.75
2016,5,22,11,30,10.0,203.0,2.8,27.0,213.0,201.23,149.92
2016,5,22,11,45,82.0,353.0,2.85,27.5,433.5,420.43,313.22
2016,5,22,12,0,154.0,503.0,2.9,28.0,654.0,636.03,463.63
2016,5,22,12,15,147.0,504.0,2.95,28.0,649.0,621.11,451.88
2016,5,22,12,30,140.0,505.0,3.0,28.0,644.0,605.88,441.3
2016,5,22,12,45,81.0,431.0,3.1,28.0,512.0,474.4,348.6
2016,5,22,13,0,22.0,357.0,3.2,28.0,380.0,350.38,258.76
2016,5,22,13,15,115.5,421.5,3.25,28.0,533.0,480.65,355.5
2016,5,22,13,30,209.0,486.0,3.3,28.0,686.0,599.97,440.52
2016,5,22,13,45,150.5,468.0,3.35,28.0,611.0,528.01,388.48
2016,5,22,14,0,92.0,450.0,3.4,28.0,536.0,465.23,343.24
2016,5,22,14,15,388.5,337.0,3.4,28.0,679.5,540.34,402.81
2016,5,22,14,30,685.0,224.0,3.4,28.0,823.0,599.93,447.61
2016,5,22,14,45,680.5,216.0,3.45,28.0,791.0,554.87,413.45
2016,5,22,15,0,676.0,208.0,3.5,28.0,759.0,509.39,378.66
2016,5,22,15,15,601.0,230.5,3.5,28.0,702.5,456.78,337.75
2016,5,22,15,30,526.0,253.0,3.5,28.0,646.0,411.62,302.25
2016,5,22,15,45,568.0,219.5,3.55,28.0,618.5,368.85,267.08
2016,5,22,16,0,610.0,186.0,3.6,28.0,591.0,320.18,226.11
2016,5,22,16,15,586.0,178.5,3.55,27.5,543.0,273.17,187.78
2016,5,22,16,30,562.0,171.0,3.5,27.0,495.0,229.4,152.61
2016,5,22,16,45,532.5,162.0,3.45,27.0,445.0,185.26,119.07
2016,5,22,17,0,503.0,153.0,3.4,27.0,395.0,144.47,92.05
2016,5,22,17,15,463.0,142.0,3.25,26.5,343.5,105.45,73.27
2016,5,22,17,30,423.0,131.0,3.1,26.0,292.0,90.16,71.11
2016,5,22,17,45,369.5,117.5,3.0,26.0,242.0,83.06,65.28
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,79.48,62.24
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,66.44,51.07
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,52.91,39.17
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,35.95,24.01
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,19.29,5.96
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,10.48,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
