Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,14.0,2.3,21.5,19.0,38.44,0.0
2016,5,23,6,0,120.0,28.0,2.5,22.0,38.0,115.42,75.36
2016,5,23,6,15,211.5,45.0,2.6,22.0,78.5,189.09,146.47
2016,5,23,6,30,303.0,62.0,2.7,22.0,119.0,270.22,215.99
2016,5,23,6,45,151.5,59.0,2.85,22.5,87.5,170.97,137.25
2016,5,23,7,0,0.0,56.0,3.0,23.0,56.0,52.06,37.48
2016,5,23,7,15,0.0,60.0,3.05,23.5,60.0,55.79,40.51
2016,5,23,7,30,0.0,64.0,3.1,24.0,64.0,59.53,43.36
2016,5,23,7,45,0.0,82.5,3.2,24.5,82.5,76.96,57.27
2016,5,23,8,0,0.0,101.0,3.3,25.0,101.0,95.1,71.51
2016,5,23,8,15,0.0,104.5,3.35,25.0,104.5,98.21,73.71
2016,5,23,8,30,0.0,108.0,3.4,25.0,108.0,101.41,75.99
2016,5,23,8,45,0.0,115.5,3.45,25.5,115.5,108.59,81.26
2016,5,23,9,0,0.0,123.0,3.5,26.0,123.0,115.78,86.48
2016,5,23,9,15,10.0,197.0,3.55,26.0,205.0,198.39,150.86
2016,5,23,9,30,20.0,271.0,3.6,26.0,287.0,282.55,214.76
2016,5,23,9,45,22.0,284.5,3.65,26.5,303.0,297.19,224.73
2016,5,23,10,0,24.0,298.0,3.7,27.0,319.0,324.07,243.9
2016,5,23,10,15,18.5,265.5,3.75,27.0,282.0,272.85,205.13
2016,5,23,10,30,13.0,233.0,3.8,27.0,245.0,234.76,176.17
2016,5,23,10,45,12.5,240.5,3.9,27.5,252.5,241.1,180.42
2016,5,23,11,0,12.0,248.0,4.0,28.0,260.0,247.35,184.52
2016,5,23,11,15,11.0,225.0,4.05,28.0,236.0,223.68,166.61
2016,5,23,11,30,10.0,202.0,4.1,28.0,212.0,200.29,148.91
2016,5,23,11,45,9.5,198.0,4.15,28.5,208.0,195.59,145.02
2016,5,23,12,0,9.0,194.0,4.2,29.0,204.0,190.89,141.12
2016,5,23,12,15,24.0,310.5,4.25,29.0,335.0,318.02,235.97
2016,5,23,12,30,39.0,427.0,4.3,29.0,466.0,438.8,323.31
2016,5,23,12,45,58.5,451.0,4.35,29.0,509.0,473.43,348.22
2016,5,23,13,0,78.0,475.0,4.4,29.0,552.0,506.01,371.78
2016,5,23,13,15,39.0,293.5,4.4,29.0,332.0,303.38,225.1
2016,5,23,13,30,0.0,112.0,4.4,29.0,112.0,104.55,75.25
2016,5,23,13,45,29.0,267.5,4.4,29.0,294.5,266.19,198.33
2016,5,23,14,0,58.0,423.0,4.4,29.0,477.0,418.84,310.17
2016,5,23,14,15,65.5,416.5,4.35,29.0,475.5,411.98,305.01
2016,5,23,14,30,73.0,410.0,4.3,29.0,474.0,404.34,299.72
2016,5,23,14,45,185.0,394.0,4.25,29.0,547.5,439.93,326.78
2016,5,23,15,0,297.0,378.0,4.2,29.0,621.0,463.28,343.53
2016,5,23,15,15,504.0,271.0,4.15,28.5,658.0,447.6,331.62
2016,5,23,15,30,711.0,164.0,4.1,28.0,695.0,413.79,303.32
2016,5,23,15,45,376.5,218.0,4.05,28.0,497.5,301.63,220.78
2016,5,23,16,0,42.0,272.0,4.0,28.0,300.0,242.48,181.96
2016,5,23,16,15,325.5,210.5,3.95,28.0,400.5,244.22,174.36
2016,5,23,16,30,609.0,149.0,3.9,28.0,501.0,220.77,143.76
2016,5,23,16,45,574.5,144.0,3.9,28.0,450.5,177.16,110.59
2016,5,23,17,0,540.0,139.0,3.9,28.0,400.0,138.31,85.33
2016,5,23,17,15,504.0,128.5,3.8,27.5,348.5,97.88,65.83
2016,5,23,17,30,468.0,118.0,3.7,27.0,297.0,80.93,63.07
2016,5,23,17,45,415.0,106.5,3.65,26.5,246.5,75.0,58.35
2016,5,23,18,0,362.0,95.0,3.6,26.0,196.0,68.7,53.12
2016,5,23,18,15,294.0,79.5,3.6,25.5,150.0,58.88,44.68
2016,5,23,18,30,226.0,64.0,3.6,25.0,104.0,50.82,37.44
2016,5,23,18,45,144.5,44.5,3.6,25.0,66.5,36.0,24.1
2016,5,23,19,0,63.0,25.0,3.6,25.0,29.0,20.71,7.38
2016,5,23,19,15,31.5,12.5,3.7,24.5,14.5,11.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,15.0,2.6,22.0,18.0,30.21,0.0
2016,5,24,6,0,76.0,30.0,2.7,22.0,36.0,88.12,56.98
2016,5,24,6,15,159.0,50.5,2.9,22.0,76.0,159.83,123.36
2016,5,24,6,30,242.0,71.0,3.1,22.0,116.0,237.59,189.88
2016,5,24,6,45,302.5,81.0,3.3,22.5,156.5,305.86,247.21
2016,5,24,7,0,363.0,91.0,3.5,23.0,197.0,369.46,299.41
2016,5,24,7,15,353.5,114.5,3.65,23.5,235.5,405.43,327.05
2016,5,24,7,30,344.0,138.0,3.8,24.0,274.0,425.77,341.84
2016,5,24,7,45,274.5,173.0,4.0,24.5,291.5,424.67,337.88
2016,5,24,8,0,205.0,208.0,4.2,25.0,309.0,403.49,318.39
2016,5,24,8,15,330.5,207.0,4.25,25.0,392.0,525.32,412.72
2016,5,24,8,30,456.0,206.0,4.3,25.0,475.0,656.2,510.11
2016,5,24,8,45,420.0,239.0,4.4,25.5,503.0,670.72,516.37
2016,5,24,9,0,384.0,272.0,4.5,26.0,531.0,667.77,510.97
2016,5,24,9,15,217.0,297.5,4.55,26.5,446.0,527.97,403.39
2016,5,24,9,30,50.0,323.0,4.6,27.0,361.0,380.99,288.28
2016,5,24,9,45,88.5,361.5,4.65,27.5,433.0,458.5,345.8
2016,5,24,10,0,127.0,400.0,4.7,28.0,505.0,549.63,410.98
2016,5,24,10,15,151.5,419.5,4.65,28.0,549.5,591.67,440.37
2016,5,24,10,30,176.0,439.0,4.6,28.0,594.0,632.98,469.1
2016,5,24,10,45,189.5,440.0,4.6,28.5,612.0,642.87,474.75
2016,5,24,11,0,203.0,441.0,4.6,29.0,630.0,652.06,480.05
2016,5,24,11,15,111.0,383.0,4.6,29.0,487.0,496.06,367.4
2016,5,24,11,30,19.0,325.0,4.6,29.0,344.0,327.05,242.19
2016,5,24,11,45,35.5,386.5,4.65,29.5,422.0,408.54,301.68
2016,5,24,12,0,52.0,448.0,4.7,30.0,500.0,480.4,352.45
2016,5,24,12,15,95.5,477.0,4.7,30.0,571.5,543.58,398.05
2016,5,24,12,30,139.0,506.0,4.7,30.0,643.0,606.18,442.54
2016,5,24,12,45,137.5,503.0,4.7,30.0,638.5,591.99,432.3
2016,5,24,13,0,136.0,500.0,4.7,30.0,634.0,577.63,422.27
2016,5,24,13,15,93.0,466.5,4.65,30.0,558.0,503.73,369.28
2016,5,24,13,30,50.0,433.0,4.6,30.0,482.0,433.37,318.38
2016,5,24,13,45,53.0,427.0,4.55,30.0,477.5,424.74,312.56
2016,5,24,14,0,56.0,421.0,4.5,30.0,473.0,415.86,306.35
2016,5,24,14,15,103.5,428.0,4.45,29.5,520.5,446.44,329.98
2016,5,24,14,30,151.0,435.0,4.4,29.0,568.0,466.17,345.35
2016,5,24,14,45,258.5,396.5,4.35,29.0,613.0,476.56,353.74
2016,5,24,15,0,366.0,358.0,4.3,29.0,658.0,482.97,358.06
2016,5,24,15,15,427.0,312.5,4.15,29.0,645.0,446.16,329.88
2016,5,24,15,30,488.0,267.0,4.0,29.0,632.0,408.92,300.14
2016,5,24,15,45,344.5,286.0,3.9,29.0,536.0,350.29,256.32
2016,5,24,16,0,201.0,305.0,3.8,29.0,440.0,306.63,225.28
2016,5,24,16,15,105.5,247.5,3.65,28.5,318.0,226.67,167.6
2016,5,24,16,30,10.0,190.0,3.5,28.0,196.0,170.84,128.74
2016,5,24,16,45,245.0,171.0,3.35,28.0,290.0,163.5,113.67
2016,5,24,17,0,480.0,152.0,3.2,28.0,384.0,143.96,91.67
2016,5,24,17,15,410.0,152.5,3.1,27.5,334.0,113.55,79.18
2016,5,24,17,30,340.0,153.0,3.0,27.0,284.0,111.45,88.6
2016,5,24,17,45,279.5,137.5,2.95,27.0,234.0,101.69,80.63
2016,5,24,18,0,219.0,122.0,2.9,27.0,184.0,91.45,72.05
2016,5,24,18,15,164.5,98.5,2.95,26.5,139.0,78.0,60.62
2016,5,24,18,30,110.0,75.0,3.0,26.0,94.0,60.41,45.34
2016,5,24,18,45,55.0,48.0,3.05,25.5,57.5,39.96,27.35
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.42,7.03
2016,5,24,19,15,0.0,10.5,3.1,25.0,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.5,5.0,4.77,0.0
2016,5,25,6,0,0.0,10.0,3.4,24.0,10.0,9.26,0.94
2016,5,25,6,15,0.0,22.5,3.5,24.0,22.5,20.87,11.1
2016,5,25,6,30,0.0,35.0,3.6,24.0,35.0,32.5,20.96
2016,5,25,6,45,0.0,49.5,3.7,24.5,49.5,46.01,32.24
2016,5,25,7,0,0.0,64.0,3.8,25.0,64.0,59.97,43.7
2016,5,25,7,15,1.5,97.0,3.9,25.0,97.5,95.19,72.38
2016,5,25,7,30,3.0,130.0,4.0,25.0,131.0,130.67,100.8
2016,5,25,7,45,150.0,162.5,4.1,25.5,236.5,301.55,239.72
2016,5,25,8,0,297.0,195.0,4.2,26.0,342.0,476.11,374.95
2016,5,25,8,15,160.0,205.5,4.2,26.0,286.0,364.9,285.63
2016,5,25,8,30,23.0,216.0,4.2,26.0,230.0,232.9,179.14
2016,5,25,8,45,14.5,203.0,4.25,26.5,212.0,210.23,160.69
2016,5,25,9,0,6.0,190.0,4.3,27.0,194.0,188.17,142.58
2016,5,25,9,15,27.5,256.0,4.35,27.0,277.0,287.76,219.07
2016,5,25,9,30,49.0,322.0,4.4,27.0,360.0,378.89,287.12
2016,5,25,9,45,38.0,320.0,4.45,27.5,350.5,363.55,273.96
2016,5,25,10,0,27.0,318.0,4.5,28.0,341.0,348.26,261.24
2016,5,25,10,15,31.0,341.0,4.45,28.0,368.5,374.33,280.05
2016,5,25,10,30,35.0,364.0,4.4,28.0,396.0,399.97,298.31
2016,5,25,10,45,26.0,334.0,4.4,28.5,358.0,357.42,265.97
2016,5,25,11,0,17.0,304.0,4.4,29.0,320.0,306.8,227.83
2016,5,25,11,15,17.0,307.0,4.35,29.0,323.5,308.75,229.15
2016,5,25,11,30,17.0,310.0,4.3,29.0,327.0,310.64,230.32
2016,5,25,11,45,14.0,263.0,4.25,29.0,277.5,261.78,194.06
2016,5,25,12,0,11.0,216.0,4.2,29.0,228.0,213.61,158.11
2016,5,25,12,15,39.5,344.0,4.15,29.0,383.5,364.46,270.29
2016,5,25,12,30,68.0,472.0,4.1,29.0,539.0,507.52,372.58
2016,5,25,12,45,49.0,434.5,4.05,29.5,483.0,449.95,329.97
2016,5,25,13,0,30.0,397.0,4.0,30.0,427.0,394.37,289.3
2016,5,25,13,15,57.0,432.0,4.0,30.0,487.5,443.67,325.51
2016,5,25,13,30,84.0,467.0,4.0,30.0,548.0,489.82,358.7
2016,5,25,13,45,82.5,455.5,4.0,30.0,533.5,471.31,345.51
2016,5,25,14,0,81.0,444.0,4.0,30.0,519.0,452.97,332.66
2016,5,25,14,15,85.0,432.0,3.95,30.0,509.0,437.95,322.18
2016,5,25,14,30,89.0,420.0,3.9,30.0,499.0,422.56,311.35
2016,5,25,14,45,67.0,385.0,3.85,30.0,443.0,373.65,275.99
2016,5,25,15,0,45.0,350.0,3.8,30.0,387.0,327.38,242.43
2016,5,25,15,15,54.0,340.5,3.85,30.0,382.5,318.24,236.08
2016,5,25,15,30,63.0,331.0,3.9,30.0,378.0,308.02,228.67
2016,5,25,15,45,41.0,284.0,4.0,30.0,314.0,257.23,191.4
2016,5,25,16,0,19.0,237.0,4.1,30.0,250.0,216.65,161.7
2016,5,25,16,15,9.5,197.5,4.1,29.5,204.0,179.13,134.08
2016,5,25,16,30,0.0,158.0,4.1,29.0,158.0,142.72,106.98
2016,5,25,16,45,1.5,155.0,4.2,29.0,156.0,139.17,104.59
2016,5,25,17,0,3.0,152.0,4.3,29.0,154.0,135.09,101.74
2016,5,25,17,15,1.5,133.0,4.1,28.5,134.0,117.96,88.87
2016,5,25,17,30,0.0,114.0,3.9,28.0,114.0,101.51,80.0
2016,5,25,17,45,0.0,95.0,3.75,28.0,95.0,85.3,66.62
2016,5,25,18,0,0.0,76.0,3.6,28.0,76.0,68.93,52.86
2016,5,25,18,15,0.0,58.0,3.45,27.5,58.0,53.18,39.51
2016,5,25,18,30,0.0,40.0,3.3,27.0,40.0,37.17,25.7
2016,5,25,18,45,0.0,25.5,3.2,26.5,25.5,23.67,13.89
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,10.19,1.18
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.24,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.5,3.05,25.0,1.5,1.39,0.0
2016,5,26,6,30,0.0,3.0,3.2,25.0,3.0,2.77,0.0
2016,5,26,6,45,0.0,4.5,3.35,25.5,4.5,4.16,0.0
2016,5,26,7,0,0.0,6.0,3.5,26.0,6.0,5.56,0.0
2016,5,26,7,15,65.5,83.5,3.7,26.0,109.5,139.8,110.05
2016,5,26,7,30,131.0,161.0,3.9,26.0,213.0,284.35,225.56
2016,5,26,7,45,73.5,167.5,4.15,26.0,198.0,235.82,185.25
2016,5,26,8,0,16.0,174.0,4.4,26.0,183.0,184.92,142.91
2016,5,26,8,15,8.0,111.5,4.45,26.0,116.0,111.97,84.66
2016,5,26,8,30,0.0,49.0,4.5,26.0,49.0,45.59,31.12
2016,5,26,8,45,0.0,82.5,4.55,26.5,82.5,76.89,55.91
2016,5,26,9,0,0.0,116.0,4.6,27.0,116.0,108.94,80.85
2016,5,26,9,15,7.0,181.5,4.6,27.0,187.0,179.96,136.14
2016,5,26,9,30,14.0,247.0,4.6,27.0,258.0,252.15,191.16
2016,5,26,9,45,15.0,259.0,4.7,27.0,271.5,264.4,199.96
2016,5,26,10,0,16.0,271.0,4.8,27.0,285.0,276.61,208.84
2016,5,26,10,15,102.5,355.0,4.7,27.0,445.5,473.6,357.26
2016,5,26,10,30,189.0,439.0,4.6,27.0,606.0,646.09,481.19
2016,5,26,10,45,130.5,439.5,4.55,27.0,557.0,583.31,433.38
2016,5,26,11,0,72.0,440.0,4.5,27.0,508.0,509.45,378.38
2016,5,26,11,15,118.5,465.5,4.4,27.0,579.0,587.2,434.76
2016,5,26,11,30,165.0,491.0,4.3,27.0,650.0,651.93,480.49
2016,5,26,11,45,398.5,395.5,4.25,27.0,785.0,788.3,581.6
2016,5,26,12,0,632.0,300.0,4.2,27.0,920.0,903.18,664.69
2016,5,26,12,15,633.5,300.0,4.5,27.0,924.0,884.91,652.67
2016,5,26,12,30,635.0,300.0,4.8,27.0,928.0,864.52,640.5
2016,5,26,12,45,486.0,382.0,5.15,27.5,861.5,788.05,584.09
2016,5,26,13,0,337.0,464.0,5.5,28.0,795.0,714.58,528.96
2016,5,26,13,15,528.0,346.0,5.6,28.0,856.5,746.26,557.29
2016,5,26,13,30,719.0,228.0,5.7,28.0,918.0,763.6,574.42
2016,5,26,13,45,719.5,221.5,5.85,28.5,900.0,726.42,546.91
2016,5,26,14,0,720.0,215.0,6.0,29.0,882.0,687.79,518.15
2016,5,26,14,15,711.5,212.5,5.85,29.0,855.0,645.33,486.21
2016,5,26,14,30,703.0,210.0,5.7,29.0,828.0,602.37,453.43
2016,5,26,14,45,496.5,295.5,5.6,29.0,723.5,523.38,392.05
2016,5,26,15,0,290.0,381.0,5.5,29.0,619.0,463.51,345.49
2016,5,26,15,15,370.0,332.0,5.3,29.0,619.5,442.65,329.13
2016,5,26,15,30,450.0,283.0,5.1,29.0,620.0,407.55,300.86
2016,5,26,15,45,287.0,295.0,4.9,29.0,505.5,337.95,249.01
2016,5,26,16,0,124.0,307.0,4.7,29.0,391.0,285.8,212.13
2016,5,26,16,15,145.5,282.5,4.5,28.5,373.5,262.06,193.55
2016,5,26,16,30,167.0,258.0,4.3,28.0,356.0,236.24,173.04
2016,5,26,16,45,150.0,238.5,4.1,28.0,320.0,206.37,150.89
2016,5,26,17,0,133.0,219.0,3.9,28.0,284.0,178.39,131.09
2016,5,26,17,15,119.0,194.5,3.8,27.5,247.5,149.37,111.87
2016,5,26,17,30,105.0,170.0,3.7,27.0,211.0,127.82,102.24
2016,5,26,17,45,87.5,144.5,3.65,26.5,175.0,115.8,92.65
2016,5,26,18,0,70.0,119.0,3.6,26.0,139.0,96.89,76.96
2016,5,26,18,15,48.5,93.0,3.7,25.5,105.5,77.22,60.25
2016,5,26,18,30,27.0,67.0,3.8,25.0,72.0,57.06,42.77
2016,5,26,18,45,13.5,42.0,3.9,25.0,44.5,37.03,25.09
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,15.77,5.24
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,8.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,21.33,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,57.66,36.22
2016,5,27,6,15,95.0,53.5,4.9,23.0,70.0,122.2,93.11
2016,5,27,6,30,152.0,79.0,4.9,23.0,108.0,198.23,157.39
2016,5,27,6,45,76.0,44.5,4.9,23.5,59.0,96.81,75.67
2016,5,27,7,0,0.0,10.0,4.9,24.0,10.0,9.26,2.02
2016,5,27,7,15,0.0,13.0,5.05,24.0,13.0,12.05,4.33
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,14.84,6.61
2016,5,27,7,45,0.0,72.5,5.35,24.5,72.5,67.47,49.59
2016,5,27,8,0,0.0,129.0,5.5,25.0,129.0,123.71,94.54
2016,5,27,8,15,0.0,132.5,5.6,25.0,132.5,126.4,96.3
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,129.29,98.26
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,69.88,50.52
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,13.02,4.81
2016,5,27,9,15,1.0,85.5,5.8,26.5,86.5,80.71,58.66
2016,5,27,9,30,2.0,157.0,5.7,27.0,159.0,150.61,113.04
2016,5,27,9,45,4.0,165.0,5.6,27.5,168.5,160.2,120.0
2016,5,27,10,0,6.0,173.0,5.5,28.0,178.0,169.81,126.97
2016,5,27,10,15,3.0,152.0,5.4,28.0,154.5,146.38,108.6
2016,5,27,10,30,0.0,131.0,5.3,28.0,131.0,123.2,90.45
2016,5,27,10,45,11.0,235.0,5.25,28.5,245.5,234.26,175.16
2016,5,27,11,0,22.0,339.0,5.2,29.0,360.0,346.08,257.79
2016,5,27,11,15,16.0,274.5,5.0,29.0,290.5,276.33,205.54
2016,5,27,11,30,10.0,210.0,4.8,29.0,221.0,207.94,154.16
2016,5,27,11,45,11.0,219.0,4.65,29.5,231.0,217.02,160.64
2016,5,27,12,0,12.0,228.0,4.5,30.0,241.0,225.93,166.84
2016,5,27,12,15,11.0,212.5,4.2,30.0,224.0,209.72,154.59
2016,5,27,12,30,10.0,197.0,3.9,30.0,207.0,193.63,142.47
2016,5,27,12,45,8.0,181.0,3.6,30.0,189.5,176.31,129.39
2016,5,27,13,0,6.0,165.0,3.3,30.0,172.0,159.18,116.45
2016,5,27,13,15,8.5,192.0,2.9,30.0,201.0,185.77,136.46
2016,5,27,13,30,11.0,219.0,2.5,30.0,230.0,211.9,155.85
2016,5,27,13,45,13.0,252.0,2.2,30.0,264.5,242.56,178.4
2016,5,27,14,0,15.0,285.0,1.9,30.0,299.0,272.49,200.12
2016,5,27,14,15,79.0,361.0,1.65,30.0,431.0,374.27,274.24
2016,5,27,14,30,143.0,437.0,1.4,30.0,563.0,463.73,336.4
2016,5,27,14,45,213.5,410.0,1.2,30.0,589.5,469.86,339.9
2016,5,27,15,0,284.0,383.0,1.0,30.0,616.0,462.49,333.77
2016,5,27,15,15,495.0,277.5,0.9,30.0,659.0,451.64,324.97
2016,5,27,15,30,706.0,172.0,0.8,30.0,702.0,422.39,300.35
2016,5,27,15,45,534.0,223.5,0.7,30.0,610.0,364.45,257.32
2016,5,27,16,0,362.0,275.0,0.6,30.0,518.0,326.8,230.8
2016,5,27,16,15,382.5,246.5,0.65,29.5,485.5,287.42,200.44
2016,5,27,16,30,403.0,218.0,0.7,29.0,453.0,238.92,162.82
2016,5,27,16,45,501.5,171.5,0.75,29.0,435.5,193.01,123.97
2016,5,27,17,0,600.0,125.0,0.8,29.0,418.0,135.54,79.16
2016,5,27,17,15,561.5,117.0,0.85,28.5,365.5,94.14,59.17
2016,5,27,17,30,523.0,109.0,0.9,28.0,313.0,73.85,56.74
2016,5,27,17,45,476.5,98.5,0.95,27.5,262.0,69.08,53.04
2016,5,27,18,0,430.0,88.0,1.0,27.0,211.0,63.34,48.34
2016,5,27,18,15,358.5,75.0,0.95,26.5,162.5,55.29,41.48
2016,5,27,18,30,287.0,62.0,0.9,26.0,114.0,46.81,34.0
2016,5,27,18,45,196.0,45.0,0.9,25.5,75.0,34.65,23.14
2016,5,27,19,0,105.0,28.0,0.9,25.0,36.0,23.11,10.69
2016,5,27,19,15,52.5,14.0,0.95,24.5,18.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.5,2.75,22.5,19.5,30.24,0.0
2016,5,28,6,0,69.0,33.0,2.8,23.0,39.0,81.68,53.9
2016,5,28,6,15,153.5,54.0,2.95,23.0,79.5,162.08,124.93
2016,5,28,6,30,238.0,75.0,3.1,23.0,120.0,240.98,191.93
2016,5,28,6,45,119.0,65.0,3.3,23.5,87.5,159.03,126.69
2016,5,28,7,0,0.0,55.0,3.5,24.0,55.0,51.13,36.56
2016,5,28,7,15,0.0,73.5,3.65,24.5,73.5,68.9,51.05
2016,5,28,7,30,0.0,92.0,3.8,25.0,92.0,87.23,65.67
2016,5,28,7,45,12.5,137.5,4.0,25.5,144.0,143.99,111.25
2016,5,28,8,0,25.0,183.0,4.2,26.0,196.0,202.14,156.85
2016,5,28,8,15,12.5,158.0,4.25,26.0,164.5,163.4,125.42
2016,5,28,8,30,0.0,133.0,4.3,26.0,133.0,126.26,95.31
2016,5,28,8,45,3.0,163.5,4.35,26.5,166.0,159.16,120.73
2016,5,28,9,0,6.0,194.0,4.4,27.0,199.0,192.21,145.79
2016,5,28,9,15,5.0,182.0,4.35,27.5,186.0,178.55,134.5
2016,5,28,9,30,4.0,170.0,4.3,28.0,173.0,165.32,123.72
2016,5,28,9,45,12.5,234.0,4.3,28.5,244.5,236.79,177.88
2016,5,28,10,0,21.0,298.0,4.3,29.0,316.0,308.78,231.02
2016,5,28,10,15,134.0,364.0,4.2,29.0,482.5,514.74,384.15
2016,5,28,10,30,247.0,430.0,4.1,29.0,649.0,707.09,519.82
2016,5,28,10,45,521.0,304.0,4.1,29.5,783.0,856.69,627.71
2016,5,28,11,0,795.0,178.0,4.1,30.0,917.0,991.65,717.71
2016,5,28,11,15,799.0,179.0,4.05,30.0,935.5,987.27,712.93
2016,5,28,11,30,803.0,180.0,4.0,30.0,954.0,979.82,707.31
2016,5,28,11,45,564.5,325.5,3.95,30.0,873.0,881.36,638.46
2016,5,28,12,0,326.0,471.0,3.9,30.0,792.0,774.23,559.18
2016,5,28,12,15,323.0,475.0,3.85,30.0,793.5,761.28,550.55
2016,5,28,12,30,320.0,479.0,3.8,30.0,795.0,747.17,540.6
2016,5,28,12,45,570.0,324.5,3.8,30.5,885.0,810.05,589.47
2016,5,28,13,0,820.0,170.0,3.8,31.0,975.0,854.16,621.49
2016,5,28,13,15,816.5,169.5,3.8,31.0,962.0,820.64,599.04
2016,5,28,13,30,813.0,169.0,3.8,31.0,949.0,785.31,575.78
2016,5,28,13,45,545.5,310.0,3.8,31.0,828.5,678.67,497.34
2016,5,28,14,0,278.0,451.0,3.8,31.0,708.0,587.64,428.4
2016,5,28,14,15,532.0,306.5,3.8,30.5,781.0,611.54,451.1
2016,5,28,14,30,786.0,162.0,3.8,30.0,854.0,616.47,458.15
2016,5,28,14,45,561.5,265.0,3.8,30.0,749.5,534.16,395.36
2016,5,28,15,0,337.0,368.0,3.8,30.0,645.0,478.25,352.3
2016,5,28,15,15,527.5,265.0,3.75,30.0,673.5,457.41,336.43
2016,5,28,15,30,718.0,162.0,3.7,30.0,702.0,420.25,305.67
2016,5,28,15,45,700.0,158.0,3.65,30.0,657.5,370.49,265.01
2016,5,28,16,0,682.0,154.0,3.6,30.0,613.0,322.21,224.93
2016,5,28,16,15,659.5,149.0,3.5,29.5,564.5,273.71,185.05
2016,5,28,16,30,637.0,144.0,3.4,29.0,516.0,227.58,147.52
2016,5,28,16,45,608.5,137.0,3.3,28.5,465.5,181.55,112.15
2016,5,28,17,0,580.0,130.0,3.2,28.0,415.0,138.88,83.19
2016,5,28,17,15,542.0,122.0,3.1,27.5,363.0,98.59,63.02
2016,5,28,17,30,504.0,114.0,3.0,27.0,311.0,77.85,60.43
2016,5,28,17,45,459.0,102.5,2.95,27.0,260.5,71.86,55.54
2016,5,28,18,0,414.0,91.0,2.9,27.0,210.0,65.47,50.18
2016,5,28,18,15,343.5,78.0,2.9,26.5,162.5,57.5,43.37
2016,5,28,18,30,273.0,65.0,2.9,26.0,115.0,49.1,35.94
2016,5,28,18,45,183.5,47.0,2.9,25.5,75.5,36.2,24.44
2016,5,28,19,0,94.0,29.0,2.9,25.0,36.0,23.88,11.53
2016,5,28,19,15,47.0,14.5,2.9,25.0,18.0,13.82,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.05,22.0,9.5,9.05,0.0
2016,5,29,6,0,0.0,19.0,2.2,22.0,19.0,17.63,7.33
2016,5,29,6,15,0.0,38.0,2.25,22.0,38.0,36.76,24.12
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,56.48,40.88
2016,5,29,6,45,4.5,79.0,2.4,22.5,80.5,82.04,62.27
2016,5,29,7,0,9.0,101.0,2.5,23.0,104.0,107.52,83.22
2016,5,29,7,15,6.5,116.0,2.55,23.0,118.5,119.99,93.19
2016,5,29,7,30,4.0,131.0,2.6,23.0,133.0,132.38,102.85
2016,5,29,7,45,179.0,158.0,2.7,23.5,247.5,318.6,254.9
2016,5,29,8,0,354.0,185.0,2.8,24.0,362.0,510.55,402.79
2016,5,29,8,15,195.0,208.0,2.85,24.0,307.5,397.54,312.02
2016,5,29,8,30,36.0,231.0,2.9,24.0,253.0,273.54,211.68
2016,5,29,8,45,368.0,189.5,2.95,24.5,438.0,567.77,441.93
2016,5,29,9,0,700.0,148.0,3.0,25.0,623.0,843.31,637.57
2016,5,29,9,15,423.5,254.0,3.0,25.0,547.5,704.56,532.86
2016,5,29,9,30,147.0,360.0,3.0,25.0,472.0,530.29,399.85
2016,5,29,9,45,80.5,310.5,3.0,25.5,372.5,395.01,299.23
2016,5,29,10,0,14.0,261.0,3.0,26.0,273.0,264.6,199.28
2016,5,29,10,15,47.5,340.0,3.0,26.5,382.0,389.77,292.67
2016,5,29,10,30,81.0,419.0,3.0,27.0,491.0,504.08,374.14
2016,5,29,10,45,43.0,290.0,3.05,27.5,328.0,329.57,246.07
2016,5,29,11,0,5.0,161.0,3.1,28.0,165.0,156.74,115.6
2016,5,29,11,15,5.5,165.0,3.05,28.0,170.0,160.91,118.93
2016,5,29,11,30,6.0,169.0,3.0,28.0,175.0,165.01,121.96
2016,5,29,11,45,28.0,306.5,3.0,28.5,334.5,323.09,239.82
2016,5,29,12,0,50.0,444.0,3.0,29.0,494.0,474.89,347.68
2016,5,29,12,15,125.5,475.0,2.95,29.0,599.5,574.54,418.59
2016,5,29,12,30,201.0,506.0,2.9,29.0,705.0,662.96,480.14
2016,5,29,12,45,146.5,496.0,2.9,29.0,641.0,594.23,431.17
2016,5,29,13,0,92.0,486.0,2.9,29.0,577.0,528.54,384.58
2016,5,29,13,15,113.0,486.5,2.85,29.0,596.5,538.57,392.37
2016,5,29,13,30,134.0,487.0,2.8,29.0,616.0,544.31,396.73
2016,5,29,13,45,470.0,323.0,2.75,29.0,761.0,634.65,467.58
2016,5,29,14,0,806.0,159.0,2.7,29.0,906.0,702.75,519.56
2016,5,29,14,15,548.5,288.0,2.6,29.0,790.0,607.44,447.16
2016,5,29,14,30,291.0,417.0,2.5,29.0,674.0,532.2,389.75
2016,5,29,14,45,259.0,406.0,2.4,29.0,627.5,486.45,356.97
2016,5,29,15,0,227.0,395.0,2.3,29.0,581.0,450.43,330.69
2016,5,29,15,15,492.0,267.0,2.15,28.5,645.0,443.34,325.73
2016,5,29,15,30,757.0,139.0,2.0,28.0,709.0,423.08,307.31
2016,5,29,15,45,733.0,139.5,1.95,28.0,663.0,373.49,266.79
2016,5,29,16,0,709.0,140.0,1.9,28.0,617.0,320.44,223.32
2016,5,29,16,15,687.5,135.5,1.9,27.5,569.0,271.18,182.83
2016,5,29,16,30,666.0,131.0,1.9,27.0,521.0,224.13,144.41
2016,5,29,16,45,630.0,127.5,1.95,27.0,469.0,178.19,108.97
2016,5,29,17,0,594.0,124.0,2.0,27.0,417.0,136.38,80.69
2016,5,29,17,15,556.5,116.5,1.9,26.5,365.0,95.66,60.07
2016,5,29,17,30,519.0,109.0,1.8,26.0,313.0,74.32,57.67
2016,5,29,17,45,462.0,100.5,1.7,26.0,261.0,70.35,54.48
2016,5,29,18,0,405.0,92.0,1.6,26.0,209.0,66.13,50.94
2016,5,29,18,15,336.0,79.0,1.6,25.5,162.0,58.19,44.14
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.82,36.73
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,38.36,26.39
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,23.89,11.89
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,13.82,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,22.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,3.0,0.95,22.0,3.0,2.77,0.0
2016,5,30,6,30,0.0,5.0,1.0,22.0,5.0,4.63,0.0
2016,5,30,6,45,0.0,7.0,1.05,22.0,7.0,6.48,0.0
2016,5,30,7,0,0.0,9.0,1.1,22.0,9.0,8.34,1.33
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,12.05,4.44
2016,5,30,7,30,0.0,17.0,0.8,22.0,17.0,15.77,7.52
2016,5,30,7,45,0.0,48.0,0.7,22.5,48.0,44.61,31.29
2016,5,30,8,0,0.0,79.0,0.6,23.0,79.0,73.56,54.6
2016,5,30,8,15,0.0,56.0,0.5,23.0,56.0,52.1,36.98
2016,5,30,8,30,0.0,33.0,0.4,23.0,33.0,30.69,19.48
2016,5,30,8,45,147.5,164.0,0.35,23.5,264.5,322.57,251.17
2016,5,30,9,0,295.0,295.0,0.3,24.0,496.0,611.32,453.21
2016,5,30,9,15,388.0,284.0,0.6,24.0,567.0,689.9,507.35
2016,5,30,9,30,481.0,273.0,0.9,24.0,638.0,785.57,574.43
2016,5,30,9,45,416.5,319.5,1.2,24.5,647.5,775.43,565.72
2016,5,30,10,0,352.0,366.0,1.5,25.0,657.0,749.79,547.61
2016,5,30,10,15,505.0,304.0,1.75,25.0,740.5,847.56,618.58
2016,5,30,10,30,658.0,242.0,2.0,25.0,824.0,937.6,682.04
2016,5,30,10,45,687.0,231.0,2.25,25.5,855.5,951.28,690.32
2016,5,30,11,0,716.0,220.0,2.5,26.0,887.0,962.19,697.53
2016,5,30,11,15,722.0,222.0,2.55,26.0,906.0,960.67,696.26
2016,5,30,11,30,728.0,224.0,2.6,26.0,925.0,956.21,693.33
2016,5,30,11,45,777.5,191.5,2.7,26.0,949.0,951.67,690.9
2016,5,30,12,0,827.0,159.0,2.8,26.0,973.0,949.59,690.14
2016,5,30,12,15,828.5,159.5,2.65,26.0,977.0,930.53,676.35
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,908.83,661.05
2016,5,30,12,45,833.5,156.5,2.45,26.5,978.5,877.44,639.03
2016,5,30,13,0,837.0,153.0,2.4,27.0,976.0,850.24,619.9
2016,5,30,13,15,834.5,152.5,2.3,27.0,964.0,818.37,598.52
2016,5,30,13,30,832.0,152.0,2.2,27.0,952.0,784.54,575.82
2016,5,30,13,45,831.0,148.5,2.1,27.0,933.5,747.45,550.88
2016,5,30,14,0,830.0,145.0,2.0,27.0,915.0,708.53,523.45
2016,5,30,14,15,823.5,143.5,1.9,27.0,888.5,665.94,492.61
2016,5,30,14,30,817.0,142.0,1.8,27.0,862.0,620.11,459.0
2016,5,30,14,45,809.5,139.0,1.75,27.0,829.0,572.92,423.97
2016,5,30,15,0,802.0,136.0,1.7,27.0,796.0,525.22,387.66
2016,5,30,15,15,790.5,133.0,1.65,27.0,756.5,475.33,348.83
2016,5,30,15,30,779.0,130.0,1.6,27.0,717.0,425.73,309.19
2016,5,30,15,45,767.0,125.0,1.6,27.0,673.0,374.78,267.73
2016,5,30,16,0,755.0,120.0,1.6,27.0,629.0,324.59,225.94
2016,5,30,16,15,735.0,116.5,1.65,27.0,580.5,274.55,184.14
2016,5,30,16,30,715.0,113.0,1.7,27.0,532.0,221.1,140.19
2016,5,30,16,45,687.5,108.5,1.75,27.0,480.5,172.95,102.44
2016,5,30,17,0,660.0,104.0,1.8,27.0,429.0,127.94,71.3
2016,5,30,17,15,624.5,98.0,1.7,26.5,376.0,84.79,49.42
2016,5,30,17,30,589.0,92.0,1.6,26.0,323.0,60.15,45.69
2016,5,30,17,45,526.5,87.0,1.5,26.0,270.0,59.52,45.3
2016,5,30,18,0,464.0,82.0,1.4,26.0,217.0,58.81,44.73
2016,5,30,18,15,395.5,71.0,1.3,25.5,168.5,52.15,39.03
2016,5,30,18,30,327.0,60.0,1.2,25.0,120.0,45.15,32.8
2016,5,30,18,45,229.5,44.5,1.1,24.5,80.0,34.16,22.94
2016,5,30,19,0,132.0,29.0,1.0,24.0,40.0,22.67,11.24
2016,5,30,19,15,66.0,14.5,1.05,23.5,20.0,13.82,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,13.0,1.85,21.5,13.0,12.39,0.0
2016,5,31,6,0,0.0,26.0,1.9,22.0,26.0,25.4,13.19
2016,5,31,6,15,19.0,47.5,1.95,22.0,51.5,64.11,46.39
2016,5,31,6,30,38.0,69.0,2.0,22.0,77.0,99.71,76.75
2016,5,31,6,45,59.5,91.0,2.1,22.5,107.0,138.34,109.21
2016,5,31,7,0,81.0,113.0,2.2,23.0,137.0,178.26,142.09
2016,5,31,7,15,88.0,138.5,2.25,23.0,169.5,213.93,170.72
2016,5,31,7,30,95.0,164.0,2.3,23.0,202.0,249.51,198.64
2016,5,31,7,45,75.0,182.5,2.35,23.5,215.0,255.19,201.45
2016,5,31,8,0,55.0,201.0,2.4,24.0,228.0,259.28,202.89
2016,5,31,8,15,28.0,181.5,2.45,24.0,195.5,211.75,164.44
2016,5,31,8,30,1.0,162.0,2.5,24.0,163.0,156.62,119.81
2016,5,31,8,45,26.0,223.5,2.6,24.5,241.5,253.89,195.71
2016,5,31,9,0,51.0,285.0,2.7,25.0,320.0,344.13,263.56
2016,5,31,9,15,82.5,321.0,2.75,25.0,381.5,412.24,314.16
2016,5,31,9,30,114.0,357.0,2.8,25.0,443.0,494.92,374.25
2016,5,31,9,45,138.0,380.0,2.85,25.5,490.5,541.49,406.44
2016,5,31,10,0,162.0,403.0,2.9,26.0,538.0,587.73,438.05
2016,5,31,10,15,115.0,406.5,2.9,26.0,504.5,541.33,402.7
2016,5,31,10,30,68.0,410.0,2.9,26.0,471.0,481.53,358.14
2016,5,31,10,45,34.0,254.5,2.95,26.5,285.0,284.59,213.52
2016,5,31,11,0,0.0,99.0,3.0,27.0,99.0,92.84,66.85
2016,5,31,11,15,103.0,294.0,3.1,27.0,393.0,398.48,300.36
2016,5,31,11,30,206.0,489.0,3.2,27.0,687.0,690.7,506.48
2016,5,31,11,45,196.5,496.5,3.3,27.5,687.5,680.48,496.35
2016,5,31,12,0,187.0,504.0,3.4,28.0,688.0,669.49,487.61
2016,5,31,12,15,93.5,311.0,3.65,28.0,403.0,388.29,289.03
2016,5,31,12,30,0.0,118.0,3.9,28.0,118.0,110.57,79.93
2016,5,31,12,45,0.0,115.5,4.2,28.0,115.5,108.12,78.34
2016,5,31,13,0,0.0,113.0,4.5,28.0,113.0,105.68,76.5
2016,5,31,13,15,0.0,93.5,4.55,28.0,93.5,87.42,62.46
2016,5,31,13,30,0.0,74.0,4.6,28.0,74.0,69.21,48.41
2016,5,31,13,45,0.0,76.5,4.65,28.0,76.5,71.53,50.26
2016,5,31,14,0,0.0,79.0,4.7,28.0,79.0,73.84,52.11
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,55.62,38.06
2016,5,31,14,30,0.0,40.0,4.1,27.0,40.0,37.35,23.85
2016,5,31,14,45,0.0,37.5,3.8,26.5,37.5,35.0,22.1
2016,5,31,15,0,0.0,35.0,3.5,26.0,35.0,32.64,20.34
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,32.63,20.43
2016,5,31,15,30,0.0,35.0,3.3,25.0,35.0,32.61,20.52
2016,5,31,15,45,0.0,54.0,3.25,25.0,54.0,50.32,34.76
2016,5,31,16,0,0.0,73.0,3.2,25.0,73.0,68.04,49.02
2016,5,31,16,15,0.0,48.5,3.1,24.5,48.5,45.14,30.88
2016,5,31,16,30,0.0,24.0,3.0,24.0,24.0,22.31,12.54
2016,5,31,16,45,0.0,78.5,2.95,24.0,78.5,73.1,53.86
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,119.88,91.68
2016,5,31,17,15,0.0,116.5,2.85,24.0,116.5,105.13,80.1
2016,5,31,17,30,0.0,100.0,2.8,24.0,100.0,90.61,72.0
2016,5,31,17,45,0.0,82.5,2.8,24.0,82.5,75.42,59.27
2016,5,31,18,0,0.0,65.0,2.8,24.0,65.0,60.06,46.18
2016,5,31,18,15,0.0,50.0,2.7,23.5,50.0,46.48,34.5
2016,5,31,18,30,0.0,35.0,2.6,23.0,35.0,32.5,22.28
2016,5,31,18,45,0.0,22.5,2.55,23.0,22.5,20.87,11.95
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,9.26,1.35
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.77,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,5,45,43.5,16.5,1.0,21.5,20.5,34.07,0.0
2016,6,1,6,0,87.0,33.0,1.1,22.0,41.0,97.93,66.95
2016,6,1,6,15,168.0,52.5,1.05,22.0,80.5,166.67,128.82
2016,6,1,6,30,249.0,72.0,1.0,22.0,120.0,242.45,192.58
2016,6,1,6,45,320.5,86.0,0.95,22.5,168.0,323.32,258.02
2016,6,1,7,0,392.0,100.0,0.9,23.0,216.0,400.06,317.88
2016,6,1,7,15,444.5,106.0,0.8,23.0,263.5,459.01,362.35
2016,6,1,7,30,497.0,112.0,0.7,23.0,311.0,521.42,407.56
2016,6,1,7,45,536.0,124.0,0.65,23.0,366.5,589.6,454.88
2016,6,1,8,0,575.0,136.0,0.6,23.0,422.0,653.55,497.55
2016,6,1,8,15,603.5,142.5,0.6,23.0,472.5,703.19,529.35
2016,6,1,8,30,632.0,149.0,0.6,23.0,523.0,752.54,560.22
2016,6,1,8,45,653.5,154.5,0.6,23.5,571.0,793.8,584.03
2016,6,1,9,0,675.0,160.0,0.6,24.0,619.0,833.83,606.66
2016,6,1,9,15,692.0,164.5,0.65,24.0,663.0,866.93,626.62
2016,6,1,9,30,709.0,169.0,0.7,24.0,707.0,898.1,645.37
2016,6,1,9,45,722.0,173.0,0.8,24.5,745.5,922.65,659.6
2016,6,1,10,0,735.0,177.0,0.9,25.0,784.0,944.75,672.38
2016,6,1,10,15,745.0,179.5,0.9,25.0,817.0,953.69,676.5
2016,6,1,10,30,755.0,182.0,0.9,25.0,850.0,965.96,682.97
2016,6,1,10,45,763.5,183.5,0.95,25.5,876.5,972.79,685.76
2016,6,1,11,0,772.0,185.0,1.0,26.0,903.0,976.65,686.88
2016,6,1,11,15,577.0,306.5,1.0,26.0,849.5,900.98,636.6
2016,6,1,11,30,382.0,428.0,1.0,26.0,796.0,810.88,573.8
2016,6,1,11,45,326.0,458.5,1.0,26.0,775.5,775.35,549.89
2016,6,1,12,0,270.0,489.0,1.0,26.0,755.0,739.19,524.8
2016,6,1,12,15,347.5,463.5,1.0,26.0,806.5,774.1,549.76
2016,6,1,12,30,425.0,438.0,1.0,26.0,858.0,806.24,571.78
2016,6,1,12,45,334.5,466.5,1.0,26.0,797.0,733.51,522.09
2016,6,1,13,0,244.0,495.0,1.0,26.0,736.0,666.09,476.18
2016,6,1,13,15,341.0,455.0,1.05,26.0,786.5,693.98,498.26
2016,6,1,13,30,438.0,415.0,1.1,26.0,837.0,713.77,513.64
2016,6,1,13,45,372.0,429.5,1.15,26.5,782.5,657.56,474.07
2016,6,1,14,0,306.0,444.0,1.2,27.0,728.0,602.8,435.81
2016,6,1,14,15,536.5,307.5,1.3,27.0,788.0,617.76,451.45
2016,6,1,14,30,767.0,171.0,1.4,27.0,848.0,615.99,453.41
2016,6,1,14,45,572.5,262.5,1.55,27.0,757.0,541.07,398.31
2016,6,1,15,0,378.0,354.0,1.7,27.0,666.0,490.34,360.48
2016,6,1,15,15,211.0,335.5,1.75,27.0,508.5,381.97,282.47
2016,6,1,15,30,44.0,317.0,1.8,27.0,351.0,290.51,216.53
2016,6,1,15,45,55.0,305.5,1.9,27.0,345.0,279.81,209.1
2016,6,1,16,0,66.0,294.0,2.0,27.0,339.0,267.8,200.13
2016,6,1,16,15,214.5,262.0,1.95,26.5,391.5,267.23,195.62
2016,6,1,16,30,363.0,230.0,1.9,26.0,444.0,250.46,176.8
2016,6,1,16,45,408.0,196.0,1.85,26.0,415.5,201.9,136.98
2016,6,1,17,0,453.0,162.0,1.8,26.0,387.0,156.03,101.39
2016,6,1,17,15,431.5,145.5,1.7,25.5,339.5,116.02,78.06
2016,6,1,17,30,410.0,129.0,1.6,25.0,292.0,87.81,69.25
2016,6,1,17,45,368.0,115.0,1.55,25.0,244.5,80.38,63.19
2016,6,1,18,0,326.0,101.0,1.5,25.0,197.0,72.46,56.53
2016,6,1,18,15,273.5,84.5,1.4,24.5,153.5,65.78,50.82
2016,6,1,18,30,221.0,68.0,1.3,24.0,110.0,53.78,40.3
2016,6,1,18,45,149.5,49.0,1.2,24.0,73.5,39.47,27.49
2016,6,1,19,0,78.0,30.0,1.1,24.0,37.0,24.69,13.16
2016,6,1,19,15,39.0,15.0,1.15,23.5,18.5,14.3,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
