Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.5,2.0,1.91,0.0
2016,6,2,6,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,6,2,6,15,0.0,8.0,1.3,22.0,8.0,7.4,0.37
2016,6,2,6,30,0.0,12.0,1.6,22.0,12.0,11.11,3.56
2016,6,2,6,45,0.0,17.0,1.95,22.0,17.0,15.75,7.5
2016,6,2,7,0,0.0,22.0,2.3,22.0,22.0,20.4,11.41
2016,6,2,7,15,0.0,49.5,2.4,22.0,49.5,45.99,32.67
2016,6,2,7,30,0.0,77.0,2.5,22.0,77.0,71.81,53.83
2016,6,2,7,45,16.5,133.5,2.6,22.0,142.0,142.72,111.8
2016,6,2,8,0,33.0,190.0,2.7,22.0,207.0,228.01,179.66
2016,6,2,8,15,28.0,204.0,2.75,22.0,219.5,237.66,186.2
2016,6,2,8,30,23.0,218.0,2.8,22.0,232.0,234.9,183.22
2016,6,2,8,45,34.0,249.0,2.85,22.5,271.5,289.9,225.16
2016,6,2,9,0,45.0,280.0,2.9,23.0,311.0,332.84,256.94
2016,6,2,9,15,28.0,254.0,2.9,23.0,273.5,285.95,219.97
2016,6,2,9,30,11.0,228.0,2.9,23.0,236.0,229.95,176.08
2016,6,2,9,45,42.0,304.0,2.95,23.0,338.5,350.14,268.19
2016,6,2,10,0,73.0,380.0,3.0,23.0,441.0,460.62,349.77
2016,6,2,10,15,49.0,358.5,3.0,23.5,400.5,410.88,310.83
2016,6,2,10,30,25.0,337.0,3.0,24.0,360.0,361.82,272.96
2016,6,2,10,45,27.5,354.5,3.05,24.5,380.0,380.08,285.78
2016,6,2,11,0,30.0,372.0,3.1,25.0,400.0,397.92,297.97
2016,6,2,11,15,50.5,416.0,2.95,25.0,464.5,459.95,342.91
2016,6,2,11,30,71.0,460.0,2.8,25.0,529.0,520.49,385.7
2016,6,2,11,45,457.5,304.5,2.65,25.0,754.0,758.42,563.14
2016,6,2,12,0,844.0,149.0,2.5,25.0,979.0,949.83,692.26
2016,6,2,12,15,845.5,149.0,2.3,25.0,983.5,930.9,676.13
2016,6,2,12,30,847.0,149.0,2.1,25.0,988.0,909.42,660.38
2016,6,2,12,45,553.5,320.0,1.9,25.0,868.0,793.48,578.46
2016,6,2,13,0,260.0,491.0,1.7,25.0,748.0,675.56,490.05
2016,6,2,13,15,340.5,453.0,1.6,25.0,784.0,692.13,503.64
2016,6,2,13,30,421.0,415.0,1.5,25.0,820.0,700.94,510.5
2016,6,2,13,45,371.0,427.0,1.45,25.5,779.0,655.08,476.83
2016,6,2,14,0,321.0,439.0,1.4,26.0,738.0,609.49,443.79
2016,6,2,14,15,585.0,282.0,1.45,26.0,806.5,626.26,460.97
2016,6,2,14,30,849.0,125.0,1.5,26.0,875.0,630.54,467.04
2016,6,2,14,45,844.5,121.0,1.55,26.0,843.0,583.79,432.57
2016,6,2,15,0,840.0,117.0,1.6,26.0,811.0,536.1,396.75
2016,6,2,15,15,829.0,115.0,1.6,26.0,771.0,486.23,357.99
2016,6,2,15,30,818.0,113.0,1.6,26.0,731.0,436.41,318.14
2016,6,2,15,45,597.5,193.5,1.6,26.0,630.0,366.94,265.69
2016,6,2,16,0,377.0,274.0,1.6,26.0,529.0,334.47,242.76
2016,6,2,16,15,567.5,186.0,1.55,25.5,537.0,286.12,199.24
2016,6,2,16,30,758.0,98.0,1.5,25.0,545.0,226.42,143.92
2016,6,2,16,45,735.0,93.5,1.5,25.0,493.5,176.97,104.35
2016,6,2,17,0,712.0,89.0,1.5,25.0,442.0,130.15,71.02
2016,6,2,17,15,679.5,84.0,1.4,24.5,389.0,80.04,43.16
2016,6,2,17,30,647.0,79.0,1.3,24.0,336.0,50.38,37.73
2016,6,2,17,45,603.0,72.5,1.25,24.0,283.5,48.06,35.88
2016,6,2,18,0,559.0,66.0,1.2,24.0,231.0,45.54,33.75
2016,6,2,18,15,492.5,58.0,1.1,23.5,181.0,41.54,30.29
2016,6,2,18,30,426.0,50.0,1.0,23.0,131.0,37.3,26.44
2016,6,2,18,45,328.5,38.5,0.9,23.0,89.0,29.58,19.35
2016,6,2,19,0,231.0,27.0,0.8,23.0,47.0,21.38,10.86
2016,6,2,19,15,115.5,13.5,0.8,22.5,23.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.5,13.5,12.87,0.0
2016,6,3,6,0,0.0,27.0,1.5,19.0,27.0,26.67,14.51
2016,6,3,6,15,15.5,47.0,1.55,19.0,50.0,61.24,44.65
2016,6,3,6,30,31.0,67.0,1.6,19.0,73.0,92.58,71.72
2016,6,3,6,45,41.0,89.0,1.65,19.5,99.5,123.97,98.31
2016,6,3,7,0,51.0,111.0,1.7,20.0,126.0,155.6,124.49
2016,6,3,7,15,153.5,132.0,1.7,20.0,191.0,262.26,212.8
2016,6,3,7,30,256.0,153.0,1.7,20.0,256.0,379.04,305.79
2016,6,3,7,45,499.5,115.0,1.7,20.5,352.0,550.77,439.36
2016,6,3,8,0,743.0,77.0,1.7,21.0,448.0,716.85,557.53
2016,6,3,8,15,765.5,80.5,1.85,21.5,499.0,763.35,586.87
2016,6,3,8,30,788.0,84.0,2.0,22.0,550.0,808.96,616.23
2016,6,3,8,45,806.0,86.0,2.15,22.5,599.0,840.03,635.25
2016,6,3,9,0,824.0,88.0,2.3,23.0,648.0,876.8,658.12
2016,6,3,9,15,836.5,90.0,2.4,23.0,692.0,906.44,676.84
2016,6,3,9,30,849.0,92.0,2.5,23.0,736.0,933.72,694.05
2016,6,3,9,45,574.0,237.0,2.7,23.5,682.5,846.15,632.48
2016,6,3,10,0,299.0,382.0,2.9,24.0,629.0,714.65,532.79
2016,6,3,10,15,269.0,407.0,2.95,24.0,636.5,709.09,527.96
2016,6,3,10,30,239.0,432.0,3.0,24.0,644.0,689.26,512.65
2016,6,3,10,45,278.5,436.5,3.05,24.5,690.5,740.67,547.65
2016,6,3,11,0,318.0,441.0,3.1,25.0,737.0,778.43,572.59
2016,6,3,11,15,216.0,462.0,3.1,25.0,665.0,681.1,502.21
2016,6,3,11,30,114.0,483.0,3.1,25.0,593.0,594.59,438.75
2016,6,3,11,45,143.5,493.5,3.1,25.5,634.0,626.56,461.23
2016,6,3,12,0,173.0,504.0,3.1,26.0,675.0,656.61,481.46
2016,6,3,12,15,529.5,312.0,3.05,26.0,836.5,804.18,593.46
2016,6,3,12,30,886.0,120.0,3.0,26.0,998.0,919.15,672.69
2016,6,3,12,45,520.5,312.0,2.95,26.0,827.5,757.48,558.68
2016,6,3,13,0,155.0,504.0,2.9,26.0,657.0,599.03,439.17
2016,6,3,13,15,191.0,494.5,2.85,26.0,680.5,608.9,447.77
2016,6,3,13,30,227.0,485.0,2.8,26.0,704.0,616.17,453.45
2016,6,3,13,45,541.5,306.0,2.75,26.0,813.5,675.5,502.4
2016,6,3,14,0,856.0,127.0,2.7,26.0,923.0,714.81,535.03
2016,6,3,14,15,850.0,125.5,2.65,26.0,896.0,671.76,503.15
2016,6,3,14,30,844.0,124.0,2.6,26.0,869.0,627.52,470.35
2016,6,3,14,45,534.0,261.0,2.55,26.0,726.0,521.55,389.74
2016,6,3,15,0,224.0,398.0,2.5,26.0,583.0,453.08,336.86
2016,6,3,15,15,124.0,340.0,2.45,26.0,441.5,345.4,258.32
2016,6,3,15,30,24.0,282.0,2.4,26.0,300.0,262.36,197.29
2016,6,3,15,45,124.0,295.0,2.35,26.0,380.0,290.22,217.32
2016,6,3,16,0,224.0,308.0,2.3,26.0,460.0,320.2,236.89
2016,6,3,16,15,167.0,284.5,2.15,25.5,393.0,271.86,201.38
2016,6,3,16,30,110.0,261.0,2.0,25.0,326.0,237.52,177.28
2016,6,3,16,45,128.0,236.5,1.9,25.0,305.5,204.91,151.63
2016,6,3,17,0,146.0,212.0,1.8,25.0,285.0,178.3,131.14
2016,6,3,17,15,141.5,187.0,1.7,24.5,251.0,148.83,110.97
2016,6,3,17,30,137.0,162.0,1.6,24.0,217.0,123.41,99.44
2016,6,3,17,45,125.5,138.0,1.55,24.0,182.5,107.14,86.05
2016,6,3,18,0,114.0,114.0,1.5,24.0,148.0,90.28,71.88
2016,6,3,18,15,95.5,91.5,1.35,23.5,116.0,73.83,57.89
2016,6,3,18,30,77.0,69.0,1.2,23.0,84.0,56.88,43.13
2016,6,3,18,45,47.0,48.5,1.05,22.5,57.0,40.82,28.88
2016,6,3,19,0,17.0,28.0,0.9,22.0,30.0,25.22,14.05
2016,6,3,19,15,8.5,14.0,0.9,21.5,15.0,13.34,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,114.5,14.0,2.05,18.5,24.5,61.63,0.0
2016,6,4,6,0,229.0,28.0,2.3,19.0,49.0,169.19,121.28
2016,6,4,6,15,327.0,39.5,2.4,19.5,91.0,244.12,192.77
2016,6,4,6,30,425.0,51.0,2.5,20.0,133.0,328.89,265.45
2016,6,4,6,45,225.5,79.0,2.6,20.5,124.0,243.42,197.72
2016,6,4,7,0,26.0,107.0,2.7,21.0,115.0,133.75,105.58
2016,6,4,7,15,13.0,99.0,2.85,21.5,103.0,105.27,81.92
2016,6,4,7,30,0.0,91.0,3.0,22.0,91.0,86.14,65.54
2016,6,4,7,45,37.5,149.0,3.15,22.5,167.5,185.19,146.43
2016,6,4,8,0,75.0,207.0,3.3,23.0,244.0,282.8,223.45
2016,6,4,8,15,97.0,234.5,3.45,23.5,288.5,332.41,261.06
2016,6,4,8,30,119.0,262.0,3.6,24.0,333.0,396.45,308.89
2016,6,4,8,45,131.5,287.5,3.75,24.5,372.0,436.73,337.75
2016,6,4,9,0,144.0,313.0,3.9,25.0,411.0,476.87,366.15
2016,6,4,9,15,132.5,335.0,4.0,25.0,430.0,489.88,374.18
2016,6,4,9,30,121.0,357.0,4.1,25.0,449.0,501.69,381.45
2016,6,4,9,45,222.5,365.5,4.2,25.5,546.0,608.62,460.58
2016,6,4,10,0,324.0,374.0,4.3,26.0,643.0,730.84,547.41
2016,6,4,10,15,597.0,239.5,4.35,26.0,759.0,875.84,655.19
2016,6,4,10,30,870.0,105.0,4.4,26.0,875.0,991.84,732.58
2016,6,4,10,45,677.5,244.5,4.45,26.5,855.5,956.45,706.02
2016,6,4,11,0,485.0,384.0,4.5,27.0,836.0,896.27,657.32
2016,6,4,11,15,299.5,433.5,4.55,27.0,715.0,744.66,549.03
2016,6,4,11,30,114.0,483.0,4.6,27.0,594.0,594.68,438.84
2016,6,4,11,45,165.0,492.0,4.65,27.0,653.5,646.04,477.03
2016,6,4,12,0,216.0,501.0,4.7,27.0,713.0,694.79,512.1
2016,6,4,12,15,200.5,504.5,4.75,27.0,702.5,673.22,496.34
2016,6,4,12,30,185.0,508.0,4.8,27.0,692.0,651.42,480.74
2016,6,4,12,45,223.5,499.5,4.85,27.0,721.0,666.22,492.41
2016,6,4,13,0,262.0,491.0,4.9,27.0,750.0,677.78,501.57
2016,6,4,13,15,347.0,453.5,4.9,27.0,791.5,698.54,518.31
2016,6,4,13,30,432.0,416.0,4.9,27.0,833.0,711.23,529.06
2016,6,4,13,45,278.5,440.5,4.95,27.0,707.5,598.64,446.29
2016,6,4,14,0,125.0,465.0,5.0,27.0,582.0,498.95,371.83
2016,6,4,14,15,299.5,408.5,4.95,26.5,676.5,551.47,414.24
2016,6,4,14,30,474.0,352.0,4.9,26.0,771.0,589.18,443.97
2016,6,4,14,45,277.0,368.0,4.85,26.0,611.0,468.48,353.13
2016,6,4,15,0,80.0,384.0,4.8,26.0,451.0,374.2,281.82
2016,6,4,15,15,115.0,372.0,4.7,26.0,462.5,366.18,276.11
2016,6,4,15,30,150.0,360.0,4.6,26.0,474.0,361.09,271.83
2016,6,4,15,45,193.0,333.5,4.55,26.0,470.5,344.51,258.33
2016,6,4,16,0,236.0,307.0,4.5,26.0,467.0,323.66,240.82
2016,6,4,16,15,221.0,284.0,4.3,25.5,425.0,285.89,211.75
2016,6,4,16,30,206.0,261.0,4.1,25.0,383.0,249.93,184.21
2016,6,4,16,45,240.5,230.5,3.9,25.0,360.5,210.45,151.91
2016,6,4,17,0,275.0,200.0,3.7,25.0,338.0,175.5,124.28
2016,6,4,17,15,268.0,176.0,3.35,24.5,297.5,139.97,100.92
2016,6,4,17,30,261.0,152.0,3.0,24.0,257.0,110.25,88.56
2016,6,4,17,45,245.0,130.5,2.65,24.0,217.0,96.75,77.38
2016,6,4,18,0,229.0,109.0,2.3,24.0,177.0,82.59,65.41
2016,6,4,18,15,198.5,89.0,2.05,23.5,139.0,68.79,53.63
2016,6,4,18,30,168.0,69.0,1.8,23.0,101.0,54.42,41.06
2016,6,4,18,45,121.0,49.5,1.55,22.5,69.0,39.83,28.06
2016,6,4,19,0,74.0,30.0,1.3,22.0,37.0,24.72,13.78
2016,6,4,19,15,37.0,15.0,1.3,21.5,18.5,12.65,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,15.5,3.3,19.5,24.0,55.67,0.0
2016,6,5,6,0,194.0,31.0,3.5,20.0,48.0,155.0,110.62
2016,6,5,6,15,295.0,44.0,3.6,20.5,91.0,230.28,181.51
2016,6,5,6,30,396.0,57.0,3.7,21.0,134.0,319.12,257.47
2016,6,5,6,45,467.5,65.5,3.8,21.5,184.5,391.68,318.53
2016,6,5,7,0,539.0,74.0,3.9,22.0,235.0,469.58,381.63
2016,6,5,7,15,587.0,81.0,4.0,22.5,288.5,534.1,431.96
2016,6,5,7,30,635.0,88.0,4.1,23.0,342.0,601.12,482.0
2016,6,5,7,45,673.0,92.5,4.25,23.5,396.5,659.32,523.21
2016,6,5,8,0,711.0,97.0,4.4,24.0,451.0,718.43,564.08
2016,6,5,8,15,736.5,101.0,4.45,24.5,504.0,763.12,593.27
2016,6,5,8,30,762.0,105.0,4.5,25.0,557.0,811.07,624.36
2016,6,5,8,45,784.5,107.0,4.55,25.5,607.5,852.94,650.63
2016,6,5,9,0,807.0,109.0,4.6,26.0,658.0,893.34,675.57
2016,6,5,9,15,821.5,112.0,4.6,26.0,703.5,925.55,695.64
2016,6,5,9,30,836.0,115.0,4.6,26.0,749.0,946.98,708.37
2016,6,5,9,45,849.5,116.0,4.65,26.5,789.5,971.11,721.96
2016,6,5,10,0,863.0,117.0,4.7,27.0,830.0,992.59,733.75
2016,6,5,10,15,871.0,119.0,4.75,27.0,864.5,1006.8,742.25
2016,6,5,10,30,879.0,121.0,4.8,27.0,899.0,1017.92,748.86
2016,6,5,10,45,471.0,276.0,4.85,27.5,694.5,778.29,580.51
2016,6,5,11,0,63.0,431.0,4.9,28.0,490.0,491.51,363.93
2016,6,5,11,15,483.0,277.5,4.9,28.0,742.0,778.29,581.45
2016,6,5,11,30,903.0,124.0,4.9,28.0,994.0,1016.93,744.56
2016,6,5,11,45,910.0,121.0,4.95,28.0,1008.0,1005.81,735.59
2016,6,5,12,0,917.0,118.0,5.0,28.0,1022.0,991.49,726.27
2016,6,5,12,15,918.0,118.5,4.95,28.0,1026.0,971.72,712.66
2016,6,5,12,30,919.0,119.0,4.9,28.0,1030.0,949.14,697.28
2016,6,5,12,45,465.5,177.5,4.9,28.5,639.5,583.45,441.36
2016,6,5,13,0,12.0,236.0,4.9,29.0,249.0,230.36,170.3
2016,6,5,13,15,462.5,177.0,4.85,29.0,623.5,543.78,413.91
2016,6,5,13,30,913.0,118.0,4.8,29.0,998.0,822.8,611.73
2016,6,5,13,45,709.0,248.0,4.8,29.0,923.5,748.29,556.06
2016,6,5,14,0,505.0,378.0,4.8,29.0,849.0,684.97,506.66
2016,6,5,14,15,699.0,246.0,4.7,28.5,876.5,673.05,502.72
2016,6,5,14,30,893.0,114.0,4.6,28.0,904.0,651.09,489.83
2016,6,5,14,45,881.0,114.5,4.6,28.0,869.0,601.95,452.28
2016,6,5,15,0,869.0,115.0,4.6,28.0,834.0,552.45,413.67
2016,6,5,15,15,858.5,113.0,4.5,28.0,794.5,501.49,372.8
2016,6,5,15,30,848.0,111.0,4.4,28.0,755.0,450.49,330.97
2016,6,5,15,45,837.0,107.5,4.3,28.0,710.0,398.29,287.33
2016,6,5,16,0,826.0,104.0,4.2,28.0,665.0,340.32,238.59
2016,6,5,16,15,753.0,117.5,3.95,27.5,599.5,286.56,194.66
2016,6,5,16,30,680.0,131.0,3.7,27.0,534.0,234.34,153.09
2016,6,5,16,45,691.0,112.0,3.45,27.0,489.0,182.73,110.37
2016,6,5,17,0,702.0,93.0,3.2,27.0,444.0,130.45,70.8
2016,6,5,17,15,659.5,92.5,2.85,26.0,392.0,88.64,48.98
2016,6,5,17,30,617.0,92.0,2.5,25.0,340.0,59.71,45.5
2016,6,5,17,45,579.0,83.0,2.15,24.5,288.0,55.9,42.49
2016,6,5,18,0,541.0,74.0,1.8,24.0,236.0,51.75,39.08
2016,6,5,18,15,479.5,64.5,1.65,23.0,186.0,46.79,34.88
2016,6,5,18,30,418.0,55.0,1.5,22.0,136.0,41.49,30.19
2016,6,5,18,45,322.5,42.5,1.4,21.5,93.5,33.01,22.45
2016,6,5,19,0,227.0,30.0,1.3,21.0,51.0,23.38,12.92
2016,6,5,19,15,113.5,15.0,1.3,20.5,25.5,11.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,129.5,14.5,2.2,17.5,26.0,85.67,0.0
2016,6,6,6,0,259.0,29.0,2.4,18.0,52.0,184.28,133.16
2016,6,6,6,15,364.5,39.5,2.6,18.5,97.0,263.51,209.06
2016,6,6,6,30,470.0,50.0,2.8,19.0,142.0,353.1,286.17
2016,6,6,6,45,538.0,57.5,3.0,20.0,194.0,425.24,346.43
2016,6,6,7,0,606.0,65.0,3.2,21.0,246.0,502.53,408.19
2016,6,6,7,15,651.0,70.5,3.15,21.5,300.5,565.74,456.71
2016,6,6,7,30,696.0,76.0,3.1,22.0,355.0,631.17,503.55
2016,6,6,7,45,728.0,80.5,3.1,23.0,410.0,683.8,538.42
2016,6,6,8,0,760.0,85.0,3.1,24.0,465.0,740.2,574.87
2016,6,6,8,15,783.5,88.5,3.2,24.5,518.0,788.13,605.87
2016,6,6,8,30,807.0,92.0,3.3,25.0,571.0,835.15,635.71
2016,6,6,8,45,824.5,95.5,3.4,25.5,620.5,875.51,660.5
2016,6,6,9,0,842.0,99.0,3.5,26.0,670.0,906.18,678.46
2016,6,6,9,15,855.0,101.0,3.5,26.0,715.5,936.56,696.94
2016,6,6,9,30,868.0,103.0,3.5,26.0,761.0,964.55,713.75
2016,6,6,9,45,877.5,105.5,3.5,26.5,801.0,987.07,725.49
2016,6,6,10,0,887.0,108.0,3.5,27.0,841.0,1006.7,735.36
2016,6,6,10,15,894.5,109.5,3.45,27.0,875.0,1020.22,742.41
2016,6,6,10,30,902.0,111.0,3.4,27.0,909.0,1030.59,747.55
2016,6,6,10,45,906.5,112.5,3.4,27.5,935.5,1034.71,747.68
2016,6,6,11,0,911.0,114.0,3.4,28.0,962.0,1035.52,745.87
2016,6,6,11,15,914.5,115.0,3.35,28.0,981.5,1031.48,742.21
2016,6,6,11,30,918.0,116.0,3.3,28.0,1001.0,1024.11,736.59
2016,6,6,11,45,921.5,115.0,3.25,28.5,1013.0,1011.5,726.31
2016,6,6,12,0,925.0,114.0,3.2,29.0,1025.0,995.7,714.17
2016,6,6,12,15,925.5,114.0,3.15,29.0,1029.0,974.95,700.42
2016,6,6,12,30,926.0,114.0,3.1,29.0,1033.0,951.41,684.96
2016,6,6,12,45,923.5,114.5,3.1,29.0,1028.0,923.06,666.79
2016,6,6,13,0,921.0,115.0,3.1,29.0,1023.0,892.36,647.08
2016,6,6,13,15,918.5,114.5,3.05,29.0,1010.5,858.47,624.89
2016,6,6,13,30,916.0,114.0,3.0,29.0,998.0,822.35,601.17
2016,6,6,13,45,910.5,114.0,3.0,29.0,977.5,782.33,574.97
2016,6,6,14,0,905.0,114.0,3.0,29.0,957.0,740.57,547.4
2016,6,6,14,15,899.0,112.5,2.95,29.0,929.5,695.66,515.42
2016,6,6,14,30,893.0,111.0,2.9,29.0,902.0,649.45,481.6
2016,6,6,14,45,879.0,112.5,2.85,29.0,866.5,600.07,444.68
2016,6,6,15,0,865.0,114.0,2.8,29.0,831.0,550.5,406.74
2016,6,6,15,15,854.5,112.0,2.75,29.0,791.0,499.78,367.05
2016,6,6,15,30,844.0,110.0,2.7,29.0,751.0,449.03,326.27
2016,6,6,15,45,830.0,107.5,2.65,29.0,705.5,396.77,283.41
2016,6,6,16,0,816.0,105.0,2.6,29.0,660.0,339.06,235.73
2016,6,6,16,15,797.5,101.5,2.45,28.5,611.0,286.26,191.59
2016,6,6,16,30,779.0,98.0,2.3,28.0,562.0,235.21,149.03
2016,6,6,16,45,755.5,94.0,2.2,28.0,509.5,184.94,108.71
2016,6,6,17,0,732.0,90.0,2.1,28.0,457.0,137.35,74.49
2016,6,6,17,15,700.0,85.5,1.95,27.5,403.5,86.45,45.4
2016,6,6,17,30,668.0,81.0,1.8,27.0,350.0,51.64,38.28
2016,6,6,17,45,623.0,75.0,1.7,26.5,296.0,49.75,36.9
2016,6,6,18,0,578.0,69.0,1.6,26.0,242.0,47.7,35.29
2016,6,6,18,15,512.0,61.0,1.45,25.0,191.0,43.8,32.03
2016,6,6,18,30,446.0,53.0,1.3,24.0,140.0,39.66,28.38
2016,6,6,18,45,344.0,41.5,1.2,23.5,96.5,32.03,21.44
2016,6,6,19,0,242.0,30.0,1.1,23.0,53.0,23.94,13.32
2016,6,6,19,15,121.0,15.0,1.1,22.5,26.5,11.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,69.53,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,150.34,106.82
2016,6,7,6,15,279.5,46.0,1.0,20.5,91.0,224.97,175.79
2016,6,7,6,30,378.0,60.0,1.1,21.0,133.0,309.67,246.95
2016,6,7,6,45,445.5,70.0,1.2,21.5,183.0,383.01,306.97
2016,6,7,7,0,513.0,80.0,1.3,22.0,233.0,459.19,366.94
2016,6,7,7,15,560.5,87.5,1.25,22.5,285.5,523.01,414.43
2016,6,7,7,30,608.0,95.0,1.2,23.0,338.0,589.27,461.63
2016,6,7,7,45,643.0,100.5,1.2,24.0,391.5,645.4,498.03
2016,6,7,8,0,678.0,106.0,1.2,25.0,445.0,702.26,533.57
2016,6,7,8,15,704.0,111.0,1.3,25.5,496.5,751.22,564.66
2016,6,7,8,30,730.0,116.0,1.4,26.0,548.0,799.64,594.87
2016,6,7,8,45,749.0,120.0,1.55,26.5,596.5,835.47,616.78
2016,6,7,9,0,768.0,124.0,1.7,27.0,645.0,874.08,640.44
2016,6,7,9,15,783.0,127.0,1.7,27.0,690.0,905.93,659.08
2016,6,7,9,30,798.0,130.0,1.7,27.0,735.0,935.56,676.24
2016,6,7,9,45,425.0,245.5,1.75,27.5,569.5,704.28,517.76
2016,6,7,10,0,52.0,361.0,1.8,28.0,404.0,419.24,308.34
2016,6,7,10,15,194.0,383.0,1.8,28.0,553.5,595.41,437.29
2016,6,7,10,30,336.0,405.0,1.8,28.0,703.0,770.69,556.38
2016,6,7,10,45,245.0,436.5,1.8,28.5,657.5,707.33,508.31
2016,6,7,11,0,154.0,468.0,1.8,29.0,612.0,631.88,453.98
2016,6,7,11,15,201.0,474.5,1.85,29.0,666.0,679.27,487.45
2016,6,7,11,30,248.0,481.0,1.9,29.0,720.0,732.96,523.62
2016,6,7,11,45,271.0,481.5,1.95,29.5,746.0,745.69,531.08
2016,6,7,12,0,294.0,482.0,2.0,30.0,772.0,756.49,537.61
2016,6,7,12,15,227.0,495.5,2.0,30.0,720.0,689.89,491.71
2016,6,7,12,30,160.0,509.0,2.0,30.0,668.0,630.16,450.3
2016,6,7,12,45,516.5,324.5,2.05,30.0,834.0,766.93,552.71
2016,6,7,13,0,873.0,140.0,2.1,30.0,1000.0,874.05,626.48
2016,6,7,13,15,870.5,139.5,2.1,30.0,988.0,841.54,604.69
2016,6,7,13,30,868.0,139.0,2.1,30.0,976.0,806.96,582.73
2016,6,7,13,45,493.0,301.5,2.15,30.0,775.0,637.46,464.1
2016,6,7,14,0,118.0,464.0,2.2,30.0,574.0,493.77,357.73
2016,6,7,14,15,162.0,451.0,2.2,30.0,597.5,501.93,365.1
2016,6,7,14,30,206.0,438.0,2.2,30.0,621.0,506.2,368.61
2016,6,7,14,45,259.0,408.5,2.25,30.0,629.5,491.89,359.19
2016,6,7,15,0,312.0,379.0,2.3,30.0,638.0,478.72,349.94
2016,6,7,15,15,561.5,250.5,2.25,30.0,688.5,469.05,342.59
2016,6,7,15,30,811.0,122.0,2.2,30.0,739.0,440.63,318.39
2016,6,7,15,45,796.0,119.5,2.2,30.0,694.0,389.2,276.69
2016,6,7,16,0,781.0,117.0,2.2,30.0,649.0,338.78,234.98
2016,6,7,16,15,762.0,113.0,2.1,29.5,600.5,287.28,192.44
2016,6,7,16,30,743.0,109.0,2.0,29.0,552.0,237.62,151.49
2016,6,7,16,45,719.0,104.5,1.9,29.0,500.5,183.43,108.51
2016,6,7,17,0,695.0,100.0,1.8,29.0,449.0,137.0,75.18
2016,6,7,17,15,662.0,94.5,1.7,28.5,396.0,92.24,50.4
2016,6,7,17,30,629.0,89.0,1.6,28.0,343.0,57.32,42.88
2016,6,7,17,45,579.0,83.0,1.55,28.0,290.0,55.74,41.71
2016,6,7,18,0,529.0,77.0,1.5,28.0,237.0,54.04,40.33
2016,6,7,18,15,462.5,68.0,1.35,27.0,187.0,49.62,36.67
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,44.93,32.57
2016,6,7,18,45,299.0,46.0,1.1,25.5,94.5,35.15,23.85
2016,6,7,19,0,202.0,33.0,1.0,25.0,52.0,25.74,14.69
2016,6,7,19,15,101.0,16.5,1.05,24.5,26.0,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.0,16.5,0.25,21.5,23.0,57.04,0.0
2016,6,8,6,0,146.0,33.0,0.2,22.0,46.0,135.39,94.78
2016,6,8,6,15,237.5,49.0,0.35,22.5,87.5,207.34,159.72
2016,6,8,6,30,329.0,65.0,0.5,23.0,129.0,288.47,226.85
2016,6,8,6,45,401.0,75.5,0.7,23.5,178.0,358.75,284.03
2016,6,8,7,0,473.0,86.0,0.9,24.0,227.0,435.15,343.99
2016,6,8,7,15,520.5,94.0,1.1,24.5,278.5,502.27,394.7
2016,6,8,7,30,568.0,102.0,1.3,25.0,330.0,567.62,442.63
2016,6,8,7,45,606.5,108.0,1.55,25.5,383.0,625.68,483.88
2016,6,8,8,0,645.0,114.0,1.8,26.0,436.0,684.75,524.31
2016,6,8,8,15,671.5,119.0,1.9,26.0,486.5,733.09,556.46
2016,6,8,8,30,698.0,124.0,2.0,26.0,537.0,780.96,587.91
2016,6,8,8,45,519.5,204.0,2.15,26.5,526.0,721.45,542.89
2016,6,8,9,0,341.0,284.0,2.3,27.0,515.0,641.34,481.0
2016,6,8,9,15,552.5,213.0,2.35,27.0,618.0,781.57,583.25
2016,6,8,9,30,764.0,142.0,2.4,27.0,721.0,915.88,671.87
2016,6,8,9,45,772.0,147.0,2.45,27.5,759.0,937.87,682.65
2016,6,8,10,0,780.0,152.0,2.5,28.0,797.0,957.16,692.73
2016,6,8,10,15,789.5,154.5,2.5,28.0,830.5,972.44,701.22
2016,6,8,10,30,799.0,157.0,2.5,28.0,864.0,984.85,707.98
2016,6,8,10,45,439.0,301.0,2.5,28.5,691.5,772.53,562.03
2016,6,8,11,0,79.0,445.0,2.5,29.0,519.0,522.11,379.38
2016,6,8,11,15,66.5,442.5,2.5,29.0,506.0,503.02,366.65
2016,6,8,11,30,54.0,440.0,2.5,29.0,493.0,484.04,352.76
2016,6,8,11,45,424.0,314.5,2.5,29.0,732.0,737.09,538.58
2016,6,8,12,0,794.0,189.0,2.5,29.0,971.0,950.44,681.94
2016,6,8,12,15,575.0,322.5,2.5,29.0,890.5,858.22,616.81
2016,6,8,12,30,356.0,456.0,2.5,29.0,810.0,761.25,546.7
2016,6,8,12,45,208.0,458.0,2.55,29.5,665.0,615.21,444.96
2016,6,8,13,0,60.0,460.0,2.6,30.0,520.0,478.65,346.73
2016,6,8,13,15,200.0,455.5,2.6,30.0,650.0,582.77,423.4
2016,6,8,13,30,340.0,451.0,2.6,30.0,780.0,673.7,487.56
2016,6,8,13,45,299.0,454.5,2.65,30.0,739.5,627.18,454.58
2016,6,8,14,0,258.0,458.0,2.7,30.0,699.0,583.18,423.9
2016,6,8,14,15,198.5,448.5,2.7,29.5,631.0,524.33,383.0
2016,6,8,14,30,139.0,439.0,2.7,29.0,563.0,465.82,341.92
2016,6,8,14,45,441.0,306.5,2.7,29.0,676.5,508.66,376.35
2016,6,8,15,0,743.0,174.0,2.7,29.0,790.0,534.64,395.09
2016,6,8,15,15,552.5,249.0,2.7,29.0,695.0,464.26,341.41
2016,6,8,15,30,362.0,324.0,2.7,29.0,600.0,417.08,305.85
2016,6,8,15,45,228.5,316.0,2.7,29.0,486.5,346.05,254.28
2016,6,8,16,0,95.0,308.0,2.7,29.0,373.0,288.7,213.82
2016,6,8,16,15,220.5,273.0,2.6,28.5,408.5,279.52,203.71
2016,6,8,16,30,346.0,238.0,2.5,28.0,444.0,256.88,181.53
2016,6,8,16,45,331.5,219.5,2.4,28.0,402.0,218.83,152.27
2016,6,8,17,0,317.0,201.0,2.3,28.0,360.0,182.54,126.0
2016,6,8,17,15,303.5,178.5,2.15,27.5,317.0,145.43,102.16
2016,6,8,17,30,290.0,156.0,2.0,27.0,274.0,112.87,89.52
2016,6,8,17,45,266.0,135.5,1.85,26.5,231.5,100.1,79.31
2016,6,8,18,0,242.0,115.0,1.7,26.0,189.0,86.7,68.3
2016,6,8,18,15,204.5,95.0,1.6,25.5,148.5,73.01,56.76
2016,6,8,18,30,167.0,75.0,1.5,25.0,108.0,58.75,44.42
2016,6,8,18,45,117.5,54.5,1.4,24.5,74.0,43.56,31.02
2016,6,8,19,0,68.0,34.0,1.3,24.0,40.0,29.05,17.48
2016,6,8,19,15,34.0,17.0,1.35,24.0,20.0,14.96,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.5,1.0,21.5,23.0,56.8,0.0
2016,6,9,6,0,145.0,33.0,1.1,22.0,46.0,134.86,94.72
2016,6,9,6,15,233.5,48.5,1.0,22.5,86.5,204.46,158.32
2016,6,9,6,30,322.0,64.0,0.9,23.0,127.0,283.05,223.68
2016,6,9,6,45,393.0,75.0,0.85,23.5,175.5,353.04,280.22
2016,6,9,7,0,464.0,86.0,0.8,24.0,224.0,429.07,338.88
2016,6,9,7,15,511.5,94.5,1.0,24.5,275.5,496.35,389.69
2016,6,9,7,30,559.0,103.0,1.2,25.0,327.0,561.91,437.77
2016,6,9,7,45,599.0,108.0,1.4,25.5,379.5,619.64,478.6
2016,6,9,8,0,639.0,113.0,1.6,26.0,432.0,678.48,518.55
2016,6,9,8,15,665.0,118.5,1.7,26.5,482.5,726.8,549.56
2016,6,9,8,30,691.0,124.0,1.8,27.0,533.0,774.65,579.75
2016,6,9,8,45,713.0,127.5,1.95,27.5,581.5,815.72,605.3
2016,6,9,9,0,735.0,131.0,2.1,28.0,630.0,850.99,626.77
2016,6,9,9,15,750.5,134.5,2.2,28.0,674.0,883.22,646.95
2016,6,9,9,30,766.0,138.0,2.3,28.0,718.0,913.34,665.73
2016,6,9,9,45,779.5,140.0,2.4,28.5,757.5,937.54,679.31
2016,6,9,10,0,793.0,142.0,2.5,29.0,797.0,959.22,691.31
2016,6,9,10,15,527.0,284.0,2.6,29.0,727.5,849.04,615.97
2016,6,9,10,30,261.0,426.0,2.7,29.0,658.0,717.66,520.13
2016,6,9,10,45,543.5,287.0,2.8,29.0,787.5,863.1,627.23
2016,6,9,11,0,826.0,148.0,2.9,29.0,917.0,985.13,708.17
2016,6,9,11,15,830.5,149.5,2.95,29.0,936.5,982.7,705.3
2016,6,9,11,30,835.0,151.0,3.0,29.0,956.0,977.18,701.65
2016,6,9,11,45,840.5,149.5,3.1,29.5,969.0,966.73,693.95
2016,6,9,12,0,846.0,148.0,3.2,30.0,982.0,953.31,684.44
2016,6,9,12,15,465.5,317.5,3.25,30.0,777.0,751.53,546.61
2016,6,9,12,30,85.0,487.0,3.3,30.0,572.0,538.53,390.0
2016,6,9,12,45,465.5,317.5,3.35,30.0,777.0,716.15,525.22
2016,6,9,13,0,846.0,148.0,3.4,30.0,982.0,859.01,625.77
2016,6,9,13,15,518.5,319.5,3.4,30.0,828.5,721.26,527.11
2016,6,9,13,30,191.0,491.0,3.4,30.0,675.0,594.63,431.87
2016,6,9,13,45,511.0,318.0,3.4,30.0,797.5,666.08,489.99
2016,6,9,14,0,831.0,145.0,3.4,30.0,920.0,716.67,530.48
2016,6,9,14,15,824.5,143.5,3.35,30.0,894.0,674.49,499.52
2016,6,9,14,30,818.0,142.0,3.3,30.0,868.0,629.19,466.39
2016,6,9,14,45,785.5,154.0,3.3,30.0,829.5,580.71,430.09
2016,6,9,15,0,753.0,166.0,3.3,30.0,791.0,533.94,394.31
2016,6,9,15,15,740.5,162.5,3.25,30.0,752.5,485.78,356.89
2016,6,9,15,30,728.0,159.0,3.2,30.0,714.0,433.37,315.56
2016,6,9,15,45,707.5,157.0,3.2,30.0,669.5,383.95,275.64
2016,6,9,16,0,687.0,155.0,3.2,30.0,625.0,336.21,236.32
2016,6,9,16,15,665.5,150.0,3.1,29.5,577.5,287.73,196.53
2016,6,9,16,30,644.0,145.0,3.0,29.0,530.0,241.45,158.66
2016,6,9,16,45,614.5,139.5,2.95,29.0,479.5,195.89,122.75
2016,6,9,17,0,585.0,134.0,2.9,29.0,429.0,153.76,92.6
2016,6,9,17,15,549.0,125.5,2.7,28.5,377.5,112.43,68.9
2016,6,9,17,30,513.0,117.0,2.5,28.0,326.0,79.2,61.22
2016,6,9,17,45,467.5,106.5,2.35,27.5,275.5,74.03,57.2
2016,6,9,18,0,422.0,96.0,2.2,27.0,225.0,68.51,52.74
2016,6,9,18,15,358.5,83.0,2.05,26.5,177.5,60.69,46.14
2016,6,9,18,30,295.0,70.0,1.9,26.0,130.0,52.45,38.94
2016,6,9,18,45,215.0,52.5,1.75,25.5,89.0,40.14,28.05
2016,6,9,19,0,135.0,35.0,1.6,25.0,48.0,28.65,17.15
2016,6,9,19,15,67.5,17.5,1.65,24.5,24.0,14.68,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,15.5,1.0,21.5,24.0,70.29,0.0
2016,6,10,6,0,189.0,31.0,1.1,22.0,48.0,152.26,107.4
2016,6,10,6,15,285.0,44.0,1.25,22.5,89.5,224.61,174.4
2016,6,10,6,30,381.0,57.0,1.4,23.0,131.0,310.0,245.86
2016,6,10,6,45,448.0,66.0,1.6,23.5,180.0,379.57,303.14
2016,6,10,7,0,515.0,75.0,1.8,24.0,229.0,454.17,362.27
2016,6,10,7,15,561.5,82.0,1.9,24.5,281.0,516.59,409.68
2016,6,10,7,30,608.0,89.0,2.0,25.0,333.0,581.44,457.04
2016,6,10,7,45,386.0,150.5,2.1,25.5,313.5,497.43,389.15
2016,6,10,8,0,164.0,212.0,2.2,26.0,294.0,374.24,290.78
2016,6,10,8,15,445.5,160.0,2.25,26.0,416.5,581.85,451.13
2016,6,10,8,30,727.0,108.0,2.3,26.0,539.0,783.02,592.85
2016,6,10,8,45,746.5,111.5,2.35,26.5,587.0,823.05,615.79
2016,6,10,9,0,766.0,115.0,2.4,27.0,635.0,861.58,638.75
2016,6,10,9,15,781.0,118.0,2.4,27.0,679.0,893.5,657.96
2016,6,10,9,30,796.0,121.0,2.4,27.0,723.0,923.25,675.68
2016,6,10,9,45,538.0,253.0,2.4,27.5,670.0,823.6,604.61
2016,6,10,10,0,280.0,385.0,2.4,28.0,617.0,699.21,511.11
2016,6,10,10,15,557.5,257.0,2.4,28.5,742.5,854.6,622.85
2016,6,10,10,30,835.0,129.0,2.4,29.0,868.0,982.48,703.85
2016,6,10,10,45,597.5,274.0,2.4,29.5,811.5,906.64,650.25
2016,6,10,11,0,360.0,419.0,2.4,30.0,755.0,798.64,570.95
2016,6,10,11,15,262.5,454.5,2.4,30.0,702.5,729.9,522.93
2016,6,10,11,30,165.0,490.0,2.4,30.0,650.0,652.48,468.15
2016,6,10,11,45,519.0,308.5,2.45,30.0,818.5,823.87,594.21
2016,6,10,12,0,873.0,127.0,2.5,30.0,987.0,959.85,684.4
2016,6,10,12,15,873.5,127.5,2.5,30.0,991.5,940.57,670.7
2016,6,10,12,30,874.0,128.0,2.5,30.0,996.0,918.67,656.79
2016,6,10,12,45,872.5,128.5,2.55,30.5,992.0,892.59,639.33
2016,6,10,13,0,871.0,129.0,2.6,31.0,988.0,864.3,620.47
2016,6,10,13,15,537.5,309.0,2.6,31.0,837.5,727.92,526.27
2016,6,10,13,30,204.0,489.0,2.6,31.0,687.0,603.34,433.83
2016,6,10,13,45,216.0,476.5,2.6,31.0,682.5,588.31,424.64
2016,6,10,14,0,228.0,464.0,2.6,31.0,678.0,572.21,413.93
2016,6,10,14,15,257.0,443.0,2.6,31.0,677.0,553.92,401.97
2016,6,10,14,30,286.0,422.0,2.6,31.0,676.0,537.81,391.13
2016,6,10,14,45,288.5,404.0,2.65,31.0,651.5,506.26,368.99
2016,6,10,15,0,291.0,386.0,2.7,31.0,627.0,474.43,346.31
2016,6,10,15,15,306.0,361.5,2.65,31.0,604.5,443.21,323.44
2016,6,10,15,30,321.0,337.0,2.6,31.0,582.0,410.6,298.97
2016,6,10,15,45,276.5,323.5,2.6,31.0,525.5,362.66,263.59
2016,6,10,16,0,232.0,310.0,2.6,31.0,469.0,326.95,237.21
2016,6,10,16,15,479.0,210.0,2.5,30.5,507.0,287.2,200.31
2016,6,10,16,30,726.0,110.0,2.4,30.0,545.0,237.69,152.05
2016,6,10,16,45,695.0,108.0,2.35,30.0,493.5,185.13,110.57
2016,6,10,17,0,664.0,106.0,2.3,30.0,442.0,141.08,79.04
2016,6,10,17,15,631.0,100.0,2.15,29.5,390.0,97.51,54.23
2016,6,10,17,30,598.0,94.0,2.0,29.0,338.0,60.76,45.56
2016,6,10,17,45,542.5,89.0,1.85,29.0,285.5,60.16,45.23
2016,6,10,18,0,487.0,84.0,1.7,29.0,233.0,59.59,44.8
2016,6,10,18,15,422.5,73.5,1.55,28.0,184.0,53.6,39.88
2016,6,10,18,30,358.0,63.0,1.4,27.0,135.0,47.07,34.26
2016,6,10,18,45,264.5,49.0,1.3,26.5,93.5,37.38,25.65
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.25,16.04
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.78,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,5,45,58.5,16.5,1.75,23.5,22.0,50.85,0.0
2016,6,11,6,0,117.0,33.0,2.0,24.0,44.0,111.27,76.78
2016,6,11,6,15,202.5,50.0,2.2,24.0,83.5,190.32,146.89
2016,6,11,6,30,288.0,67.0,2.4,24.0,123.0,267.52,212.21
2016,6,11,6,45,144.0,48.5,2.6,24.5,76.5,151.6,120.65
2016,6,11,7,0,0.0,30.0,2.8,25.0,30.0,27.83,17.29
2016,6,11,7,15,262.5,69.5,2.9,25.5,175.0,283.13,229.04
2016,6,11,7,30,525.0,109.0,3.0,26.0,320.0,543.11,430.27
2016,6,11,7,45,338.0,160.5,3.1,26.5,303.5,457.97,360.13
2016,6,11,8,0,151.0,212.0,3.2,27.0,287.0,363.6,282.88
2016,6,11,8,15,402.5,174.0,3.25,27.0,405.0,561.63,436.5
2016,6,11,8,30,654.0,136.0,3.3,27.0,523.0,755.91,577.12
2016,6,11,8,45,504.5,207.5,3.35,27.5,521.5,711.52,539.76
2016,6,11,9,0,355.0,279.0,3.4,28.0,520.0,648.51,489.0
2016,6,11,9,15,540.0,217.5,3.4,28.0,612.5,774.54,581.33
2016,6,11,9,30,725.0,156.0,3.4,28.0,705.0,898.56,664.85
2016,6,11,9,45,732.0,163.0,3.45,28.5,742.5,921.21,676.55
2016,6,11,10,0,739.0,170.0,3.5,29.0,780.0,935.57,683.53
2016,6,11,10,15,749.0,172.5,3.5,29.0,813.0,951.03,692.44
2016,6,11,10,30,759.0,175.0,3.5,29.0,846.0,963.72,699.6
2016,6,11,10,45,759.5,182.0,3.55,29.0,871.0,968.6,702.11
2016,6,11,11,0,760.0,189.0,3.6,29.0,896.0,970.43,702.82
2016,6,11,11,15,765.5,190.5,3.6,29.0,915.5,968.73,701.06
2016,6,11,11,30,771.0,192.0,3.6,29.0,935.0,964.04,697.5
2016,6,11,11,45,470.5,347.5,3.6,29.5,803.5,815.26,591.96
2016,6,11,12,0,170.0,503.0,3.6,30.0,672.0,653.91,472.54
2016,6,11,12,15,468.5,353.0,3.55,30.0,818.0,788.58,573.97
2016,6,11,12,30,767.0,203.0,3.5,30.0,964.0,896.79,650.59
2016,6,11,12,45,536.0,340.5,3.5,30.0,872.0,800.27,580.91
2016,6,11,13,0,305.0,478.0,3.5,30.0,780.0,704.64,509.9
2016,6,11,13,15,529.5,341.0,3.45,30.0,856.5,750.21,547.58
2016,6,11,13,30,754.0,204.0,3.4,30.0,933.0,778.64,571.87
2016,6,11,13,45,603.0,296.5,3.4,30.0,872.5,714.25,523.55
2016,6,11,14,0,452.0,389.0,3.4,30.0,812.0,659.65,482.25
2016,6,11,14,15,453.0,372.5,3.35,30.0,786.0,621.95,456.02
2016,6,11,14,30,454.0,356.0,3.3,30.0,760.0,583.74,428.89
2016,6,11,14,45,557.5,287.5,3.25,30.0,764.0,561.63,413.86
2016,6,11,15,0,661.0,219.0,3.2,30.0,768.0,527.25,388.81
2016,6,11,15,15,647.0,214.0,3.15,30.0,730.5,480.79,353.07
2016,6,11,15,30,633.0,209.0,3.1,30.0,693.0,435.15,317.22
2016,6,11,15,45,431.5,260.0,3.05,30.0,581.0,365.87,265.71
2016,6,11,16,0,230.0,311.0,3.0,30.0,469.0,327.39,238.94
2016,6,11,16,15,391.0,247.0,2.9,29.5,491.5,299.35,213.01
2016,6,11,16,30,552.0,183.0,2.8,29.0,514.0,254.41,171.8
2016,6,11,16,45,525.0,173.5,2.7,29.0,465.0,210.43,137.5
2016,6,11,17,0,498.0,164.0,2.6,29.0,416.0,169.49,108.08
2016,6,11,17,15,461.0,153.0,2.4,28.5,366.0,130.02,84.73
2016,6,11,17,30,424.0,142.0,2.2,28.0,316.0,96.36,75.48
2016,6,11,17,45,379.0,128.5,2.05,28.0,266.5,89.59,70.08
2016,6,11,18,0,334.0,115.0,1.9,28.0,217.0,86.94,67.96
2016,6,11,18,15,274.5,97.5,1.8,27.5,170.5,74.91,57.9
2016,6,11,18,30,215.0,80.0,1.7,27.0,124.0,62.41,47.15
2016,6,11,18,45,146.5,58.5,1.65,26.5,84.5,46.55,33.28
2016,6,11,19,0,78.0,37.0,1.6,26.0,45.0,31.37,19.37
2016,6,11,19,15,39.0,18.5,1.65,26.0,22.5,16.21,0.0
2016,6,11,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
