Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,46.5,16.5,2.2,23.5,20.5,35.24,0.0
2016,6,12,6,0,93.0,33.0,2.4,24.0,41.0,100.0,68.44
2016,6,12,6,15,170.0,52.5,2.45,24.5,80.5,166.96,128.25
2016,6,12,6,30,247.0,72.0,2.5,25.0,120.0,240.46,189.97
2016,6,12,6,45,315.0,85.5,2.65,25.5,166.5,318.29,253.69
2016,6,12,7,0,383.0,99.0,2.8,26.0,213.0,391.72,312.3
2016,6,12,7,15,303.0,127.5,2.9,26.0,229.0,372.5,296.52
2016,6,12,7,30,223.0,156.0,3.0,26.0,245.0,357.71,283.21
2016,6,12,7,45,263.0,175.0,3.1,26.5,295.0,417.25,328.33
2016,6,12,8,0,303.0,194.0,3.2,27.0,345.0,478.91,373.63
2016,6,12,8,15,309.0,218.0,3.25,27.0,386.5,519.41,402.11
2016,6,12,8,30,315.0,242.0,3.3,27.0,428.0,559.0,429.55
2016,6,12,8,45,219.5,276.0,3.35,27.5,411.5,502.95,383.97
2016,6,12,9,0,124.0,310.0,3.4,28.0,395.0,454.74,344.07
2016,6,12,9,15,260.5,309.0,3.4,28.0,502.0,596.55,449.58
2016,6,12,9,30,397.0,308.0,3.4,28.0,609.0,728.69,543.87
2016,6,12,9,45,256.5,352.0,3.4,28.5,551.0,641.23,475.89
2016,6,12,10,0,116.0,396.0,3.4,29.0,493.0,534.64,394.99
2016,6,12,10,15,279.5,375.5,3.35,29.0,620.5,686.19,505.65
2016,6,12,10,30,443.0,355.0,3.3,29.0,748.0,836.89,609.95
2016,6,12,10,45,393.5,391.5,3.3,29.5,748.5,810.04,587.37
2016,6,12,11,0,344.0,428.0,3.3,30.0,749.0,792.09,571.87
2016,6,12,11,15,391.0,421.0,3.3,30.0,792.5,824.09,593.96
2016,6,12,11,30,438.0,414.0,3.3,30.0,836.0,860.66,618.39
2016,6,12,11,45,440.5,423.5,3.35,30.0,853.0,859.59,617.15
2016,6,12,12,0,443.0,433.0,3.4,30.0,870.0,856.29,614.78
2016,6,12,12,15,450.5,436.0,3.35,30.0,882.0,849.49,609.88
2016,6,12,12,30,458.0,439.0,3.3,30.0,894.0,840.63,603.68
2016,6,12,12,45,433.5,435.0,3.3,30.5,864.5,795.39,572.1
2016,6,12,13,0,409.0,431.0,3.3,31.0,835.0,751.43,541.43
2016,6,12,13,15,422.0,423.5,3.3,31.0,836.0,734.49,530.52
2016,6,12,13,30,435.0,416.0,3.3,31.0,837.0,716.8,518.8
2016,6,12,13,45,441.0,403.0,3.3,31.0,822.5,687.59,499.11
2016,6,12,14,0,447.0,390.0,3.3,31.0,808.0,657.37,478.51
2016,6,12,14,15,387.0,400.0,3.25,31.0,755.0,605.55,441.36
2016,6,12,14,30,327.0,410.0,3.2,31.0,702.0,554.22,404.46
2016,6,12,14,45,246.0,407.5,3.2,31.0,622.5,485.29,355.02
2016,6,12,15,0,165.0,405.0,3.2,31.0,543.0,430.37,315.28
2016,6,12,15,15,336.0,336.0,3.15,30.5,599.0,438.39,321.91
2016,6,12,15,30,507.0,267.0,3.1,30.0,655.0,430.06,314.27
2016,6,12,15,45,509.0,246.5,3.05,30.0,616.0,384.96,278.72
2016,6,12,16,0,511.0,226.0,3.0,30.0,577.0,339.63,242.37
2016,6,12,16,15,410.0,236.5,2.9,29.5,505.0,290.03,205.56
2016,6,12,16,30,309.0,247.0,2.8,29.0,433.0,257.37,182.78
2016,6,12,16,45,296.0,227.5,2.7,29.0,392.5,220.69,154.66
2016,6,12,17,0,283.0,208.0,2.6,29.0,352.0,185.61,129.11
2016,6,12,17,15,266.5,186.0,2.4,28.5,309.5,150.33,106.09
2016,6,12,17,30,250.0,164.0,2.2,28.0,267.0,117.79,93.22
2016,6,12,17,45,302.5,136.5,2.05,28.0,242.5,100.83,79.42
2016,6,12,18,0,355.0,109.0,1.9,28.0,218.0,77.85,60.32
2016,6,12,18,15,294.0,93.5,1.85,27.5,171.5,72.16,55.61
2016,6,12,18,30,233.0,78.0,1.8,27.0,125.0,61.03,46.01
2016,6,12,18,45,163.0,57.5,1.75,27.0,86.0,45.85,32.65
2016,6,12,19,0,93.0,37.0,1.7,27.0,47.0,30.15,18.38
2016,6,12,19,15,46.5,18.5,1.85,26.5,23.5,15.49,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.9,24.5,22.5,41.78,0.0
2016,6,13,6,0,122.0,34.0,3.0,25.0,45.0,115.51,79.4
2016,6,13,6,15,213.0,50.0,3.15,25.0,85.0,195.61,150.67
2016,6,13,6,30,304.0,66.0,3.3,25.0,125.0,275.02,217.88
2016,6,13,6,45,388.5,74.5,3.5,25.5,174.5,349.01,279.31
2016,6,13,7,0,473.0,83.0,3.7,26.0,224.0,435.08,348.15
2016,6,13,7,15,521.5,91.0,3.75,26.0,275.5,498.54,397.77
2016,6,13,7,30,570.0,99.0,3.8,26.0,327.0,564.57,447.89
2016,6,13,7,45,401.0,152.0,3.85,26.5,324.0,510.48,401.94
2016,6,13,8,0,232.0,205.0,3.9,27.0,321.0,434.29,339.02
2016,6,13,8,15,292.5,218.5,3.85,27.5,381.0,505.93,392.34
2016,6,13,8,30,353.0,232.0,3.8,28.0,441.0,580.56,445.84
2016,6,13,8,45,346.0,257.5,3.8,28.5,477.0,610.29,464.15
2016,6,13,9,0,339.0,283.0,3.8,29.0,513.0,638.09,481.01
2016,6,13,9,15,567.0,202.0,3.75,29.0,618.0,788.57,591.02
2016,6,13,9,30,795.0,121.0,3.7,29.0,723.0,921.99,679.5
2016,6,13,9,45,446.0,256.0,3.7,29.5,597.0,736.35,546.19
2016,6,13,10,0,97.0,391.0,3.7,30.0,471.0,496.67,366.29
2016,6,13,10,15,466.0,260.0,3.65,30.0,669.0,762.4,563.93
2016,6,13,10,30,835.0,129.0,3.6,30.0,867.0,982.64,711.25
2016,6,13,10,45,840.0,131.0,3.6,30.5,893.0,987.75,710.49
2016,6,13,11,0,845.0,133.0,3.6,31.0,919.0,989.77,709.54
2016,6,13,11,15,600.5,286.5,3.55,31.0,851.0,907.22,653.21
2016,6,13,11,30,356.0,440.0,3.5,31.0,783.0,799.32,573.76
2016,6,13,11,45,353.0,447.5,3.5,31.5,791.5,792.99,568.52
2016,6,13,12,0,350.0,455.0,3.5,32.0,800.0,785.06,561.64
2016,6,13,12,15,603.5,296.5,3.5,32.0,894.5,860.06,619.17
2016,6,13,12,30,857.0,138.0,3.5,32.0,989.0,913.42,655.67
2016,6,13,12,45,854.0,139.5,3.5,32.0,985.0,887.34,638.3
2016,6,13,13,0,851.0,141.0,3.5,32.0,981.0,859.18,620.14
2016,6,13,13,15,540.0,313.5,3.5,32.0,844.5,735.2,533.13
2016,6,13,13,30,229.0,486.0,3.5,32.0,708.0,621.1,447.59
2016,6,13,13,45,218.0,477.0,3.5,32.0,685.0,590.95,427.29
2016,6,13,14,0,207.0,468.0,3.5,32.0,662.0,561.43,406.84
2016,6,13,14,15,269.0,439.0,3.5,32.0,683.0,559.53,406.84
2016,6,13,14,30,331.0,410.0,3.5,32.0,704.0,557.08,405.79
2016,6,13,14,45,381.0,370.5,3.5,32.0,697.0,533.67,389.56
2016,6,13,15,0,431.0,331.0,3.5,32.0,690.0,500.15,365.6
2016,6,13,15,15,329.5,345.0,3.4,32.0,611.5,442.73,323.12
2016,6,13,15,30,228.0,359.0,3.3,32.0,533.0,396.16,288.94
2016,6,13,15,45,242.5,333.0,3.25,32.0,508.5,358.14,260.53
2016,6,13,16,0,257.0,307.0,3.2,32.0,484.0,326.19,235.86
2016,6,13,16,15,284.5,277.5,3.05,31.5,459.5,293.95,210.45
2016,6,13,16,30,312.0,248.0,2.9,31.0,435.0,259.16,182.6
2016,6,13,16,45,270.5,229.5,2.8,31.0,381.5,218.34,152.7
2016,6,13,17,0,229.0,211.0,2.7,31.0,328.0,182.16,127.56
2016,6,13,17,15,219.5,187.5,2.5,30.5,289.5,156.76,111.51
2016,6,13,17,30,210.0,164.0,2.3,30.0,251.0,125.19,98.51
2016,6,13,17,45,192.0,142.0,2.15,29.5,212.0,110.2,86.67
2016,6,13,18,0,174.0,120.0,2.0,29.0,173.0,94.7,74.11
2016,6,13,18,15,146.5,98.5,1.95,28.5,137.0,79.01,61.09
2016,6,13,18,30,119.0,77.0,1.9,28.0,101.0,62.86,47.35
2016,6,13,18,45,79.5,56.0,1.9,28.0,70.0,46.61,33.14
2016,6,13,19,0,40.0,35.0,1.9,28.0,39.0,29.92,18.16
2016,6,13,19,15,20.0,17.5,2.05,27.5,19.5,15.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,42.5,17.0,2.9,24.5,21.0,34.0,0.0
2016,6,14,6,0,85.0,34.0,3.2,25.0,42.0,98.2,66.61
2016,6,14,6,15,169.0,53.0,3.3,25.0,81.5,167.19,128.26
2016,6,14,6,30,253.0,72.0,3.4,25.0,121.0,243.71,192.93
2016,6,14,6,45,163.0,92.0,3.55,25.5,127.5,222.43,176.71
2016,6,14,7,0,73.0,112.0,3.7,26.0,134.0,171.34,134.87
2016,6,14,7,15,97.0,136.5,3.75,26.0,172.0,228.14,180.68
2016,6,14,7,30,121.0,161.0,3.8,26.0,210.0,276.17,218.58
2016,6,14,7,45,62.5,159.0,3.9,26.0,184.5,216.56,169.75
2016,6,14,8,0,4.0,157.0,4.0,26.0,159.0,156.55,120.06
2016,6,14,8,15,6.0,171.5,3.9,26.5,174.5,172.08,131.71
2016,6,14,8,30,8.0,186.0,3.8,27.0,190.0,187.74,143.2
2016,6,14,8,45,30.5,236.0,3.7,27.5,256.0,272.03,207.79
2016,6,14,9,0,53.0,286.0,3.6,28.0,322.0,347.15,263.56
2016,6,14,9,15,76.5,318.5,3.45,28.0,374.5,403.76,305.01
2016,6,14,9,30,100.0,351.0,3.3,28.0,427.0,460.58,345.85
2016,6,14,9,45,73.5,353.0,3.15,28.5,410.5,434.54,324.21
2016,6,14,10,0,47.0,355.0,3.0,29.0,394.0,407.96,302.64
2016,6,14,10,15,73.0,390.5,2.95,29.5,454.0,469.3,346.15
2016,6,14,10,30,99.0,426.0,2.9,30.0,514.0,530.09,387.93
2016,6,14,10,45,61.0,383.5,2.85,30.5,438.5,444.06,324.89
2016,6,14,11,0,23.0,341.0,2.8,31.0,363.0,349.28,255.44
2016,6,14,11,15,19.0,315.0,2.9,31.0,334.0,318.75,233.54
2016,6,14,11,30,15.0,289.0,3.0,31.0,305.0,288.71,211.64
2016,6,14,11,45,139.0,389.5,3.1,31.0,527.5,520.87,381.18
2016,6,14,12,0,263.0,490.0,3.2,31.0,750.0,735.97,528.95
2016,6,14,12,15,148.0,451.0,3.35,31.0,597.5,574.73,416.05
2016,6,14,12,30,33.0,412.0,3.5,31.0,445.0,420.56,305.76
2016,6,14,12,45,442.0,277.5,3.7,31.5,714.0,659.81,485.89
2016,6,14,13,0,851.0,143.0,3.9,32.0,983.0,861.38,625.08
2016,6,14,13,15,848.5,142.5,4.0,32.0,971.5,829.88,603.46
2016,6,14,13,30,846.0,142.0,4.1,32.0,960.0,796.36,581.86
2016,6,14,13,45,843.5,139.5,4.25,32.0,941.5,759.23,557.8
2016,6,14,14,0,841.0,137.0,4.4,32.0,923.0,720.34,531.89
2016,6,14,14,15,564.0,280.0,4.4,32.0,801.0,617.4,454.38
2016,6,14,14,30,287.0,423.0,4.4,32.0,679.0,540.58,395.1
2016,6,14,14,45,549.0,276.5,4.45,32.0,742.0,549.36,404.75
2016,6,14,15,0,811.0,130.0,4.5,32.0,805.0,538.09,397.3
2016,6,14,15,15,799.5,127.5,4.45,32.0,766.5,488.61,358.49
2016,6,14,15,30,788.0,125.0,4.4,32.0,728.0,439.35,319.05
2016,6,14,15,45,771.0,123.0,4.4,32.0,684.0,388.86,277.92
2016,6,14,16,0,754.0,121.0,4.4,32.0,640.0,339.56,236.95
2016,6,14,16,15,735.0,117.5,4.25,31.5,592.5,289.92,195.75
2016,6,14,16,30,716.0,114.0,4.1,31.0,545.0,236.87,152.14
2016,6,14,16,45,688.5,110.5,4.0,31.0,494.5,189.25,114.01
2016,6,14,17,0,661.0,107.0,3.9,31.0,444.0,144.7,81.51
2016,6,14,17,15,627.5,101.5,3.6,30.5,392.0,101.52,56.27
2016,6,14,17,30,594.0,96.0,3.3,30.0,340.0,62.33,46.67
2016,6,14,17,45,547.5,89.0,3.05,29.5,288.5,59.89,44.89
2016,6,14,18,0,501.0,82.0,2.8,29.0,237.0,57.61,43.15
2016,6,14,18,15,436.0,72.5,2.65,28.5,188.0,52.94,39.25
2016,6,14,18,30,371.0,63.0,2.5,28.0,139.0,46.96,34.04
2016,6,14,18,45,278.5,49.5,2.4,28.0,97.5,37.68,25.77
2016,6,14,19,0,186.0,36.0,2.3,28.0,56.0,27.98,16.67
2016,6,14,19,15,93.0,18.0,2.4,27.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,17.0,2.85,24.5,19.5,27.29,0.0
2016,6,15,6,0,53.0,34.0,3.0,25.0,39.0,74.79,49.36
2016,6,15,6,15,124.5,56.0,3.15,25.0,77.5,149.04,113.66
2016,6,15,6,30,196.0,78.0,3.3,25.0,116.0,220.32,173.77
2016,6,15,6,45,270.0,93.0,3.5,25.5,163.0,289.26,231.04
2016,6,15,7,0,344.0,108.0,3.7,26.0,210.0,376.66,301.06
2016,6,15,7,15,395.0,120.0,3.8,26.5,260.0,439.72,350.11
2016,6,15,7,30,446.0,132.0,3.9,27.0,310.0,506.14,400.24
2016,6,15,7,45,500.5,136.0,4.05,27.5,363.0,568.58,446.34
2016,6,15,8,0,555.0,140.0,4.2,28.0,416.0,633.75,493.25
2016,6,15,8,15,584.0,147.0,4.3,28.0,466.0,689.72,532.61
2016,6,15,8,30,613.0,154.0,4.4,28.0,516.0,739.66,566.62
2016,6,15,8,45,655.0,150.0,4.5,28.5,567.0,788.44,598.21
2016,6,15,9,0,697.0,146.0,4.6,29.0,618.0,836.89,629.1
2016,6,15,9,15,714.0,150.0,4.6,29.0,662.0,870.24,650.06
2016,6,15,9,30,731.0,154.0,4.6,29.0,706.0,901.69,669.69
2016,6,15,9,45,757.5,149.0,4.7,29.5,748.5,925.4,683.36
2016,6,15,10,0,784.0,144.0,4.8,30.0,791.0,952.3,699.21
2016,6,15,10,15,793.5,146.5,4.8,30.5,824.5,967.96,706.8
2016,6,15,10,30,803.0,149.0,4.8,31.0,858.0,980.76,712.62
2016,6,15,10,45,816.5,146.5,4.85,31.5,886.5,989.3,716.12
2016,6,15,11,0,830.0,144.0,4.9,32.0,915.0,985.99,712.02
2016,6,15,11,15,834.5,145.0,4.85,32.0,935.0,983.38,709.3
2016,6,15,11,30,839.0,146.0,4.8,32.0,955.0,977.7,704.69
2016,6,15,11,45,849.5,141.0,4.8,32.0,969.5,969.1,698.7
2016,6,15,12,0,860.0,136.0,4.8,32.0,984.0,957.46,690.84
2016,6,15,12,15,861.0,136.5,4.7,32.0,988.5,938.97,677.88
2016,6,15,12,30,862.0,137.0,4.6,32.0,993.0,917.86,663.58
2016,6,15,12,45,862.5,136.0,4.55,32.5,990.0,892.62,645.53
2016,6,15,13,0,863.0,135.0,4.5,33.0,987.0,865.15,626.1
2016,6,15,13,15,860.5,134.5,4.4,33.0,975.5,833.36,604.93
2016,6,15,13,30,858.0,134.0,4.3,33.0,964.0,799.53,582.36
2016,6,15,13,45,854.0,132.5,4.2,33.0,945.5,761.77,557.07
2016,6,15,14,0,850.0,131.0,4.1,33.0,927.0,722.31,530.37
2016,6,15,14,15,844.0,130.0,4.0,33.0,901.0,680.38,500.15
2016,6,15,14,30,838.0,129.0,3.9,33.0,875.0,637.24,468.53
2016,6,15,14,45,830.0,127.0,3.8,33.0,842.5,591.1,434.15
2016,6,15,15,0,822.0,125.0,3.7,33.0,810.0,544.31,398.55
2016,6,15,15,15,811.0,123.0,3.6,33.0,772.0,491.13,357.62
2016,6,15,15,30,800.0,121.0,3.5,33.0,734.0,441.96,318.54
2016,6,15,15,45,786.0,118.5,3.45,33.0,690.5,391.58,277.77
2016,6,15,16,0,772.0,116.0,3.4,33.0,647.0,342.08,236.86
2016,6,15,16,15,753.5,112.5,3.25,32.5,599.5,291.61,195.28
2016,6,15,16,30,735.0,109.0,3.1,32.0,552.0,242.91,155.13
2016,6,15,16,45,711.5,104.5,3.0,32.0,501.5,189.25,112.43
2016,6,15,17,0,688.0,100.0,2.9,32.0,451.0,143.16,78.72
2016,6,15,17,15,656.0,95.0,2.7,31.5,399.0,98.98,52.92
2016,6,15,17,30,624.0,90.0,2.5,31.0,347.0,58.61,43.37
2016,6,15,17,45,581.5,83.0,2.3,30.5,295.5,55.2,40.78
2016,6,15,18,0,539.0,76.0,2.1,30.0,244.0,52.67,38.82
2016,6,15,18,15,475.5,67.5,2.05,29.0,194.5,48.62,35.53
2016,6,15,18,30,412.0,59.0,2.0,28.0,145.0,44.33,31.84
2016,6,15,18,45,319.5,47.0,1.95,27.5,102.0,35.74,24.23
2016,6,15,19,0,227.0,35.0,1.9,27.0,59.0,27.19,16.17
2016,6,15,19,15,113.5,17.5,2.05,27.0,29.5,13.72,0.0
2016,6,15,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,17.0,3.45,24.5,22.0,40.22,0.0
2016,6,16,6,0,115.0,34.0,3.7,25.0,44.0,112.37,76.61
2016,6,16,6,15,207.5,50.5,3.8,25.0,84.5,193.23,148.76
2016,6,16,6,30,300.0,67.0,3.9,25.0,125.0,273.66,216.94
2016,6,16,6,45,387.5,75.5,4.05,25.5,175.0,349.17,279.75
2016,6,16,7,0,475.0,84.0,4.2,26.0,225.0,436.75,349.98
2016,6,16,7,15,524.5,92.0,4.2,26.5,277.0,501.01,399.58
2016,6,16,7,30,574.0,100.0,4.2,27.0,329.0,567.91,449.46
2016,6,16,7,45,624.0,101.5,4.25,27.5,383.5,629.75,493.58
2016,6,16,8,0,674.0,103.0,4.3,28.0,438.0,693.32,537.14
2016,6,16,8,15,700.0,107.5,4.3,28.0,489.5,741.65,569.65
2016,6,16,8,30,726.0,112.0,4.3,28.0,541.0,789.49,601.34
2016,6,16,8,45,753.0,112.5,4.35,28.5,591.0,828.91,625.67
2016,6,16,9,0,780.0,113.0,4.4,29.0,641.0,871.26,651.73
2016,6,16,9,15,794.5,115.5,4.4,29.5,685.0,902.6,669.73
2016,6,16,9,30,809.0,118.0,4.4,30.0,729.0,931.75,686.17
2016,6,16,9,45,822.5,119.0,4.45,30.5,769.0,947.25,693.68
2016,6,16,10,0,836.0,120.0,4.5,31.0,809.0,968.8,705.34
2016,6,16,10,15,844.0,121.5,4.5,31.0,842.5,982.65,713.1
2016,6,16,10,30,852.0,123.0,4.5,31.0,876.0,993.56,719.08
2016,6,16,10,45,859.0,124.0,4.55,31.5,902.5,999.9,721.01
2016,6,16,11,0,866.0,125.0,4.6,32.0,929.0,1003.11,721.06
2016,6,16,11,15,869.5,126.0,4.6,32.0,949.0,999.65,718.13
2016,6,16,11,30,873.0,127.0,4.6,32.0,969.0,993.02,713.31
2016,6,16,11,45,874.5,128.0,4.6,32.5,980.5,981.28,703.88
2016,6,16,12,0,876.0,129.0,4.6,33.0,992.0,966.5,692.64
2016,6,16,12,15,876.5,129.0,4.6,33.0,996.5,946.92,679.81
2016,6,16,12,30,877.0,129.0,4.6,33.0,1001.0,924.71,665.33
2016,6,16,12,45,875.5,129.5,4.6,33.0,997.0,898.78,648.45
2016,6,16,13,0,874.0,130.0,4.6,33.0,993.0,870.64,630.11
2016,6,16,13,15,871.5,129.5,4.55,33.0,981.5,838.59,608.95
2016,6,16,13,30,869.0,129.0,4.5,33.0,970.0,804.45,586.35
2016,6,16,13,45,863.5,128.5,4.45,33.5,951.0,766.07,559.65
2016,6,16,14,0,858.0,128.0,4.4,34.0,932.0,726.06,531.81
2016,6,16,14,15,852.0,127.0,4.35,34.0,906.0,683.85,501.59
2016,6,16,14,30,846.0,126.0,4.3,34.0,880.0,640.41,469.92
2016,6,16,14,45,833.0,127.0,4.25,34.0,846.0,593.5,435.08
2016,6,16,15,0,820.0,128.0,4.2,34.0,812.0,546.37,399.32
2016,6,16,15,15,809.0,125.5,4.1,33.5,773.5,492.96,359.01
2016,6,16,15,30,798.0,123.0,4.0,33.0,735.0,443.47,320.34
2016,6,16,15,45,783.0,120.5,3.95,33.0,691.5,392.82,279.29
2016,6,16,16,0,768.0,118.0,3.9,33.0,648.0,343.14,238.19
2016,6,16,16,15,749.5,114.5,3.75,32.5,600.5,292.88,196.69
2016,6,16,16,30,731.0,111.0,3.6,32.0,553.0,244.38,156.64
2016,6,16,16,45,706.5,107.0,3.5,32.0,502.0,191.01,114.12
2016,6,16,17,0,682.0,103.0,3.4,32.0,451.0,145.43,80.71
2016,6,16,17,15,649.5,97.5,3.15,31.5,399.0,101.13,54.61
2016,6,16,17,30,617.0,92.0,2.9,31.0,347.0,60.7,45.1
2016,6,16,17,45,572.5,85.5,2.7,30.5,295.0,57.07,42.34
2016,6,16,18,0,528.0,79.0,2.5,30.0,243.0,55.05,40.81
2016,6,16,18,15,464.0,70.0,2.35,29.5,194.0,50.69,37.19
2016,6,16,18,30,400.0,61.0,2.2,29.0,145.0,46.06,33.15
2016,6,16,18,45,307.0,48.5,2.1,28.5,102.0,36.88,25.07
2016,6,16,19,0,214.0,36.0,2.0,28.0,59.0,27.97,16.74
2016,6,16,19,15,107.0,18.0,2.1,27.5,29.5,14.11,0.0
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.5,2.9,23.5,23.5,49.51,0.0
2016,6,17,6,0,162.0,33.0,3.2,24.0,47.0,142.61,98.51
2016,6,17,6,15,261.0,47.5,3.35,24.5,89.0,216.53,167.32
2016,6,17,6,30,360.0,62.0,3.5,25.0,131.0,300.69,238.37
2016,6,17,6,45,451.0,68.0,3.65,25.5,182.5,382.08,305.62
2016,6,17,7,0,542.0,74.0,3.8,26.0,234.0,468.96,375.01
2016,6,17,7,15,588.5,80.5,3.8,26.0,287.0,531.85,423.98
2016,6,17,7,30,635.0,87.0,3.8,26.0,340.0,597.13,472.82
2016,6,17,7,45,679.5,88.5,3.85,26.5,395.0,656.63,514.2
2016,6,17,8,0,724.0,90.0,3.9,27.0,450.0,714.13,552.98
2016,6,17,8,15,748.0,94.0,3.9,27.5,501.5,762.06,583.82
2016,6,17,8,30,772.0,98.0,3.9,28.0,553.0,809.23,613.51
2016,6,17,8,45,795.5,98.5,3.9,28.5,603.0,850.72,638.72
2016,6,17,9,0,819.0,99.0,3.9,29.0,653.0,890.84,662.63
2016,6,17,9,15,832.0,101.5,3.85,29.5,697.5,913.76,674.41
2016,6,17,9,30,845.0,104.0,3.8,30.0,742.0,942.25,689.94
2016,6,17,9,45,858.0,104.5,3.8,30.5,782.5,966.03,702.5
2016,6,17,10,0,871.0,105.0,3.8,31.0,823.0,987.17,713.33
2016,6,17,10,15,878.0,106.5,3.75,31.0,856.5,1000.58,720.31
2016,6,17,10,30,885.0,108.0,3.7,31.0,890.0,1010.91,725.46
2016,6,17,10,45,891.5,108.5,3.7,31.5,917.0,1016.54,726.58
2016,6,17,11,0,898.0,109.0,3.7,32.0,944.0,1018.95,725.8
2016,6,17,11,15,901.5,109.5,3.65,32.0,963.5,1015.11,722.32
2016,6,17,11,30,905.0,110.0,3.6,32.0,983.0,1008.02,716.95
2016,6,17,11,45,909.0,109.0,3.55,32.5,995.5,996.71,707.6
2016,6,17,12,0,913.0,108.0,3.5,33.0,1008.0,982.24,696.41
2016,6,17,12,15,913.5,108.0,3.4,33.0,1012.0,962.35,683.0
2016,6,17,12,30,914.0,108.0,3.3,33.0,1016.0,939.67,667.92
2016,6,17,12,45,913.0,108.0,3.25,33.5,1012.5,913.1,649.4
2016,6,17,13,0,912.0,108.0,3.2,34.0,1009.0,884.13,629.44
2016,6,17,13,15,909.5,107.5,3.15,34.0,997.5,851.1,608.16
2016,6,17,13,30,907.0,107.0,3.1,34.0,986.0,815.86,585.39
2016,6,17,13,45,902.5,106.5,3.05,34.0,966.5,777.01,560.15
2016,6,17,14,0,898.0,106.0,3.0,34.0,947.0,736.37,533.56
2016,6,17,14,15,892.5,105.0,2.95,34.0,921.0,692.99,503.83
2016,6,17,14,30,887.0,104.0,2.9,34.0,895.0,648.26,471.76
2016,6,17,14,45,879.0,103.0,2.85,34.0,862.0,600.9,437.12
2016,6,17,15,0,871.0,102.0,2.8,34.0,829.0,552.81,401.1
2016,6,17,15,15,861.0,100.0,2.75,34.0,790.0,502.39,362.52
2016,6,17,15,30,851.0,98.0,2.7,34.0,751.0,451.86,322.82
2016,6,17,15,45,838.5,95.5,2.7,34.0,707.0,400.07,281.31
2016,6,17,16,0,826.0,93.0,2.7,34.0,663.0,348.85,239.28
2016,6,17,16,15,809.5,90.5,2.6,33.5,615.0,297.29,196.86
2016,6,17,16,30,793.0,88.0,2.5,33.0,567.0,240.26,150.37
2016,6,17,16,45,771.5,84.5,2.45,33.0,516.0,189.89,109.98
2016,6,17,17,0,750.0,81.0,2.4,33.0,465.0,141.9,74.76
2016,6,17,17,15,721.0,77.0,2.25,32.5,412.5,95.63,47.66
2016,6,17,17,30,692.0,73.0,2.1,32.0,360.0,52.86,38.4
2016,6,17,17,45,652.0,68.0,2.0,31.5,307.0,44.05,31.3
2016,6,17,18,0,612.0,63.0,1.9,31.0,254.0,42.49,30.13
2016,6,17,18,15,552.5,56.5,1.75,30.0,203.5,39.57,27.78
2016,6,17,18,30,493.0,50.0,1.6,29.0,153.0,36.49,25.13
2016,6,17,18,45,399.0,40.5,1.5,28.5,108.5,30.55,19.84
2016,6,17,19,0,305.0,31.0,1.4,28.0,64.0,24.28,13.84
2016,6,17,19,15,152.5,15.5,1.45,27.5,32.0,11.94,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,75.5,16.0,2.15,23.5,23.0,46.7,0.0
2016,6,18,6,0,151.0,32.0,2.4,24.0,46.0,135.88,93.26
2016,6,18,6,15,248.5,46.5,2.45,24.5,87.0,208.54,160.71
2016,6,18,6,30,346.0,61.0,2.5,25.0,128.0,291.27,230.2
2016,6,18,6,45,420.5,70.5,2.65,25.5,177.0,362.3,288.91
2016,6,18,7,0,495.0,80.0,2.8,26.0,226.0,444.82,354.36
2016,6,18,7,15,543.0,87.5,2.7,26.0,278.0,508.15,403.08
2016,6,18,7,30,591.0,95.0,2.6,26.0,330.0,574.0,451.96
2016,6,18,7,45,395.5,151.0,2.55,26.5,318.0,504.19,394.23
2016,6,18,8,0,200.0,207.0,2.5,27.0,306.0,397.18,308.43
2016,6,18,8,15,457.5,161.5,2.4,27.5,421.5,592.6,456.84
2016,6,18,8,30,715.0,116.0,2.3,28.0,537.0,784.2,589.06
2016,6,18,8,45,737.5,118.5,2.2,28.5,586.0,821.28,608.75
2016,6,18,9,0,760.0,121.0,2.1,29.0,635.0,861.43,631.29
2016,6,18,9,15,775.0,124.0,1.9,29.0,679.5,893.44,648.25
2016,6,18,9,30,790.0,127.0,1.7,29.0,724.0,923.3,663.37
2016,6,18,9,45,805.0,128.0,1.55,29.5,764.0,948.58,674.4
2016,6,18,10,0,820.0,129.0,1.4,30.0,804.0,971.35,683.53
2016,6,18,10,15,829.0,131.0,1.25,30.0,838.0,977.65,683.67
2016,6,18,10,30,838.0,133.0,1.1,30.0,872.0,989.95,687.55
2016,6,18,10,45,847.5,132.0,0.95,30.5,900.0,996.67,686.44
2016,6,18,11,0,857.0,131.0,0.8,31.0,928.0,1000.37,683.46
2016,6,18,11,15,861.5,132.0,0.85,31.0,948.0,997.94,682.34
2016,6,18,11,30,866.0,133.0,0.9,31.0,968.0,992.36,679.51
2016,6,18,11,45,862.0,139.0,1.0,31.5,979.0,980.1,672.37
2016,6,18,12,0,858.0,145.0,1.1,32.0,990.0,964.79,663.43
2016,6,18,12,15,859.0,145.0,1.2,32.0,994.5,945.84,653.57
2016,6,18,12,30,860.0,145.0,1.3,32.0,999.0,924.3,642.03
2016,6,18,12,45,861.0,144.0,1.4,32.0,996.5,899.56,628.37
2016,6,18,13,0,862.0,143.0,1.5,32.0,994.0,872.58,613.15
2016,6,18,13,15,859.5,142.0,1.55,32.0,983.0,840.43,593.9
2016,6,18,13,30,857.0,141.0,1.6,32.0,972.0,806.25,573.2
2016,6,18,13,45,854.0,139.5,1.65,32.0,953.5,769.32,550.5
2016,6,18,14,0,851.0,138.0,1.7,32.0,935.0,730.62,526.12
2016,6,18,14,15,844.5,136.5,1.7,32.0,909.0,687.93,496.9
2016,6,18,14,30,838.0,135.0,1.7,32.0,883.0,644.07,466.23
2016,6,18,14,45,826.5,135.0,1.75,32.5,849.5,597.54,432.31
2016,6,18,15,0,815.0,135.0,1.8,33.0,816.0,547.13,394.97
2016,6,18,15,15,803.5,132.0,1.8,32.5,777.0,497.06,358.2
2016,6,18,15,30,792.0,129.0,1.8,32.0,738.0,447.2,320.34
2016,6,18,15,45,774.5,127.5,1.8,32.0,693.5,396.7,280.33
2016,6,18,16,0,757.0,126.0,1.8,32.0,649.0,347.46,240.37
2016,6,18,16,15,737.5,122.0,1.75,32.0,600.5,297.07,199.07
2016,6,18,16,30,718.0,118.0,1.7,32.0,552.0,243.15,155.28
2016,6,18,16,45,687.0,115.0,1.65,32.0,500.5,195.12,117.49
2016,6,18,17,0,656.0,112.0,1.6,32.0,449.0,150.54,85.28
2016,6,18,17,15,622.0,106.0,1.5,31.5,396.5,107.09,59.61
2016,6,18,17,30,588.0,100.0,1.4,31.0,344.0,67.69,50.84
2016,6,18,17,45,534.0,94.0,1.35,30.5,291.5,63.62,47.77
2016,6,18,18,0,480.0,88.0,1.3,30.0,239.0,62.43,46.97
2016,6,18,18,15,417.5,77.5,1.25,29.0,190.0,56.33,42.01
2016,6,18,18,30,355.0,67.0,1.2,28.0,141.0,49.91,36.54
2016,6,18,18,45,262.5,52.5,1.15,27.5,98.5,39.94,27.76
2016,6,18,19,0,170.0,38.0,1.1,27.0,56.0,29.51,18.15
2016,6,18,19,15,85.0,19.0,1.15,26.5,28.0,14.89,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,5.0,14.0,1.5,23.5,14.5,15.42,0.0
2016,6,19,6,0,10.0,28.0,1.7,24.0,29.0,36.62,21.11
2016,6,19,6,15,41.5,49.5,1.8,24.5,57.0,79.07,57.89
2016,6,19,6,30,73.0,71.0,1.9,25.0,85.0,131.1,101.29
2016,6,19,6,45,106.0,91.0,2.05,25.5,118.5,175.98,138.61
2016,6,19,7,0,139.0,111.0,2.2,26.0,152.0,223.42,177.2
2016,6,19,7,15,207.0,129.5,2.2,26.0,204.5,307.33,244.14
2016,6,19,7,30,275.0,148.0,2.2,26.0,257.0,385.51,304.88
2016,6,19,7,45,237.5,177.0,2.25,26.5,281.5,399.33,312.67
2016,6,19,8,0,200.0,206.0,2.3,27.0,306.0,395.92,307.63
2016,6,19,8,15,274.0,218.5,2.2,27.0,371.0,489.79,377.49
2016,6,19,8,30,348.0,231.0,2.1,27.0,436.0,574.44,438.17
2016,6,19,8,45,379.0,246.5,2.05,27.5,487.5,626.9,472.77
2016,6,19,9,0,410.0,262.0,2.0,28.0,539.0,693.43,516.05
2016,6,19,9,15,574.0,205.0,1.95,28.0,621.5,797.72,589.04
2016,6,19,9,30,738.0,148.0,1.9,28.0,704.0,896.11,651.67
2016,6,19,9,45,544.0,255.0,1.9,28.5,677.5,831.32,603.6
2016,6,19,10,0,350.0,362.0,1.9,29.0,651.0,743.93,538.1
2016,6,19,10,15,566.0,260.5,1.95,29.0,750.0,866.83,625.61
2016,6,19,10,30,782.0,159.0,2.0,29.0,849.0,970.39,692.04
2016,6,19,10,45,516.0,307.5,2.1,29.5,768.5,857.65,613.98
2016,6,19,11,0,250.0,456.0,2.2,30.0,688.0,727.38,519.75
2016,6,19,11,15,174.0,465.5,2.3,30.0,628.5,644.36,463.26
2016,6,19,11,30,98.0,475.0,2.4,30.0,569.0,563.31,406.34
2016,6,19,11,45,176.5,482.5,2.5,30.0,655.5,649.67,467.98
2016,6,19,12,0,255.0,490.0,2.6,30.0,742.0,729.2,522.83
2016,6,19,12,15,538.5,326.0,2.65,30.0,860.0,830.64,598.57
2016,6,19,12,30,822.0,162.0,2.7,30.0,978.0,911.95,654.98
2016,6,19,12,45,822.5,160.5,2.75,30.0,975.5,886.1,637.92
2016,6,19,13,0,823.0,159.0,2.8,30.0,973.0,858.09,620.3
2016,6,19,13,15,820.5,158.5,2.8,30.0,962.0,826.37,599.83
2016,6,19,13,30,818.0,158.0,2.8,30.0,951.0,792.75,578.02
2016,6,19,13,45,537.0,308.5,2.85,30.0,825.5,681.6,497.97
2016,6,19,14,0,256.0,459.0,2.9,30.0,700.0,585.65,425.92
2016,6,19,14,15,530.0,303.5,2.9,30.0,782.5,619.33,455.3
2016,6,19,14,30,804.0,148.0,2.9,30.0,865.0,632.29,467.68
2016,6,19,14,45,798.5,144.0,2.9,30.0,833.5,586.6,433.7
2016,6,19,15,0,793.0,140.0,2.9,30.0,802.0,540.21,398.68
2016,6,19,15,15,781.5,137.0,2.8,30.0,764.0,491.2,360.63
2016,6,19,15,30,770.0,134.0,2.7,30.0,726.0,442.43,321.86
2016,6,19,15,45,417.5,217.0,2.65,30.0,535.5,330.51,240.13
2016,6,19,16,0,65.0,300.0,2.6,30.0,345.0,274.76,203.25
2016,6,19,16,15,388.0,208.5,2.5,29.5,446.5,265.63,188.22
2016,6,19,16,30,711.0,117.0,2.4,29.0,548.0,241.43,156.76
2016,6,19,16,45,690.0,111.0,2.35,29.0,498.5,193.16,117.65
2016,6,19,17,0,669.0,105.0,2.3,29.0,449.0,147.27,83.41
2016,6,19,17,15,637.0,99.5,2.1,28.5,397.5,103.61,57.07
2016,6,19,17,30,605.0,94.0,1.9,28.0,346.0,63.75,48.23
2016,6,19,17,45,564.5,86.0,1.7,28.0,294.5,57.28,42.97
2016,6,19,18,0,524.0,78.0,1.5,28.0,243.0,54.05,40.33
2016,6,19,18,15,462.5,69.0,1.4,27.5,194.0,49.66,36.66
2016,6,19,18,30,401.0,60.0,1.3,27.0,145.0,44.99,32.57
2016,6,19,18,45,314.5,47.5,1.25,26.5,102.5,36.05,24.65
2016,6,19,19,0,228.0,35.0,1.2,26.0,60.0,27.12,16.34
2016,6,19,19,15,114.0,17.5,1.2,25.5,30.0,13.68,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.5,1.3,22.5,22.0,46.12,0.0
2016,6,20,6,0,151.0,31.0,1.5,23.0,44.0,134.31,91.59
2016,6,20,6,15,246.5,45.0,1.6,23.5,84.0,205.15,158.15
2016,6,20,6,30,342.0,59.0,1.7,24.0,124.0,285.93,226.06
2016,6,20,6,45,414.0,68.0,1.85,24.5,172.0,354.54,282.78
2016,6,20,7,0,486.0,77.0,2.0,25.0,220.0,434.88,346.43
2016,6,20,7,15,534.0,84.5,2.05,25.5,271.0,497.7,394.19
2016,6,20,7,30,582.0,92.0,2.1,26.0,322.0,563.12,442.17
2016,6,20,7,45,621.5,96.0,2.15,27.0,374.5,619.92,480.46
2016,6,20,8,0,661.0,100.0,2.2,28.0,427.0,677.87,518.04
2016,6,20,8,15,687.0,104.5,2.15,28.0,477.5,725.84,549.04
2016,6,20,8,30,713.0,109.0,2.1,28.0,528.0,773.37,579.15
2016,6,20,8,45,734.5,112.0,2.1,28.5,576.5,810.63,600.95
2016,6,20,9,0,756.0,115.0,2.1,29.0,625.0,850.41,624.15
2016,6,20,9,15,771.0,118.0,2.05,29.5,669.0,882.42,641.41
2016,6,20,9,30,786.0,121.0,2.0,30.0,713.0,912.32,657.12
2016,6,20,9,45,798.5,123.0,1.95,30.5,752.5,936.33,668.88
2016,6,20,10,0,811.0,125.0,1.9,31.0,792.0,949.05,673.48
2016,6,20,10,15,820.0,127.0,1.85,31.0,826.0,964.33,681.2
2016,6,20,10,30,829.0,129.0,1.8,31.0,860.0,976.75,687.15
2016,6,20,10,45,521.5,295.0,1.75,31.5,760.5,850.24,601.45
2016,6,20,11,0,214.0,461.0,1.7,32.0,661.0,685.86,484.29
2016,6,20,11,15,534.5,296.5,1.7,32.0,808.0,851.23,602.24
2016,6,20,11,30,855.0,132.0,1.7,32.0,955.0,980.89,684.1
2016,6,20,11,45,453.0,288.5,1.7,32.5,725.5,741.79,526.14
2016,6,20,12,0,51.0,445.0,1.7,33.0,496.0,478.25,338.94
2016,6,20,12,15,458.5,288.0,1.7,33.0,743.5,719.41,514.41
2016,6,20,12,30,866.0,131.0,1.7,33.0,991.0,917.88,642.9
2016,6,20,12,45,867.0,129.5,1.75,33.0,988.5,892.78,625.77
2016,6,20,13,0,868.0,128.0,1.8,33.0,986.0,865.41,609.43
2016,6,20,13,15,866.0,127.5,1.8,33.0,975.0,834.12,590.03
2016,6,20,13,30,864.0,127.0,1.8,33.0,964.0,800.72,569.21
2016,6,20,13,45,861.5,125.0,1.85,33.5,946.5,763.64,545.15
2016,6,20,14,0,859.0,123.0,1.9,34.0,929.0,724.72,519.73
2016,6,20,14,15,531.5,281.5,1.95,33.5,775.5,602.17,433.01
2016,6,20,14,30,204.0,440.0,2.0,33.0,622.0,509.79,365.43
2016,6,20,14,45,499.5,290.0,2.05,33.0,713.5,534.41,386.86
2016,6,20,15,0,795.0,140.0,2.1,33.0,805.0,541.84,392.92
2016,6,20,15,15,783.5,137.0,2.15,33.0,767.0,492.74,355.74
2016,6,20,15,30,772.0,134.0,2.2,33.0,729.0,443.88,317.99
2016,6,20,15,45,756.5,131.5,2.25,33.0,685.5,394.33,278.77
2016,6,20,16,0,741.0,129.0,2.3,33.0,642.0,345.85,239.44
2016,6,20,16,15,721.5,125.5,2.3,32.5,595.0,291.53,195.77
2016,6,20,16,30,702.0,122.0,2.3,32.0,548.0,243.82,156.88
2016,6,20,16,45,675.0,117.5,2.3,32.0,497.5,196.11,119.04
2016,6,20,17,0,648.0,113.0,2.3,32.0,447.0,151.44,86.37
2016,6,20,17,15,614.5,107.0,2.15,31.5,395.5,108.39,60.63
2016,6,20,17,30,581.0,101.0,2.0,31.0,344.0,69.33,52.22
2016,6,20,17,45,534.0,94.0,1.95,30.5,292.0,63.51,47.69
2016,6,20,18,0,487.0,87.0,1.9,30.0,240.0,61.44,46.15
2016,6,20,18,15,423.0,77.0,1.75,29.0,191.5,55.92,41.67
2016,6,20,18,30,359.0,67.0,1.6,28.0,143.0,49.87,36.52
2016,6,20,18,45,268.0,53.0,1.45,27.5,100.5,40.3,28.08
2016,6,20,19,0,177.0,39.0,1.3,27.0,58.0,30.29,18.83
2016,6,20,19,15,88.5,19.5,1.35,26.5,29.0,15.29,0.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,16.0,2.4,23.5,21.0,41.15,0.0
2016,6,21,6,0,125.0,32.0,2.7,24.0,42.0,113.75,76.27
2016,6,21,6,15,220.0,47.0,2.75,24.5,82.0,194.34,149.4
2016,6,21,6,30,315.0,62.0,2.8,25.0,122.0,274.67,217.07
2016,6,21,6,45,388.5,72.5,2.85,25.5,170.0,344.79,275.16
2016,6,21,7,0,462.0,83.0,2.9,26.0,218.0,421.27,336.22
2016,6,21,7,15,511.5,91.0,2.85,26.5,269.0,489.29,388.13
2016,6,21,7,30,561.0,99.0,2.8,27.0,320.0,555.61,436.91
2016,6,21,7,45,600.5,104.0,2.8,28.0,372.5,612.97,476.26
2016,6,21,8,0,640.0,109.0,2.8,29.0,425.0,671.47,514.39
2016,6,21,8,15,667.0,114.0,2.65,29.5,475.5,720.22,544.78
2016,6,21,8,30,694.0,119.0,2.5,30.0,526.0,768.61,574.03
2016,6,21,8,45,715.5,122.5,2.35,30.5,574.5,809.57,597.38
2016,6,21,9,0,737.0,126.0,2.2,31.0,623.0,845.07,616.51
2016,6,21,9,15,752.5,129.5,2.1,31.0,667.0,877.71,635.03
2016,6,21,9,30,768.0,133.0,2.0,31.0,711.0,908.29,651.96
2016,6,21,9,45,780.0,136.0,1.9,31.5,750.5,932.61,663.35
2016,6,21,10,0,792.0,139.0,1.8,32.0,790.0,954.38,673.01
2016,6,21,10,15,801.0,141.0,1.75,32.0,823.5,969.35,680.33
2016,6,21,10,30,810.0,143.0,1.7,32.0,857.0,981.45,685.98
2016,6,21,10,45,818.5,143.5,1.7,32.5,884.5,979.35,682.27
2016,6,21,11,0,827.0,144.0,1.7,33.0,912.0,983.58,682.74
2016,6,21,11,15,831.5,145.5,1.75,33.0,932.0,981.74,681.56
2016,6,21,11,30,836.0,147.0,1.8,33.0,952.0,976.82,678.66
2016,6,21,11,45,847.5,141.0,1.9,33.5,966.5,968.54,673.02
2016,6,21,12,0,859.0,135.0,2.0,34.0,981.0,957.21,665.57
2016,6,21,12,15,860.0,135.5,2.05,34.0,986.0,938.99,654.75
2016,6,21,12,30,861.0,136.0,2.1,34.0,991.0,918.15,642.35
2016,6,21,12,45,560.0,313.5,2.15,34.0,869.0,799.98,564.4
2016,6,21,13,0,259.0,491.0,2.2,34.0,747.0,679.31,478.13
2016,6,21,13,15,278.5,479.5,2.25,34.0,752.5,669.93,473.55
2016,6,21,13,30,298.0,468.0,2.3,34.0,758.0,659.08,467.1
2016,6,21,13,45,572.0,300.5,2.35,34.5,842.0,698.69,499.56
2016,6,21,14,0,846.0,133.0,2.4,35.0,926.0,724.37,520.86
2016,6,21,14,15,840.0,131.5,2.4,34.5,900.5,682.33,492.45
2016,6,21,14,30,834.0,130.0,2.4,34.0,875.0,639.08,462.94
2016,6,21,14,45,832.0,124.5,2.45,34.0,844.0,593.84,430.58
2016,6,21,15,0,830.0,119.0,2.5,34.0,813.0,547.41,396.45
2016,6,21,15,15,819.5,117.0,2.5,34.0,775.0,498.69,359.49
2016,6,21,15,30,809.0,115.0,2.5,34.0,737.0,449.93,321.5
2016,6,21,15,45,795.0,112.0,2.5,34.0,694.0,393.58,277.18
2016,6,21,16,0,781.0,109.0,2.5,34.0,651.0,343.22,236.18
2016,6,21,16,15,763.5,106.0,2.45,33.5,603.5,292.93,195.1
2016,6,21,16,30,746.0,103.0,2.4,33.0,556.0,244.25,155.18
2016,6,21,16,45,723.5,98.5,2.4,33.0,506.0,195.33,116.1
2016,6,21,17,0,701.0,94.0,2.4,33.0,456.0,143.81,78.0
2016,6,21,17,15,670.0,89.5,2.3,32.5,404.0,99.22,51.36
2016,6,21,17,30,639.0,85.0,2.2,32.0,352.0,58.3,42.89
2016,6,21,17,45,599.5,78.5,2.1,31.5,300.5,51.53,37.53
2016,6,21,18,0,560.0,72.0,2.0,31.0,249.0,49.22,35.76
2016,6,21,18,15,499.0,64.0,1.8,30.0,199.0,45.44,32.71
