Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,438.0,56.0,1.6,29.0,149.0,41.41,29.28
2016,6,21,18,45,349.0,45.0,1.45,28.5,106.0,34.38,23.04
2016,6,21,19,0,260.0,34.0,1.3,28.0,63.0,26.92,16.05
2016,6,21,19,15,130.0,17.0,1.35,27.5,31.5,13.27,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.0,2.6,23.5,22.0,46.35,0.0
2016,6,22,6,0,155.0,30.0,2.9,24.0,44.0,134.59,90.53
2016,6,22,6,15,253.0,44.0,3.05,24.5,84.0,206.83,159.24
2016,6,22,6,30,351.0,58.0,3.2,25.0,124.0,289.23,228.94
2016,6,22,6,45,425.0,67.0,3.35,25.5,172.5,363.63,290.61
2016,6,22,7,0,499.0,76.0,3.5,26.0,221.0,441.56,353.04
2016,6,22,7,15,546.5,83.0,3.5,26.5,272.5,503.94,401.05
2016,6,22,7,30,594.0,90.0,3.5,27.0,324.0,568.87,449.21
2016,6,22,7,45,631.5,94.5,3.5,27.5,376.5,625.17,488.36
2016,6,22,8,0,669.0,99.0,3.5,28.0,429.0,682.48,526.98
2016,6,22,8,15,695.0,103.5,3.45,28.5,480.0,730.75,557.94
2016,6,22,8,30,721.0,108.0,3.4,29.0,531.0,774.77,585.26
2016,6,22,8,45,741.5,111.0,3.4,29.5,579.5,815.26,609.84
2016,6,22,9,0,762.0,114.0,3.4,30.0,628.0,854.35,633.1
2016,6,22,9,15,777.0,117.0,3.4,30.5,672.5,886.56,651.43
2016,6,22,9,30,792.0,120.0,3.4,31.0,717.0,916.65,668.23
2016,6,22,9,45,804.5,122.0,3.4,31.5,756.5,940.83,681.03
2016,6,22,10,0,817.0,124.0,3.4,32.0,796.0,953.75,686.53
2016,6,22,10,15,825.5,126.0,3.45,32.0,829.5,968.68,695.22
2016,6,22,10,30,834.0,128.0,3.5,32.0,863.0,980.72,702.14
2016,6,22,10,45,841.5,129.0,3.55,32.5,890.5,987.73,704.52
2016,6,22,11,0,849.0,130.0,3.6,33.0,918.0,991.67,705.09
2016,6,22,11,15,598.5,286.0,3.65,33.0,848.0,906.08,647.79
2016,6,22,11,30,348.0,442.0,3.7,33.0,778.0,794.75,566.84
2016,6,22,11,45,611.5,283.5,3.75,33.5,882.0,892.05,638.62
2016,6,22,12,0,875.0,125.0,3.8,34.0,986.0,963.37,684.2
2016,6,22,12,15,876.0,125.0,3.85,34.0,991.0,944.59,671.74
2016,6,22,12,30,877.0,125.0,3.9,34.0,996.0,923.14,658.22
2016,6,22,12,45,877.0,124.5,3.95,34.0,993.0,897.9,642.26
2016,6,22,13,0,877.0,124.0,4.0,34.0,990.0,870.37,624.79
2016,6,22,13,15,875.0,123.5,4.0,34.0,979.5,838.89,604.44
2016,6,22,13,30,873.0,123.0,4.0,34.0,969.0,805.26,582.6
2016,6,22,13,45,869.5,121.5,4.05,34.5,950.5,767.59,556.99
2016,6,22,14,0,866.0,120.0,4.1,35.0,932.0,728.14,530.07
2016,6,22,14,15,860.5,119.0,4.1,34.5,906.5,686.12,501.79
2016,6,22,14,30,855.0,118.0,4.1,34.0,881.0,642.8,471.46
2016,6,22,14,45,833.5,124.0,4.1,34.0,845.5,594.81,435.94
2016,6,22,15,0,812.0,130.0,4.1,34.0,810.0,543.59,397.48
2016,6,22,15,15,552.0,239.0,4.05,34.0,691.5,461.48,335.54
2016,6,22,15,30,292.0,348.0,4.0,34.0,573.0,410.56,297.48
2016,6,22,15,45,292.0,325.5,4.0,34.0,539.0,373.88,270.01
2016,6,22,16,0,292.0,303.0,4.0,34.0,505.0,337.34,242.13
2016,6,22,16,15,506.0,208.5,3.9,33.5,528.5,299.38,207.61
2016,6,22,16,30,720.0,114.0,3.8,33.0,552.0,247.87,159.41
2016,6,22,16,45,693.0,110.5,3.75,33.0,501.5,194.79,117.25
2016,6,22,17,0,666.0,107.0,3.7,33.0,451.0,149.87,84.21
2016,6,22,17,15,633.5,101.5,3.5,32.5,399.5,106.24,57.93
2016,6,22,17,30,601.0,96.0,3.3,32.0,348.0,66.47,49.66
2016,6,22,17,45,555.5,89.0,3.15,31.5,296.0,59.48,44.15
2016,6,22,18,0,510.0,82.0,3.0,31.0,244.0,57.19,42.42
2016,6,22,18,15,448.0,73.0,2.8,30.5,195.0,52.96,38.93
2016,6,22,18,30,386.0,64.0,2.6,30.0,146.0,47.57,34.29
2016,6,22,18,45,296.5,51.0,2.45,29.5,103.5,38.73,26.53
2016,6,22,19,0,207.0,38.0,2.3,29.0,61.0,29.48,18.03
2016,6,22,19,15,103.5,19.0,2.4,28.5,30.5,14.87,0.42
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,76.0,15.5,2.95,23.5,21.5,46.15,0.0
2016,6,23,6,0,152.0,31.0,3.1,24.0,43.0,134.49,89.85
2016,6,23,6,15,250.5,45.0,3.25,24.5,83.5,206.91,159.22
2016,6,23,6,30,349.0,59.0,3.4,25.0,124.0,289.28,228.98
2016,6,23,6,45,432.0,66.5,3.55,25.5,174.0,367.0,293.44
2016,6,23,7,0,515.0,74.0,3.7,26.0,224.0,449.3,359.43
2016,6,23,7,15,562.5,81.0,3.7,26.5,276.0,512.3,407.93
2016,6,23,7,30,610.0,88.0,3.7,27.0,328.0,577.85,456.54
2016,6,23,7,45,654.5,90.0,3.7,27.5,382.0,637.05,497.65
2016,6,23,8,0,699.0,92.0,3.7,28.0,436.0,697.72,538.61
2016,6,23,8,15,723.5,96.0,3.65,28.5,487.0,741.76,566.47
2016,6,23,8,30,748.0,100.0,3.6,29.0,538.0,788.76,595.84
2016,6,23,8,45,772.5,100.5,3.6,29.5,587.5,830.66,621.32
2016,6,23,9,0,797.0,101.0,3.6,30.0,637.0,871.32,645.56
2016,6,23,9,15,811.0,103.5,3.55,30.0,681.5,894.84,659.04
2016,6,23,9,30,825.0,106.0,3.5,30.0,726.0,924.11,676.44
2016,6,23,9,45,838.5,106.5,3.5,30.5,766.5,948.29,689.28
2016,6,23,10,0,852.0,107.0,3.5,31.0,807.0,969.93,700.45
2016,6,23,10,15,860.0,108.5,3.5,31.5,840.5,984.41,707.01
2016,6,23,10,30,868.0,110.0,3.5,32.0,874.0,995.9,711.77
2016,6,23,10,45,875.0,110.5,3.55,32.5,901.5,1002.25,713.7
2016,6,23,11,0,882.0,111.0,3.6,33.0,929.0,1005.45,713.77
2016,6,23,11,15,886.0,112.0,3.65,33.0,949.5,1002.95,711.82
2016,6,23,11,30,890.0,113.0,3.7,33.0,970.0,997.23,707.98
2016,6,23,11,45,536.5,307.5,3.75,33.5,826.0,842.54,603.1
2016,6,23,12,0,183.0,502.0,3.8,34.0,682.0,666.98,474.6
2016,6,23,12,15,531.5,314.5,3.8,34.0,841.0,814.03,584.54
2016,6,23,12,30,880.0,127.0,3.8,34.0,1000.0,928.01,661.75
2016,6,23,12,45,585.0,305.0,3.85,34.0,885.0,812.11,582.43
2016,6,23,13,0,290.0,483.0,3.9,34.0,770.0,699.17,498.95
2016,6,23,13,15,581.0,305.0,3.9,34.0,871.0,761.82,549.92
2016,6,23,13,30,872.0,127.0,3.9,34.0,972.0,808.34,584.72
2016,6,23,13,45,868.0,126.0,3.95,34.5,953.5,770.75,558.72
2016,6,23,14,0,864.0,125.0,4.0,35.0,935.0,731.41,531.94
2016,6,23,14,15,547.5,281.0,3.95,34.5,789.5,610.86,444.15
2016,6,23,14,30,231.0,437.0,3.9,34.0,644.0,524.92,379.34
2016,6,23,14,45,159.0,415.0,3.9,34.0,555.5,449.62,326.04
2016,6,23,15,0,87.0,393.0,3.9,34.0,467.0,387.75,281.74
2016,6,23,15,15,453.0,252.5,3.85,34.0,605.0,426.41,310.87
2016,6,23,15,30,819.0,112.0,3.8,34.0,743.0,452.9,326.09
2016,6,23,15,45,802.5,111.0,3.8,34.0,699.0,396.67,281.06
2016,6,23,16,0,786.0,110.0,3.8,34.0,655.0,346.69,239.93
2016,6,23,16,15,768.0,106.5,3.75,33.5,607.5,295.56,197.89
2016,6,23,16,30,750.0,103.0,3.7,33.0,560.0,246.1,157.09
2016,6,23,16,45,722.5,100.5,3.7,33.0,508.5,197.68,118.3
2016,6,23,17,0,695.0,98.0,3.7,33.0,457.0,146.93,80.74
2016,6,23,17,15,574.5,113.0,3.5,32.5,387.5,111.63,63.92
2016,6,23,17,30,454.0,128.0,3.3,32.0,318.0,90.26,69.25
2016,6,23,17,45,421.5,113.5,3.15,31.5,270.5,78.32,59.76
2016,6,23,18,0,389.0,99.0,3.0,31.0,223.0,70.09,53.16
2016,6,23,18,15,344.5,84.0,2.75,30.0,178.5,60.93,45.69
2016,6,23,18,30,300.0,69.0,2.5,29.0,134.0,51.24,37.52
2016,6,23,18,45,229.5,53.5,2.3,28.5,95.0,40.59,28.21
2016,6,23,19,0,159.0,38.0,2.1,28.0,56.0,29.42,18.09
2016,6,23,19,15,79.5,19.0,2.2,27.5,28.0,15.95,1.11
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,81.5,15.0,1.8,22.5,22.0,47.88,0.0
2016,6,24,6,0,163.0,30.0,2.0,23.0,44.0,137.58,91.58
2016,6,24,6,15,266.0,43.5,2.15,23.5,85.0,212.54,163.79
2016,6,24,6,30,369.0,57.0,2.3,24.0,126.0,297.51,235.57
2016,6,24,6,45,187.5,77.5,2.5,25.0,112.5,216.83,172.4
2016,6,24,7,0,6.0,98.0,2.7,26.0,99.0,102.37,77.81
2016,6,24,7,15,220.5,109.0,2.75,26.5,195.0,289.9,231.63
2016,6,24,7,30,435.0,120.0,2.8,27.0,291.0,481.47,380.56
2016,6,24,7,45,415.5,146.0,2.85,27.5,328.5,512.59,400.72
2016,6,24,8,0,396.0,172.0,2.9,28.0,366.0,540.5,418.64
2016,6,24,8,15,461.0,174.0,2.95,28.5,424.5,609.05,467.61
2016,6,24,8,30,526.0,176.0,3.0,29.0,483.0,680.34,516.99
2016,6,24,8,45,431.5,227.5,3.05,29.5,494.5,666.29,501.46
2016,6,24,9,0,337.0,279.0,3.1,30.0,506.0,630.99,471.89
2016,6,24,9,15,283.5,313.5,3.15,30.0,514.0,623.2,463.7
2016,6,24,9,30,230.0,348.0,3.2,30.0,522.0,597.33,442.97
2016,6,24,9,45,376.0,321.0,3.3,30.5,622.5,724.38,533.52
2016,6,24,10,0,522.0,294.0,3.4,31.0,723.0,854.28,621.85
2016,6,24,10,15,706.0,194.5,3.5,31.0,800.5,937.48,678.86
2016,6,24,10,30,890.0,95.0,3.6,31.0,878.0,1001.9,719.6
2016,6,24,10,45,673.5,239.0,3.7,31.5,842.5,948.62,682.92
2016,6,24,11,0,457.0,383.0,3.8,32.0,807.0,869.61,623.2
2016,6,24,11,15,386.0,420.5,3.9,32.0,784.5,820.09,588.79
2016,6,24,11,30,315.0,458.0,4.0,32.0,762.0,778.46,558.93
2016,6,24,11,45,358.0,444.0,4.1,32.0,793.5,796.23,572.33
2016,6,24,12,0,401.0,430.0,4.2,32.0,825.0,811.69,583.8
2016,6,24,12,15,399.5,433.0,4.25,32.0,828.0,798.97,575.04
2016,6,24,12,30,398.0,436.0,4.3,32.0,831.0,784.73,565.45
2016,6,24,12,45,405.0,433.5,4.4,32.0,834.5,771.7,557.1
2016,6,24,13,0,412.0,431.0,4.5,32.0,838.0,756.71,547.37
2016,6,24,13,15,416.5,424.0,4.5,32.0,831.5,734.07,532.13
2016,6,24,13,30,421.0,417.0,4.5,32.0,825.0,710.47,516.15
2016,6,24,13,45,438.5,404.5,4.55,32.0,822.5,691.08,503.3
2016,6,24,14,0,456.0,392.0,4.6,32.0,820.0,669.78,488.85
2016,6,24,14,15,451.5,376.0,4.55,31.5,790.0,628.73,460.99
2016,6,24,14,30,447.0,360.0,4.5,31.0,760.0,587.64,432.61
2016,6,24,14,45,389.5,368.5,4.5,31.0,708.0,540.63,397.98
2016,6,24,15,0,332.0,377.0,4.5,31.0,656.0,493.44,363.15
2016,6,24,15,15,180.5,337.5,4.4,31.0,488.0,374.74,276.58
2016,6,24,15,30,29.0,298.0,4.3,31.0,320.0,271.21,200.77
2016,6,24,15,45,181.0,295.5,4.25,31.0,422.5,316.46,233.12
2016,6,24,16,0,333.0,293.0,4.2,31.0,525.0,343.93,249.53
2016,6,24,16,15,208.5,278.5,4.05,30.5,420.0,284.47,207.1
2016,6,24,16,30,84.0,264.0,3.9,30.0,315.0,237.94,175.94
2016,6,24,16,45,155.0,240.0,3.8,30.0,324.0,216.7,157.14
2016,6,24,17,0,226.0,216.0,3.7,30.0,333.0,195.69,138.64
2016,6,24,17,15,209.5,192.0,3.45,29.5,291.0,161.75,115.65
2016,6,24,17,30,193.0,168.0,3.2,29.0,249.0,129.98,102.92
2016,6,24,17,45,178.5,145.5,2.95,29.0,212.0,112.57,88.85
2016,6,24,18,0,164.0,123.0,2.7,29.0,175.0,96.84,75.94
2016,6,24,18,15,141.0,101.0,2.45,28.5,140.0,80.91,62.73
2016,6,24,18,30,118.0,79.0,2.2,28.0,105.0,64.49,48.79
2016,6,24,18,45,83.0,58.5,2.0,27.5,74.0,48.63,35.03
2016,6,24,19,0,48.0,38.0,1.8,27.0,43.0,32.36,20.58
2016,6,24,19,15,24.0,19.0,1.85,26.5,21.5,16.78,1.69
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.0,15.5,2.4,24.5,19.0,31.63,0.0
2016,6,25,6,0,82.0,31.0,2.5,25.0,38.0,91.71,58.45
2016,6,25,6,15,170.5,48.5,2.55,25.0,76.0,160.87,122.46
2016,6,25,6,30,259.0,66.0,2.6,25.0,114.0,248.03,195.4
2016,6,25,6,45,155.5,86.5,2.65,25.0,118.0,209.97,166.51
2016,6,25,7,0,52.0,107.0,2.7,25.0,122.0,151.49,118.8
2016,6,25,7,15,40.5,125.5,2.85,25.0,138.5,164.13,128.81
2016,6,25,7,30,29.0,144.0,3.0,25.0,155.0,175.69,137.43
2016,6,25,7,45,20.0,154.5,3.2,25.5,162.5,168.76,131.0
2016,6,25,8,0,11.0,165.0,3.4,26.0,170.0,171.19,131.92
2016,6,25,8,15,5.5,160.0,3.55,26.0,162.5,159.72,122.25
2016,6,25,8,30,0.0,155.0,3.7,26.0,155.0,148.72,113.0
2016,6,25,8,45,4.5,180.5,3.85,26.5,183.5,178.0,135.43
2016,6,25,9,0,9.0,206.0,4.0,27.0,212.0,207.42,157.6
2016,6,25,9,15,63.5,278.5,4.05,27.0,326.0,346.95,264.91
2016,6,25,9,30,118.0,351.0,4.1,27.0,440.0,492.51,372.51
2016,6,25,9,45,130.0,373.5,4.15,27.5,476.5,527.03,395.59
2016,6,25,10,0,142.0,396.0,4.2,28.0,513.0,561.01,418.45
2016,6,25,10,15,150.5,415.0,4.2,28.0,543.5,587.01,436.11
2016,6,25,10,30,159.0,434.0,4.2,28.0,574.0,612.19,453.13
2016,6,25,10,45,97.5,410.0,4.25,28.5,497.0,508.86,376.92
2016,6,25,11,0,36.0,386.0,4.3,29.0,420.0,419.07,309.67
2016,6,25,11,15,23.5,301.5,4.25,29.0,323.5,318.63,236.4
2016,6,25,11,30,11.0,217.0,4.2,29.0,227.0,215.81,159.84
2016,6,25,11,45,21.0,308.0,4.2,29.0,329.0,318.59,236.36
2016,6,25,12,0,31.0,399.0,4.2,29.0,431.0,414.48,305.7
2016,6,25,12,15,203.5,421.5,4.15,29.0,624.5,599.89,442.39
2016,6,25,12,30,376.0,444.0,4.1,29.0,818.0,772.3,563.72
2016,6,25,12,45,190.5,301.0,4.05,29.0,490.5,457.47,340.76
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,152.01,111.18
2016,6,25,13,15,2.5,140.5,3.95,29.0,143.0,133.29,97.28
2016,6,25,13,30,0.0,123.0,3.9,29.0,123.0,114.81,83.17
2016,6,25,13,45,3.0,145.0,3.85,29.0,148.0,137.33,100.52
2016,6,25,14,0,6.0,167.0,3.8,29.0,173.0,159.43,117.44
2016,6,25,14,15,10.5,223.0,3.75,29.0,232.5,212.9,157.92
2016,6,25,14,30,15.0,279.0,3.7,29.0,292.0,264.78,196.72
2016,6,25,14,45,11.5,238.0,3.7,29.0,248.0,224.82,166.99
2016,6,25,15,0,8.0,197.0,3.7,29.0,204.0,185.33,137.5
2016,6,25,15,15,13.5,233.5,3.7,29.0,244.5,219.18,163.37
2016,6,25,15,30,19.0,270.0,3.7,29.0,285.0,251.17,187.56
2016,6,25,15,45,9.5,200.5,3.7,29.0,208.0,185.94,138.62
2016,6,25,16,0,0.0,131.0,3.7,29.0,131.0,120.92,89.22
2016,6,25,16,15,0.0,113.5,3.65,28.5,113.5,105.13,77.43
2016,6,25,16,30,0.0,96.0,3.6,28.0,96.0,89.36,65.45
2016,6,25,16,45,0.0,52.5,3.6,28.0,52.5,48.84,33.52
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,25.5,3.4,27.5,25.5,23.68,13.57
2016,6,25,17,30,0.0,42.0,3.2,27.0,42.0,39.02,27.59
2016,6,25,17,45,0.0,35.5,3.05,27.0,35.5,32.96,22.52
2016,6,25,18,0,0.0,29.0,2.9,27.0,29.0,26.9,17.4
2016,6,25,18,15,0.0,23.0,2.65,26.5,23.0,21.32,12.65
2016,6,25,18,30,0.0,17.0,2.4,26.0,17.0,15.75,7.83
2016,6,25,18,45,0.0,12.0,2.15,26.0,12.0,11.11,3.74
2016,6,25,19,0,0.0,7.0,1.9,26.0,7.0,6.48,0.0
2016,6,25,19,15,0.0,3.5,1.95,25.5,3.5,3.24,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,48.0,15.5,1.2,23.5,19.0,34.47,0.0
2016,6,26,6,0,96.0,31.0,1.3,24.0,38.0,98.04,62.41
2016,6,26,6,15,189.0,47.5,1.45,24.0,77.0,178.91,136.57
2016,6,26,6,30,282.0,64.0,1.6,24.0,116.0,258.08,203.38
2016,6,26,6,45,362.0,74.0,1.8,24.5,164.0,329.58,262.58
2016,6,26,7,0,442.0,84.0,2.0,25.0,212.0,408.16,325.47
2016,6,26,7,15,254.5,118.5,2.05,25.0,195.5,325.56,259.39
2016,6,26,7,30,67.0,153.0,2.1,25.0,179.0,215.0,168.89
2016,6,26,7,45,47.0,167.0,2.2,25.5,187.0,214.61,167.54
2016,6,26,8,0,27.0,181.0,2.3,26.0,195.0,212.91,164.69
2016,6,26,8,15,187.0,205.0,2.35,26.5,313.0,386.2,300.96
2016,6,26,8,30,347.0,229.0,2.4,27.0,431.0,570.5,437.29
2016,6,26,8,45,553.5,171.0,2.45,27.5,526.5,717.98,543.5
2016,6,26,9,0,760.0,113.0,2.5,28.0,622.0,850.3,630.73
2016,6,26,9,15,775.0,116.0,2.55,28.5,666.5,882.62,648.51
2016,6,26,9,30,790.0,119.0,2.6,29.0,711.0,912.83,665.62
2016,6,26,9,45,474.5,257.5,2.7,29.5,619.0,765.42,561.99
2016,6,26,10,0,159.0,396.0,2.8,30.0,527.0,577.93,422.96
2016,6,26,10,15,500.0,258.0,2.85,30.0,693.5,794.37,582.28
2016,6,26,10,30,841.0,120.0,2.9,30.0,860.0,979.25,704.06
2016,6,26,10,45,847.0,121.5,3.0,30.5,887.0,985.57,704.93
2016,6,26,11,0,853.0,123.0,3.1,31.0,914.0,988.8,705.5
2016,6,26,11,15,857.5,124.0,3.15,31.0,934.0,986.88,703.96
2016,6,26,11,30,862.0,125.0,3.2,31.0,954.0,981.82,700.57
2016,6,26,11,45,851.0,135.5,3.25,31.5,963.0,967.62,690.06
2016,6,26,12,0,840.0,146.0,3.3,32.0,972.0,950.36,677.76
2016,6,26,12,15,841.0,146.0,3.3,32.0,977.0,932.03,665.91
2016,6,26,12,30,842.0,146.0,3.3,32.0,982.0,911.15,652.47
2016,6,26,12,45,649.0,289.5,3.35,32.0,933.0,855.96,615.09
2016,6,26,13,0,456.0,433.0,3.4,32.0,884.0,796.85,570.25
2016,6,26,13,15,644.0,290.0,3.4,32.0,919.0,801.81,579.66
2016,6,26,13,30,832.0,147.0,3.4,32.0,954.0,794.76,577.95
2016,6,26,13,45,611.0,276.5,3.4,32.0,863.0,709.21,516.51
2016,6,26,14,0,390.0,406.0,3.4,32.0,772.0,638.4,462.84
2016,6,26,14,15,599.5,274.5,3.35,32.0,819.5,641.41,469.27
2016,6,26,14,30,809.0,143.0,3.3,32.0,867.0,634.4,466.87
2016,6,26,14,45,801.0,140.5,3.3,32.0,835.0,588.39,432.89
2016,6,26,15,0,793.0,138.0,3.3,32.0,803.0,541.86,397.9
2016,6,26,15,15,675.5,195.5,3.25,32.0,743.5,487.2,355.71
2016,6,26,15,30,558.0,253.0,3.2,32.0,684.0,447.19,324.27
2016,6,26,15,45,650.5,189.5,3.15,32.0,663.5,398.44,285.49
2016,6,26,16,0,743.0,126.0,3.1,32.0,643.0,346.67,242.21
2016,6,26,16,15,678.0,141.5,2.95,31.5,587.0,294.42,200.68
2016,6,26,16,30,613.0,157.0,2.8,31.0,531.0,253.65,168.45
2016,6,26,16,45,598.5,144.0,2.7,31.0,482.5,205.96,130.3
2016,6,26,17,0,584.0,131.0,2.6,31.0,434.0,160.03,95.86
2016,6,26,17,15,588.0,114.0,2.3,30.5,390.0,114.05,65.6
2016,6,26,17,30,592.0,97.0,2.0,30.0,346.0,68.19,51.49
2016,6,26,17,45,548.5,90.0,1.7,29.5,295.0,60.12,45.05
2016,6,26,18,0,505.0,83.0,1.4,29.0,244.0,57.88,43.36
2016,6,26,18,15,442.5,73.5,1.3,28.5,195.0,53.25,39.53
2016,6,26,18,30,380.0,64.0,1.2,28.0,146.0,47.51,34.56
2016,6,26,18,45,292.0,51.0,1.15,27.5,103.5,38.68,26.77
2016,6,26,19,0,204.0,38.0,1.1,27.0,61.0,29.44,18.25
2016,6,26,19,15,102.0,19.0,1.1,26.5,30.5,14.85,1.1
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,65.0,14.0,1.4,23.5,19.0,39.96,0.0
2016,6,27,6,0,130.0,28.0,1.6,24.0,38.0,117.94,75.2
2016,6,27,6,15,210.0,43.5,1.65,24.5,75.0,183.77,140.1
2016,6,27,6,30,290.0,59.0,1.7,25.0,112.0,255.63,200.82
2016,6,27,6,45,356.0,70.0,1.75,25.5,157.0,320.44,254.41
2016,6,27,7,0,422.0,81.0,1.8,26.0,202.0,391.0,310.57
2016,6,27,7,15,453.0,95.5,1.75,26.5,250.0,446.92,352.82
2016,6,27,7,30,484.0,110.0,1.7,27.0,298.0,504.3,394.44
2016,6,27,7,45,597.5,97.5,1.7,27.5,365.0,600.77,464.06
2016,6,27,8,0,711.0,85.0,1.7,28.0,432.0,693.96,526.6
2016,6,27,8,15,563.0,148.0,1.7,28.5,442.5,669.94,505.85
2016,6,27,8,30,415.0,211.0,1.7,29.0,453.0,622.92,467.15
2016,6,27,8,45,607.0,154.0,1.75,29.5,542.5,747.0,554.53
2016,6,27,9,0,799.0,97.0,1.8,30.0,632.0,867.29,630.81
2016,6,27,9,15,812.5,99.5,1.8,30.5,676.5,890.71,641.76
2016,6,27,9,30,826.0,102.0,1.8,31.0,721.0,919.75,657.21
2016,6,27,9,45,836.5,104.0,1.8,31.5,760.5,942.88,668.74
2016,6,27,10,0,847.0,106.0,1.8,32.0,800.0,963.36,678.63
2016,6,27,10,15,855.0,107.5,1.8,32.0,833.5,977.99,686.31
2016,6,27,10,30,863.0,109.0,1.8,32.0,867.0,989.65,692.31
2016,6,27,10,45,631.5,251.5,1.8,32.5,816.0,919.3,645.84
2016,6,27,11,0,400.0,394.0,1.8,33.0,765.0,823.65,576.67
2016,6,27,11,15,394.5,406.5,1.8,33.0,779.5,814.59,571.06
2016,6,27,11,30,389.0,419.0,1.8,33.0,794.0,812.78,569.15
2016,6,27,11,45,631.0,272.0,1.8,33.5,888.5,900.85,630.73
2016,6,27,12,0,873.0,125.0,1.8,34.0,983.0,962.5,667.32
2016,6,27,12,15,873.5,125.0,1.8,34.0,988.0,943.47,654.8
2016,6,27,12,30,874.0,125.0,1.8,34.0,993.0,921.76,641.5
2016,6,27,12,45,643.0,277.5,1.8,34.5,915.0,840.0,587.8
2016,6,27,13,0,412.0,430.0,1.8,35.0,837.0,756.52,527.24
2016,6,27,13,15,639.5,277.0,1.85,35.0,901.5,786.9,554.17
2016,6,27,13,30,867.0,124.0,1.9,35.0,966.0,803.18,567.38
2016,6,27,13,45,862.0,124.0,1.95,35.0,947.0,765.97,544.02
2016,6,27,14,0,857.0,124.0,2.0,35.0,928.0,727.07,519.76
2016,6,27,14,15,851.0,122.5,2.0,35.0,903.0,684.7,491.2
2016,6,27,14,30,845.0,121.0,2.0,35.0,878.0,641.09,460.83
2016,6,27,14,45,822.5,128.5,2.0,35.0,842.5,594.16,427.24
2016,6,27,15,0,800.0,136.0,2.0,35.0,807.0,544.29,390.95
2016,6,27,15,15,789.0,133.5,2.0,35.0,769.0,495.61,354.65
2016,6,27,15,30,778.0,131.0,2.0,35.0,731.0,447.09,317.44
2016,6,27,15,45,762.5,128.5,2.05,35.0,688.0,397.18,278.41
2016,6,27,16,0,747.0,126.0,2.1,35.0,645.0,348.31,239.22
2016,6,27,16,15,728.5,122.0,2.1,34.5,598.0,298.6,199.27
2016,6,27,16,30,710.0,118.0,2.1,34.0,551.0,245.29,156.54
2016,6,27,16,45,670.5,118.0,2.15,34.0,498.0,198.28,119.91
2016,6,27,17,0,631.0,118.0,2.2,34.0,445.0,155.64,89.34
2016,6,27,17,15,551.5,121.5,2.1,33.5,384.0,117.73,68.71
2016,6,27,17,30,472.0,125.0,2.0,33.0,323.0,89.1,61.37
2016,6,27,17,45,439.0,111.5,1.9,32.5,275.5,76.87,58.25
2016,6,27,18,0,406.0,98.0,1.8,32.0,228.0,69.33,52.27
2016,6,27,18,15,358.0,84.0,1.65,31.0,182.5,60.9,45.45
2016,6,27,18,30,310.0,70.0,1.5,30.0,137.0,51.98,37.97
2016,6,27,18,45,240.0,54.0,1.35,29.5,97.0,40.96,28.4
2016,6,27,19,0,170.0,38.0,1.2,29.0,57.0,29.4,18.04
2016,6,27,19,15,85.0,19.0,1.2,28.5,28.5,14.84,1.11
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,31.32,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,88.41,54.22
2016,6,28,6,15,163.0,47.5,2.45,25.5,73.0,155.64,117.75
2016,6,28,6,30,238.0,67.0,2.5,26.0,111.0,227.07,177.9
2016,6,28,6,45,302.5,82.5,2.6,27.0,157.0,304.23,240.6
2016,6,28,7,0,367.0,98.0,2.7,28.0,203.0,376.74,297.79
2016,6,28,7,15,415.5,110.0,2.5,28.5,252.5,438.84,345.03
2016,6,28,7,30,464.0,122.0,2.3,29.0,302.0,504.14,392.66
2016,6,28,7,45,503.0,131.0,2.1,30.0,353.0,561.2,431.41
2016,6,28,8,0,542.0,140.0,1.9,31.0,404.0,619.87,469.5
2016,6,28,8,15,570.5,147.5,1.7,31.5,454.0,675.4,504.33
2016,6,28,8,30,599.0,155.0,1.5,32.0,504.0,725.29,533.68
2016,6,28,8,45,622.0,161.0,1.35,32.5,551.5,768.13,557.41
2016,6,28,9,0,645.0,167.0,1.2,33.0,599.0,809.94,579.64
2016,6,28,9,15,663.0,172.0,1.2,33.0,642.5,844.6,599.71
2016,6,28,9,30,681.0,177.0,1.2,33.0,686.0,877.53,618.57
2016,6,28,9,45,693.0,182.0,1.25,33.5,725.0,902.6,631.85
2016,6,28,10,0,705.0,187.0,1.3,34.0,764.0,925.34,643.73
2016,6,28,10,15,715.5,190.0,1.4,34.0,797.5,941.89,653.88
2016,6,28,10,30,726.0,193.0,1.5,34.0,831.0,955.81,662.55
2016,6,28,10,45,729.5,198.5,1.65,34.5,857.0,962.59,666.24
2016,6,28,11,0,733.0,204.0,1.8,35.0,883.0,966.45,668.23
2016,6,28,11,15,738.5,205.5,1.9,35.0,903.0,965.18,667.93
2016,6,28,11,30,744.0,207.0,2.0,35.0,923.0,955.03,662.28
2016,6,28,11,45,770.5,191.5,2.1,35.0,941.0,952.28,661.32
2016,6,28,12,0,797.0,176.0,2.2,35.0,959.0,946.24,658.3
2016,6,28,12,15,798.0,176.0,2.25,35.0,964.0,927.71,647.11
2016,6,28,12,30,799.0,176.0,2.3,35.0,969.0,906.61,634.43
2016,6,28,12,45,793.5,179.5,2.4,35.0,965.0,880.63,619.07
2016,6,28,13,0,788.0,183.0,2.5,35.0,961.0,852.77,602.4
2016,6,28,13,15,785.5,182.0,2.55,34.5,950.5,821.63,584.35
2016,6,28,13,30,783.0,181.0,2.6,34.0,940.0,788.7,564.92
2016,6,28,13,45,526.5,319.0,2.7,34.0,825.5,685.47,491.64
2016,6,28,14,0,270.0,457.0,2.8,34.0,711.0,595.78,425.89
2016,6,28,14,15,158.0,423.0,2.9,33.5,571.0,479.69,346.04
2016,6,28,14,30,46.0,389.0,3.0,33.0,431.0,374.13,271.35
2016,6,28,14,45,23.0,209.5,3.1,33.0,230.5,202.83,147.85
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,27.98,15.97
2016,6,28,15,15,0.0,78.5,3.25,32.5,78.5,73.29,51.06
2016,6,28,15,30,0.0,127.0,3.3,32.0,127.0,117.71,85.3
2016,6,28,15,45,0.0,77.5,3.35,32.0,77.5,72.29,50.58
2016,6,28,16,0,0.0,28.0,3.4,32.0,28.0,26.06,14.78
2016,6,28,16,15,0.0,30.0,3.35,31.5,30.0,27.91,16.35
2016,6,28,16,30,0.0,32.0,3.3,31.0,32.0,29.76,17.92
2016,6,28,16,45,0.0,45.0,3.25,30.5,45.0,41.85,27.63
2016,6,28,17,0,0.0,58.0,3.2,30.0,58.0,53.96,37.43
2016,6,28,17,15,0.0,44.5,3.0,29.5,44.5,41.36,27.59
2016,6,28,17,30,0.0,31.0,2.8,29.0,31.0,28.78,17.64
2016,6,28,17,45,0.0,26.0,2.6,28.5,26.0,24.12,14.87
2016,6,28,18,0,0.0,21.0,2.4,28.0,21.0,19.47,10.98
2016,6,28,18,15,0.0,17.0,2.15,27.5,17.0,15.75,7.83
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.04,4.62
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.33,1.36
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.62,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.31,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.5,2.05,24.0,19.5,44.25,0.0
2016,6,29,6,0,154.0,27.0,2.3,24.0,39.0,126.48,78.8
2016,6,29,6,15,249.5,41.0,2.3,24.5,78.5,199.97,152.72
2016,6,29,6,30,345.0,55.0,2.3,25.0,118.0,280.3,220.72
2016,6,29,6,45,418.0,64.5,2.35,25.5,166.0,354.21,281.74
2016,6,29,7,0,491.0,74.0,2.4,26.0,214.0,431.45,343.21
2016,6,29,7,15,539.0,81.5,2.4,26.5,265.0,494.34,391.24
2016,6,29,7,30,587.0,89.0,2.4,27.0,316.0,559.88,439.4
2016,6,29,7,45,625.0,94.0,2.4,27.5,368.5,616.95,478.77
2016,6,29,8,0,663.0,99.0,2.4,28.0,421.0,675.11,517.44
2016,6,29,8,15,689.0,103.5,2.4,28.5,472.0,723.31,548.03
2016,6,29,8,30,715.0,108.0,2.4,29.0,523.0,771.1,577.67
2016,6,29,8,45,733.0,112.5,2.4,29.5,571.0,807.25,598.81
2016,6,29,9,0,751.0,117.0,2.4,30.0,619.0,845.75,621.28
2016,6,29,9,15,766.5,120.5,2.45,30.0,664.0,879.0,641.62
2016,6,29,9,30,782.0,124.0,2.5,30.0,709.0,910.19,660.55
2016,6,29,9,45,792.0,127.5,2.55,30.5,748.0,933.7,673.13
2016,6,29,10,0,802.0,131.0,2.6,31.0,787.0,954.58,684.07
2016,6,29,10,15,811.0,133.5,2.65,31.0,821.0,970.59,693.33
2016,6,29,10,30,820.0,136.0,2.7,31.0,855.0,974.73,695.19
2016,6,29,10,45,822.5,140.5,2.75,31.5,881.5,980.42,696.86
2016,6,29,11,0,825.0,145.0,2.8,32.0,908.0,982.98,696.65
2016,6,29,11,15,829.5,146.0,2.85,32.0,928.5,980.96,695.1
2016,6,29,11,30,834.0,147.0,2.9,32.0,949.0,975.88,691.76
2016,6,29,11,45,529.5,321.5,2.95,32.5,833.0,850.45,606.07
2016,6,29,12,0,225.0,496.0,3.0,33.0,717.0,702.11,498.41
2016,6,29,12,15,538.0,319.5,3.0,33.0,852.0,826.1,590.85
2016,6,29,12,30,851.0,143.0,3.0,33.0,987.0,917.4,652.74
2016,6,29,12,45,570.0,313.0,3.05,33.0,878.0,807.42,577.54
2016,6,29,13,0,289.0,483.0,3.1,33.0,769.0,699.42,498.33
2016,6,29,13,15,270.5,482.5,3.1,33.0,748.0,667.46,477.11
2016,6,29,13,30,252.0,482.0,3.1,33.0,727.0,636.24,455.78
2016,6,29,13,45,533.0,318.0,3.1,33.0,823.0,689.75,499.26
2016,6,29,14,0,814.0,154.0,3.1,33.0,919.0,722.34,526.58
2016,6,29,14,15,433.5,276.5,3.1,33.0,683.0,534.25,390.56
2016,6,29,14,30,53.0,399.0,3.1,33.0,447.0,386.99,280.5
2016,6,29,14,45,406.0,280.5,3.1,33.0,623.0,474.34,347.91
2016,6,29,15,0,759.0,162.0,3.1,33.0,799.0,544.68,398.01
2016,6,29,15,15,747.0,159.0,3.15,33.0,761.0,496.98,361.26
2016,6,29,15,30,735.0,156.0,3.2,33.0,723.0,449.61,324.38
2016,6,29,15,45,718.5,152.5,3.25,33.0,680.5,395.65,281.92
2016,6,29,16,0,702.0,149.0,3.3,33.0,638.0,347.31,242.68
2016,6,29,16,15,682.0,144.0,3.3,32.5,591.0,298.2,202.85
2016,6,29,16,30,662.0,139.0,3.3,32.0,544.0,251.07,164.46
2016,6,29,16,45,638.5,132.5,3.35,32.0,494.5,204.31,127.15
2016,6,29,17,0,615.0,126.0,3.4,32.0,445.0,160.24,94.46
2016,6,29,17,15,581.5,119.0,3.2,31.5,394.0,117.94,68.53
2016,6,29,17,30,548.0,112.0,3.0,31.0,343.0,79.67,53.85
2016,6,29,17,45,510.0,101.5,2.85,30.5,292.5,69.26,52.47
2016,6,29,18,0,472.0,91.0,2.7,30.0,242.0,64.39,48.62
2016,6,29,18,15,412.0,80.0,2.4,29.5,194.0,58.01,43.35
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.28,37.57
2016,6,29,18,45,278.5,54.0,1.85,28.5,104.0,41.01,28.58
2016,6,29,19,0,205.0,39.0,1.6,28.0,62.0,30.24,18.81
2016,6,29,19,15,102.5,19.5,1.55,27.5,31.0,15.25,1.4
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.5,1.2,24.5,18.5,39.09,0.0
2016,6,30,6,0,129.0,27.0,1.4,25.0,37.0,114.65,69.42
2016,6,30,6,15,220.5,43.0,1.45,25.5,76.0,188.21,142.44
2016,6,30,6,30,312.0,59.0,1.5,26.0,115.0,267.34,208.7
2016,6,30,6,45,384.0,70.0,1.6,26.5,162.5,336.6,265.56
2016,6,30,7,0,456.0,81.0,1.7,27.0,210.0,412.15,325.26
2016,6,30,7,15,505.0,89.5,1.8,27.5,261.0,479.84,376.58
2016,6,30,7,30,554.0,98.0,1.9,28.0,312.0,546.05,425.08
2016,6,30,7,45,592.0,104.5,2.0,28.5,364.5,603.8,465.72
2016,6,30,8,0,630.0,111.0,2.1,29.0,417.0,662.67,505.16
2016,6,30,8,15,657.5,116.0,2.15,29.5,467.5,711.68,536.44
2016,6,30,8,30,685.0,121.0,2.2,30.0,518.0,760.41,566.9
2016,6,30,8,45,704.5,126.5,2.25,30.5,566.5,801.95,591.93
2016,6,30,9,0,724.0,132.0,2.3,31.0,615.0,842.17,615.74
2016,6,30,9,15,740.5,135.5,2.3,31.0,659.5,871.03,632.68
2016,6,30,9,30,757.0,139.0,2.3,31.0,704.0,902.66,651.43
2016,6,30,9,45,769.0,142.5,2.35,31.5,744.0,927.66,664.91
2016,6,30,10,0,781.0,146.0,2.4,32.0,784.0,950.15,676.8
2016,6,30,10,15,790.5,148.0,2.45,32.0,818.0,965.83,685.8
2016,6,30,10,30,800.0,150.0,2.5,32.0,852.0,978.67,693.16
2016,6,30,10,45,510.0,304.5,2.55,32.5,757.5,849.04,604.68
2016,6,30,11,0,220.0,459.0,2.6,33.0,663.0,690.58,490.93
2016,6,30,11,15,150.0,460.5,2.6,33.0,601.0,616.24,439.77
2016,6,30,11,30,80.0,462.0,2.6,33.0,539.0,533.15,381.3
2016,6,30,11,45,456.5,309.5,2.65,33.5,757.5,767.48,550.14
2016,6,30,12,0,833.0,157.0,2.7,34.0,976.0,954.49,672.21
2016,6,30,12,15,498.0,332.0,2.75,34.0,822.5,800.61,567.66
2016,6,30,12,30,163.0,507.0,2.8,34.0,669.0,634.36,448.74
2016,6,30,12,45,501.0,330.5,2.85,34.5,826.0,765.28,545.88
2016,6,30,13,0,839.0,154.0,2.9,35.0,983.0,866.2,614.6
2016,6,30,13,15,836.5,153.5,2.95,35.0,972.5,835.36,594.42
2016,6,30,13,30,834.0,153.0,3.0,35.0,962.0,802.54,573.82
2016,6,30,13,45,830.0,151.5,3.05,35.0,944.0,765.83,550.5
2016,6,30,14,0,826.0,150.0,3.1,35.0,926.0,727.46,525.41
2016,6,30,14,15,820.0,148.5,3.15,35.0,900.5,685.52,496.47
2016,6,30,14,30,814.0,147.0,3.2,35.0,875.0,642.19,465.94
2016,6,30,14,45,816.5,138.0,3.3,35.0,846.0,596.56,433.36
2016,6,30,15,0,819.0,129.0,3.4,35.0,817.0,553.11,401.24
2016,6,30,15,15,808.5,126.5,3.45,34.5,779.0,500.12,362.08
2016,6,30,15,30,798.0,124.0,3.5,34.0,741.0,450.83,324.27
2016,6,30,15,45,784.0,121.0,3.55,34.0,698.0,400.04,283.66
2016,6,30,16,0,770.0,118.0,3.6,34.0,655.0,350.09,242.79
2016,6,30,16,15,752.0,114.5,3.6,33.5,607.5,299.65,201.49
2016,6,30,16,30,734.0,111.0,3.6,33.0,560.0,250.89,161.37
2016,6,30,16,45,710.5,106.5,3.65,33.0,509.5,196.93,118.26
2016,6,30,17,0,687.0,102.0,3.7,33.0,459.0,150.54,83.74
2016,6,30,17,15,656.0,97.0,3.6,32.5,407.0,106.03,56.55
2016,6,30,17,30,625.0,92.0,3.5,32.0,355.0,65.22,41.65
2016,6,30,17,45,582.5,85.0,3.4,31.5,303.0,56.25,41.45
2016,6,30,18,0,540.0,78.0,3.3,31.0,251.0,53.8,39.58
2016,6,30,18,15,480.0,69.5,3.0,30.0,201.5,49.84,36.41
2016,6,30,18,30,420.0,61.0,2.7,29.0,152.0,45.63,32.83
2016,6,30,18,45,333.5,49.0,2.4,28.5,108.5,37.15,25.37
2016,6,30,19,0,247.0,37.0,2.1,28.0,65.0,28.67,17.54
2016,6,30,19,15,123.5,18.5,2.05,27.5,32.5,14.45,1.03
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,1.4,23.5,19.5,45.11,0.0
2016,7,1,6,0,159.0,27.0,1.6,24.0,39.0,127.89,76.79
2016,7,1,6,15,258.5,41.0,1.6,24.5,79.0,204.36,155.42
2016,7,1,6,30,358.0,55.0,1.6,25.0,119.0,287.08,225.08
2016,7,1,6,45,432.5,64.5,1.65,26.0,168.0,362.16,286.03
2016,7,1,7,0,507.0,74.0,1.7,27.0,217.0,440.98,347.33
2016,7,1,7,15,556.0,81.5,1.75,27.5,269.5,505.24,395.77
2016,7,1,7,30,605.0,89.0,1.8,28.0,322.0,572.22,444.31
2016,7,1,7,45,642.0,94.0,1.9,28.5,375.0,629.23,483.29
2016,7,1,8,0,679.0,99.0,2.0,29.0,428.0,687.23,521.71
2016,7,1,8,15,705.0,104.0,2.05,29.5,480.0,736.63,552.88
2016,7,1,8,30,731.0,109.0,2.1,30.0,532.0,781.61,580.43
2016,7,1,8,45,751.5,112.5,2.15,30.5,581.0,823.23,605.26
2016,7,1,9,0,772.0,116.0,2.2,31.0,630.0,863.42,628.79
2016,7,1,9,15,787.0,119.0,2.2,31.5,675.5,896.17,646.74
2016,7,1,9,30,802.0,122.0,2.2,32.0,721.0,926.76,663.18
2016,7,1,9,45,815.0,123.5,2.25,32.5,761.0,951.35,676.16
2016,7,1,10,0,828.0,125.0,2.3,33.0,801.0,964.61,682.04
2016,7,1,10,15,836.5,127.0,2.35,33.0,835.5,979.97,690.84
2016,7,1,10,30,845.0,129.0,2.4,33.0,870.0,992.41,697.88
2016,7,1,10,45,852.5,130.0,2.45,33.5,898.0,999.77,700.47
2016,7,1,11,0,860.0,131.0,2.5,34.0,926.0,1004.03,701.29
2016,7,1,11,15,864.0,132.0,2.55,34.0,946.5,1001.63,699.55
2016,7,1,11,30,868.0,133.0,2.6,34.0,967.0,996.05,696.03
2016,7,1,11,45,866.0,136.5,2.65,34.5,978.5,983.84,687.09
2016,7,1,12,0,864.0,140.0,2.7,35.0,990.0,968.59,676.41
2016,7,1,12,15,865.0,140.5,2.75,35.0,995.0,950.51,665.44
2016,7,1,12,30,866.0,141.0,2.8,35.0,1000.0,929.74,652.82
2016,7,1,12,45,865.0,140.5,2.9,35.5,997.0,903.87,636.01
2016,7,1,13,0,864.0,140.0,3.0,36.0,994.0,875.81,617.79
2016,7,1,13,15,861.5,139.5,3.05,36.0,983.5,844.32,598.26
2016,7,1,13,30,859.0,139.0,3.1,36.0,973.0,810.76,577.28
2016,7,1,13,45,854.5,138.0,3.2,36.0,954.0,773.28,553.8
2016,7,1,14,0,850.0,137.0,3.3,36.0,935.0,734.1,528.93
2016,7,1,14,15,843.5,135.5,3.35,36.0,909.5,691.6,499.63
2016,7,1,14,30,837.0,134.0,3.4,36.0,884.0,647.9,468.84
2016,7,1,14,45,828.0,132.5,3.5,36.0,851.5,601.72,435.71
2016,7,1,15,0,819.0,131.0,3.6,36.0,819.0,554.94,401.25
2016,7,1,15,15,808.0,129.0,3.65,35.5,781.0,502.15,362.35
2016,7,1,15,30,797.0,127.0,3.7,35.0,743.0,453.05,324.78
