Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,45,781.5,124.5,3.75,35.0,699.0,402.11,284.21
2016,7,1,16,0,766.0,122.0,3.8,35.0,655.0,352.16,243.52
2016,7,1,16,15,747.0,118.0,3.8,34.5,607.5,301.22,202.05
2016,7,1,16,30,728.0,114.0,3.8,34.0,560.0,252.06,161.85
2016,7,1,16,45,701.5,110.5,3.85,34.0,509.0,198.44,119.31
2016,7,1,17,0,675.0,107.0,3.9,34.0,458.0,152.88,85.68
2016,7,1,17,15,643.0,101.5,3.75,33.5,405.5,108.54,58.68
2016,7,1,17,30,611.0,96.0,3.6,33.0,353.0,68.01,43.78
2016,7,1,17,45,566.0,89.0,3.5,32.5,301.0,59.32,43.81
2016,7,1,18,0,521.0,82.0,3.4,32.0,249.0,57.03,42.09
2016,7,1,18,15,459.5,72.5,3.15,31.0,199.5,52.37,38.35
2016,7,1,18,30,398.0,63.0,2.9,30.0,150.0,46.75,33.62
2016,7,1,18,45,312.0,50.5,2.65,29.5,106.5,38.3,26.2
2016,7,1,19,0,226.0,38.0,2.4,29.0,63.0,29.45,18.08
2016,7,1,19,15,113.0,19.0,2.45,28.5,31.5,14.85,1.15
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,14.0,2.65,24.5,16.5,26.9,0.0
2016,7,2,6,0,67.0,28.0,2.9,25.0,33.0,78.37,43.9
2016,7,2,6,15,154.0,47.0,3.1,25.5,71.0,150.74,113.44
2016,7,2,6,30,241.0,66.0,3.3,26.0,109.0,237.13,185.67
2016,7,2,6,45,322.0,78.0,3.5,26.5,156.0,309.42,245.82
2016,7,2,7,0,403.0,90.0,3.7,27.0,203.0,388.94,310.02
2016,7,2,7,15,456.0,99.5,3.75,27.5,254.0,452.57,359.64
2016,7,2,7,30,509.0,109.0,3.8,28.0,305.0,519.8,410.3
2016,7,2,7,45,558.5,113.5,3.9,28.5,358.0,587.72,459.87
2016,7,2,8,0,608.0,118.0,4.0,29.0,411.0,652.44,505.27
2016,7,2,8,15,636.5,123.5,4.05,29.5,462.0,702.24,538.13
2016,7,2,8,30,665.0,129.0,4.1,30.0,513.0,751.84,570.21
2016,7,2,8,45,693.5,130.5,4.15,30.5,563.0,796.22,598.06
2016,7,2,9,0,722.0,132.0,4.2,31.0,613.0,839.77,624.92
2016,7,2,9,15,738.5,135.5,4.25,31.5,657.5,868.64,641.47
2016,7,2,9,30,755.0,139.0,4.3,32.0,702.0,900.3,659.87
2016,7,2,9,45,771.5,139.5,4.35,32.5,743.0,926.45,674.46
2016,7,2,10,0,788.0,140.0,4.4,33.0,784.0,950.24,687.46
2016,7,2,10,15,797.5,142.5,4.4,33.5,818.0,966.64,695.4
2016,7,2,10,30,807.0,145.0,4.4,34.0,852.0,980.19,701.57
2016,7,2,10,45,816.5,145.0,4.45,34.5,880.0,988.09,704.45
2016,7,2,11,0,826.0,145.0,4.5,35.0,908.0,984.0,699.77
2016,7,2,11,15,831.0,146.5,4.5,35.0,929.0,983.07,698.52
2016,7,2,11,30,836.0,148.0,4.5,35.0,950.0,979.04,695.39
2016,7,2,11,45,837.0,150.0,4.55,35.5,962.5,968.47,687.01
2016,7,2,12,0,838.0,152.0,4.6,36.0,975.0,954.92,676.89
2016,7,2,12,15,839.0,152.0,4.6,36.0,980.5,936.7,665.02
2016,7,2,12,30,840.0,152.0,4.6,36.0,986.0,915.9,651.58
2016,7,2,12,45,838.5,152.5,4.65,36.0,983.0,890.99,635.7
2016,7,2,13,0,837.0,153.0,4.7,36.0,980.0,863.99,618.47
2016,7,2,13,15,835.0,152.5,4.7,36.0,970.0,833.65,598.8
2016,7,2,13,30,833.0,152.0,4.7,36.0,960.0,801.3,577.75
2016,7,2,13,45,827.0,152.0,4.75,36.0,941.5,764.38,553.69
2016,7,2,14,0,821.0,152.0,4.8,36.0,923.0,726.3,528.25
2016,7,2,14,15,568.5,284.5,4.8,36.0,811.5,630.2,456.9
2016,7,2,14,30,316.0,417.0,4.8,36.0,700.0,557.83,401.85
2016,7,2,14,45,201.5,406.0,4.85,36.0,584.0,468.25,338.12
2016,7,2,15,0,87.0,395.0,4.9,36.0,468.0,389.92,281.89
2016,7,2,15,15,427.5,267.0,4.9,35.5,600.5,427.28,310.76
2016,7,2,15,30,768.0,139.0,4.9,35.0,733.0,450.4,324.79
2016,7,2,15,45,750.0,137.0,4.9,35.0,689.0,400.34,284.44
2016,7,2,16,0,732.0,135.0,4.9,35.0,645.0,351.59,244.55
2016,7,2,16,15,545.5,188.0,4.85,34.5,553.0,296.74,204.52
2016,7,2,16,30,359.0,241.0,4.8,34.0,461.0,268.96,187.2
2016,7,2,16,45,492.5,181.5,4.75,34.0,454.5,218.16,142.6
2016,7,2,17,0,626.0,122.0,4.7,34.0,448.0,158.5,92.03
2016,7,2,17,15,591.5,115.5,4.5,33.5,396.0,115.84,66.06
2016,7,2,17,30,557.0,109.0,4.3,33.0,344.0,77.32,51.53
2016,7,2,17,45,506.0,102.0,4.15,32.5,292.0,69.63,52.35
2016,7,2,18,0,455.0,95.0,4.0,32.0,240.0,67.25,50.59
2016,7,2,18,15,390.5,83.5,3.75,31.5,191.5,60.58,45.11
2016,7,2,18,30,326.0,72.0,3.5,31.0,143.0,53.55,39.12
2016,7,2,18,45,238.0,57.0,3.3,30.5,101.0,43.33,30.22
2016,7,2,19,0,150.0,42.0,3.1,30.0,59.0,34.05,21.65
2016,7,2,19,15,75.0,21.0,3.15,29.5,29.5,17.53,2.27
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,40.5,14.0,4.75,24.5,17.0,29.69,0.0
2016,7,3,6,0,81.0,28.0,4.9,25.0,34.0,84.61,46.54
2016,7,3,6,15,175.0,45.5,5.1,25.5,72.0,158.91,119.96
2016,7,3,6,30,269.0,63.0,5.3,26.0,110.0,248.49,195.47
2016,7,3,6,45,355.5,72.5,5.5,26.5,158.0,322.09,257.47
2016,7,3,7,0,442.0,82.0,5.7,27.0,206.0,403.49,324.11
2016,7,3,7,15,493.5,90.5,5.75,27.5,257.0,471.87,378.05
2016,7,3,7,30,545.0,99.0,5.8,28.0,308.0,539.45,429.73
2016,7,3,7,45,592.5,102.5,5.9,28.5,361.5,600.65,475.12
2016,7,3,8,0,640.0,106.0,6.0,29.0,415.0,663.59,519.58
2016,7,3,8,15,325.5,148.0,6.0,29.5,305.5,462.87,362.52
2016,7,3,8,30,11.0,190.0,6.0,30.0,196.0,195.04,147.52
2016,7,3,8,45,13.0,206.5,6.05,30.5,214.5,212.87,160.78
2016,7,3,9,0,15.0,223.0,6.1,31.0,233.0,230.74,173.63
2016,7,3,9,15,16.5,238.0,6.05,31.5,250.0,246.61,184.78
2016,7,3,9,30,18.0,253.0,6.0,32.0,267.0,262.46,195.83
2016,7,3,9,45,18.0,267.5,5.95,32.5,282.0,276.29,205.21
2016,7,3,10,0,18.0,282.0,5.9,33.0,297.0,290.02,214.45
2016,7,3,10,15,48.5,346.5,5.8,33.5,389.0,398.61,293.76
2016,7,3,10,30,79.0,411.0,5.7,34.0,481.0,495.01,361.96
2016,7,3,10,45,65.0,411.0,5.65,34.5,470.0,477.62,347.57
2016,7,3,11,0,51.0,411.0,5.6,35.0,459.0,460.22,333.6
2016,7,3,11,15,439.5,279.5,5.5,35.0,701.0,740.18,540.88
2016,7,3,11,30,828.0,148.0,5.4,35.0,943.0,971.18,697.42
2016,7,3,11,45,825.0,153.0,5.35,35.5,954.5,959.67,686.37
2016,7,3,12,0,822.0,158.0,5.3,36.0,966.0,953.36,680.24
2016,7,3,12,15,823.0,158.0,5.2,36.0,971.0,934.77,667.33
2016,7,3,12,30,824.0,158.0,5.1,36.0,976.0,906.7,648.37
2016,7,3,12,45,502.5,331.0,5.05,36.0,829.5,767.54,551.12
2016,7,3,13,0,181.0,504.0,5.0,36.0,683.0,626.01,446.16
2016,7,3,13,15,499.0,330.5,4.9,36.0,816.0,721.98,520.62
2016,7,3,13,30,817.0,157.0,4.8,36.0,949.0,795.57,574.93
2016,7,3,13,45,814.0,155.0,4.75,36.5,931.5,758.67,548.72
2016,7,3,14,0,811.0,153.0,4.7,37.0,914.0,720.14,521.48
2016,7,3,14,15,804.5,151.5,4.6,37.0,889.0,678.18,491.73
2016,7,3,14,30,798.0,150.0,4.5,37.0,864.0,635.17,460.74
2016,7,3,14,45,790.0,147.0,4.45,37.0,832.5,589.15,427.17
2016,7,3,15,0,782.0,144.0,4.4,37.0,801.0,542.62,392.48
2016,7,3,15,15,770.5,141.5,4.4,36.5,763.5,494.46,356.63
2016,7,3,15,30,759.0,139.0,4.4,36.0,726.0,446.53,319.88
2016,7,3,15,45,745.5,135.0,4.4,36.0,683.5,397.0,280.41
2016,7,3,16,0,732.0,131.0,4.4,36.0,641.0,348.31,240.79
2016,7,3,16,15,713.0,127.0,4.4,35.5,594.0,293.93,197.07
2016,7,3,16,30,694.0,123.0,4.4,35.0,547.0,246.11,158.1
2016,7,3,16,45,672.0,117.0,4.45,35.0,498.0,198.23,119.92
2016,7,3,17,0,650.0,111.0,4.5,35.0,449.0,152.83,86.34
2016,7,3,17,15,617.0,105.5,4.4,34.5,397.5,109.71,60.23
2016,7,3,17,30,584.0,100.0,4.3,34.0,346.0,70.52,45.86
2016,7,3,17,45,542.0,92.0,4.25,33.5,295.0,61.61,45.51
2016,7,3,18,0,500.0,84.0,4.2,33.0,244.0,58.64,43.24
2016,7,3,18,15,437.0,74.5,4.1,32.5,195.0,53.96,39.42
2016,7,3,18,30,374.0,65.0,4.0,32.0,146.0,48.25,34.55
2016,7,3,18,45,283.0,52.0,3.95,31.5,103.5,39.44,26.88
2016,7,3,19,0,192.0,39.0,3.9,31.0,61.0,30.24,18.5
2016,7,3,19,15,96.0,19.5,4.0,30.5,30.5,15.26,1.11
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,25.5,5.5,5.24,0.0
2016,7,4,6,0,0.0,11.0,4.3,26.0,11.0,10.19,0.44
2016,7,4,6,15,0.0,25.0,4.45,26.0,25.0,23.2,12.63
2016,7,4,6,30,0.0,39.0,4.6,26.0,39.0,36.24,23.66
2016,7,4,6,45,0.0,58.0,4.75,26.5,58.0,55.54,39.62
2016,7,4,7,0,0.0,77.0,4.9,27.0,77.0,74.73,55.27
2016,7,4,7,15,151.0,107.0,5.0,27.0,165.0,227.47,181.59
2016,7,4,7,30,302.0,137.0,5.1,27.0,253.0,389.67,311.4
2016,7,4,7,45,382.5,144.5,5.2,27.5,314.0,483.18,383.02
2016,7,4,8,0,463.0,152.0,5.3,28.0,375.0,568.92,447.24
2016,7,4,8,15,432.5,182.0,5.35,28.5,409.0,592.27,461.13
2016,7,4,8,30,402.0,212.0,5.4,29.0,443.0,611.55,471.91
2016,7,4,8,45,462.5,211.5,5.5,29.5,500.5,674.57,516.95
2016,7,4,9,0,523.0,211.0,5.6,30.0,558.0,739.19,562.1
2016,7,4,9,15,628.0,179.0,5.6,30.5,625.5,818.07,616.54
2016,7,4,9,30,733.0,147.0,5.6,31.0,693.0,887.44,661.38
2016,7,4,9,45,754.0,146.0,5.65,31.5,734.5,916.09,678.0
2016,7,4,10,0,775.0,145.0,5.7,32.0,776.0,942.53,693.25
2016,7,4,10,15,618.5,245.0,5.65,32.5,762.0,902.94,662.87
2016,7,4,10,30,462.0,345.0,5.6,33.0,748.0,846.44,616.89
2016,7,4,10,45,642.0,245.5,5.55,33.5,826.5,923.76,672.61
2016,7,4,11,0,822.0,146.0,5.5,34.0,905.0,980.94,707.62
2016,7,4,11,15,827.5,147.5,5.45,34.5,926.0,980.58,704.56
2016,7,4,11,30,833.0,149.0,5.4,35.0,947.0,977.12,699.93
2016,7,4,11,45,828.0,155.5,5.35,35.5,958.5,965.01,689.83
2016,7,4,12,0,823.0,162.0,5.3,36.0,970.0,958.32,683.45
2016,7,4,12,15,825.0,162.5,5.2,36.0,976.0,941.09,671.43
2016,7,4,12,30,827.0,163.0,5.1,36.0,982.0,921.12,657.78
2016,7,4,12,45,597.5,304.0,5.1,36.5,895.5,824.75,590.3
2016,7,4,13,0,368.0,445.0,5.1,37.0,809.0,733.83,521.95
2016,7,4,13,15,602.5,297.5,5.05,37.0,885.5,775.61,556.72
2016,7,4,13,30,837.0,150.0,5.0,37.0,962.0,803.09,578.22
2016,7,4,13,45,642.0,272.0,5.0,37.5,887.5,730.51,524.9
2016,7,4,14,0,447.0,394.0,5.0,38.0,813.0,666.91,475.98
2016,7,4,14,15,370.5,408.5,5.0,38.0,750.0,606.99,433.79
2016,7,4,14,30,294.0,423.0,5.0,38.0,687.0,548.96,392.63
2016,7,4,14,45,319.5,400.5,5.0,38.0,677.5,526.96,377.56
2016,7,4,15,0,345.0,378.0,5.0,38.0,668.0,502.57,360.23
2016,7,4,15,15,552.5,262.0,4.95,37.5,700.5,484.66,348.32
2016,7,4,15,30,760.0,146.0,4.9,37.0,733.0,452.83,323.64
2016,7,4,15,45,747.5,141.0,4.9,37.0,690.5,402.77,283.81
2016,7,4,16,0,735.0,136.0,4.9,37.0,648.0,353.45,243.79
2016,7,4,16,15,715.0,132.0,4.8,36.5,600.5,298.35,199.62
2016,7,4,16,30,695.0,128.0,4.7,36.0,553.0,250.14,160.48
2016,7,4,16,45,530.0,160.5,4.65,36.0,467.5,208.97,133.05
2016,7,4,17,0,365.0,193.0,4.6,36.0,382.0,189.07,124.85
2016,7,4,17,15,323.5,176.0,4.4,35.5,330.0,151.13,101.12
2016,7,4,17,30,282.0,159.0,4.2,35.0,278.0,117.86,90.71
2016,7,4,17,45,256.0,140.0,4.05,34.5,236.5,102.84,78.99
2016,7,4,18,0,230.0,121.0,3.9,34.0,195.0,90.62,69.32
2016,7,4,18,15,197.0,101.0,3.7,33.0,155.5,77.13,58.46
2016,7,4,18,30,164.0,81.0,3.5,32.0,116.0,63.05,46.79
2016,7,4,18,45,116.0,60.5,3.35,31.5,82.0,50.11,35.63
2016,7,4,19,0,68.0,40.0,3.2,31.0,48.0,33.87,21.38
2016,7,4,19,15,34.0,20.0,3.3,30.5,24.0,17.57,2.0
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,25.0,12.5,4.15,25.5,14.5,21.95,0.0
2016,7,5,6,0,50.0,25.0,4.2,26.0,29.0,57.78,27.77
2016,7,5,6,15,122.5,44.5,4.35,26.0,63.5,131.23,97.61
2016,7,5,6,30,195.0,64.0,4.5,26.0,98.0,198.84,155.39
2016,7,5,6,45,278.0,74.5,4.65,26.5,141.5,278.04,221.34
2016,7,5,7,0,361.0,85.0,4.8,27.0,185.0,354.76,284.13
2016,7,5,7,15,459.0,91.0,4.9,27.0,247.0,442.91,354.96
2016,7,5,7,30,557.0,97.0,5.0,27.0,309.0,545.05,434.35
2016,7,5,7,45,611.0,98.0,5.1,27.5,363.5,608.65,481.06
2016,7,5,8,0,665.0,99.0,5.2,28.0,418.0,674.35,527.25
2016,7,5,8,15,691.5,103.5,5.25,28.5,469.5,723.16,559.83
2016,7,5,8,30,718.0,108.0,5.3,29.0,521.0,771.6,591.57
2016,7,5,8,45,585.0,173.0,5.35,29.5,529.0,746.27,570.27
2016,7,5,9,0,452.0,238.0,5.4,30.0,537.0,703.84,533.82
2016,7,5,9,15,414.5,274.0,5.4,30.5,564.0,715.51,538.28
2016,7,5,9,30,377.0,310.0,5.4,31.0,591.0,710.58,531.13
2016,7,5,9,45,371.5,331.0,5.4,31.5,620.5,730.7,542.47
2016,7,5,10,0,366.0,352.0,5.4,32.0,650.0,748.89,552.31
2016,7,5,10,15,424.5,346.0,5.4,32.5,706.0,811.81,594.51
2016,7,5,10,30,483.0,340.0,5.4,33.0,762.0,862.34,627.64
2016,7,5,10,45,678.0,227.5,5.4,33.5,841.0,941.3,683.44
2016,7,5,11,0,873.0,115.0,5.4,34.0,920.0,1000.61,719.76
2016,7,5,11,15,877.0,115.5,5.35,34.0,940.5,998.03,716.68
2016,7,5,11,30,881.0,116.0,5.3,34.0,961.0,992.26,712.02
2016,7,5,11,45,876.5,121.5,5.3,34.5,972.0,979.87,702.04
2016,7,5,12,0,872.0,127.0,5.3,35.0,983.0,964.38,690.22
2016,7,5,12,15,873.0,127.0,5.25,35.0,988.5,946.01,677.79
2016,7,5,12,30,874.0,127.0,5.2,35.0,994.0,924.92,663.66
2016,7,5,12,45,874.0,126.5,5.2,35.5,991.5,899.97,646.0
2016,7,5,13,0,874.0,126.0,5.2,36.0,989.0,872.69,626.9
2016,7,5,13,15,871.5,125.5,5.2,36.0,978.5,841.03,606.24
2016,7,5,13,30,869.0,125.0,5.2,36.0,968.0,807.25,584.11
2016,7,5,13,45,865.5,124.0,5.2,36.5,950.0,770.27,558.53
2016,7,5,14,0,862.0,123.0,5.2,37.0,932.0,731.46,531.69
2016,7,5,14,15,856.5,121.5,5.15,37.0,907.0,689.21,502.01
2016,7,5,14,30,851.0,120.0,5.1,37.0,882.0,645.64,470.41
2016,7,5,14,45,838.5,121.5,5.1,37.0,849.0,599.29,436.28
2016,7,5,15,0,826.0,123.0,5.1,37.0,816.0,552.6,401.13
2016,7,5,15,15,815.5,120.5,5.1,36.5,778.0,503.52,364.27
2016,7,5,15,30,805.0,118.0,5.1,36.0,740.0,449.36,322.74
2016,7,5,15,45,792.0,115.0,5.1,36.0,697.5,398.51,281.82
2016,7,5,16,0,779.0,112.0,5.1,36.0,655.0,348.38,240.59
2016,7,5,16,15,761.0,109.0,5.1,35.5,607.5,297.76,199.04
2016,7,5,16,30,743.0,106.0,5.1,35.0,560.0,248.79,158.7
2016,7,5,16,45,719.5,102.0,5.1,35.0,510.0,199.9,119.46
2016,7,5,17,0,696.0,98.0,5.1,35.0,460.0,148.27,81.09
2016,7,5,17,15,665.0,93.0,5.0,34.5,408.0,103.16,53.73
2016,7,5,17,30,634.0,88.0,4.9,34.0,356.0,61.73,45.35
2016,7,5,17,45,589.0,82.5,4.8,33.5,303.5,54.35,39.53
2016,7,5,18,0,544.0,77.0,4.7,33.0,251.0,53.01,38.58
2016,7,5,18,15,482.0,68.5,4.55,32.0,201.0,49.02,35.4
2016,7,5,18,30,420.0,60.0,4.4,31.0,151.0,44.77,31.81
2016,7,5,18,45,325.0,49.0,4.3,30.5,107.0,37.16,25.12
2016,7,5,19,0,230.0,38.0,4.2,30.0,63.0,29.48,17.97
2016,7,5,19,15,115.0,19.0,4.25,29.5,31.5,14.87,0.7
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.0,4.7,25.0,15.5,26.41,0.0
2016,7,6,6,0,70.0,26.0,4.8,25.0,31.0,75.55,36.45
2016,7,6,6,15,164.0,43.5,4.9,25.5,68.5,150.45,112.76
2016,7,6,6,30,258.0,61.0,5.0,26.0,106.0,239.38,187.8
2016,7,6,6,45,352.5,70.0,5.15,26.5,154.5,316.3,252.49
2016,7,6,7,0,447.0,79.0,5.3,27.0,203.0,401.86,322.41
2016,7,6,7,15,499.5,87.5,5.4,27.5,254.5,471.37,377.25
2016,7,6,7,30,552.0,96.0,5.5,28.0,306.0,539.84,429.63
2016,7,6,7,45,602.5,98.5,5.6,28.5,360.0,602.33,475.78
2016,7,6,8,0,653.0,101.0,5.7,29.0,414.0,666.76,521.2
2016,7,6,8,15,680.0,105.5,5.75,29.5,465.0,715.61,553.99
2016,7,6,8,30,707.0,110.0,5.8,30.0,516.0,764.15,585.95
2016,7,6,8,45,732.0,112.0,5.9,30.5,565.5,803.44,611.01
2016,7,6,9,0,757.0,114.0,6.0,31.0,615.0,845.72,637.92
2016,7,6,9,15,772.5,117.5,6.0,31.5,660.0,879.37,658.04
2016,7,6,9,30,788.0,121.0,6.0,32.0,705.0,910.93,676.57
2016,7,6,9,45,801.5,122.5,6.05,32.5,745.5,935.98,690.8
2016,7,6,10,0,815.0,124.0,6.1,33.0,786.0,949.8,697.45
2016,7,6,10,15,824.0,126.0,6.05,33.5,820.5,965.74,705.12
2016,7,6,10,30,833.0,128.0,6.0,34.0,855.0,978.81,710.88
2016,7,6,10,45,840.5,129.0,6.0,34.5,883.5,986.34,713.34
2016,7,6,11,0,848.0,130.0,6.0,35.0,912.0,990.81,713.91
2016,7,6,11,15,853.0,131.0,5.95,35.0,933.0,989.64,712.12
2016,7,6,11,30,858.0,132.0,5.9,35.0,954.0,985.32,708.42
2016,7,6,11,45,862.0,131.5,5.9,35.5,967.5,975.41,700.01
2016,7,6,12,0,866.0,131.0,5.9,36.0,981.0,962.45,689.76
2016,7,6,12,15,867.0,131.5,5.85,36.0,986.5,944.61,677.61
2016,7,6,12,30,868.0,132.0,5.8,36.0,992.0,924.04,663.77
2016,7,6,12,45,867.5,132.0,5.8,36.5,990.0,899.18,646.05
2016,7,6,13,0,867.0,132.0,5.8,37.0,988.0,872.03,626.93
2016,7,6,13,15,865.0,131.5,5.75,37.0,978.0,840.95,606.3
2016,7,6,13,30,863.0,131.0,5.7,37.0,968.0,807.73,584.22
2016,7,6,13,45,858.5,130.5,5.7,37.5,949.5,770.58,558.44
2016,7,6,14,0,854.0,130.0,5.7,38.0,931.0,731.7,531.47
2016,7,6,14,15,848.0,128.5,5.7,38.0,906.0,689.38,501.63
2016,7,6,14,30,842.0,127.0,5.7,38.0,881.0,645.8,470.12
2016,7,6,14,45,827.0,129.5,5.7,38.0,847.5,599.13,435.67
2016,7,6,15,0,812.0,132.0,5.7,38.0,814.0,548.81,397.99
2016,7,6,15,15,801.0,129.5,5.7,37.5,776.0,499.42,360.9
2016,7,6,15,30,790.0,127.0,5.7,37.0,738.0,450.15,322.81
2016,7,6,15,45,771.5,126.0,5.7,37.0,694.0,399.53,282.18
2016,7,6,16,0,753.0,125.0,5.7,37.0,650.0,350.21,241.81
2016,7,6,16,15,734.0,121.5,5.7,36.5,603.0,300.23,201.02
2016,7,6,16,30,715.0,118.0,5.7,36.0,556.0,246.7,157.61
2016,7,6,16,45,685.5,115.5,5.75,35.5,504.5,198.99,119.97
2016,7,6,17,0,656.0,113.0,5.8,35.0,453.0,154.56,87.61
2016,7,6,17,15,622.5,107.0,5.7,34.5,401.0,110.63,60.99
2016,7,6,17,30,589.0,101.0,5.6,34.0,349.0,70.7,52.73
2016,7,6,17,45,538.0,95.0,5.55,33.5,297.0,64.05,47.54
2016,7,6,18,0,487.0,89.0,5.5,33.0,245.0,62.88,46.77
2016,7,6,18,15,421.5,79.0,5.3,32.0,195.5,57.31,42.3
2016,7,6,18,30,356.0,69.0,5.1,31.0,146.0,51.32,37.26
2016,7,6,18,45,261.5,55.0,4.95,30.5,103.0,41.81,28.95
2016,7,6,19,0,167.0,41.0,4.8,30.0,60.0,31.86,19.85
2016,7,6,19,15,83.5,20.5,4.7,29.5,30.0,17.14,1.44
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,25.5,8.5,8.1,0.0
2016,7,7,6,0,0.0,17.0,5.0,26.0,17.0,15.78,2.71
2016,7,7,6,15,7.5,37.5,5.1,26.5,39.0,42.08,27.3
2016,7,7,6,30,15.0,58.0,5.2,27.0,61.0,73.66,53.66
2016,7,7,6,45,36.0,80.0,5.35,27.5,89.0,110.96,84.67
2016,7,7,7,0,57.0,102.0,5.5,28.0,117.0,149.4,116.26
2016,7,7,7,15,311.0,98.0,5.55,28.5,212.0,349.99,279.82
2016,7,7,7,30,565.0,94.0,5.6,29.0,307.0,546.51,433.79
2016,7,7,7,45,621.5,94.0,5.65,29.5,362.5,610.99,480.5
2016,7,7,8,0,678.0,94.0,5.7,30.0,418.0,677.74,527.19
2016,7,7,8,15,704.5,98.0,5.75,30.5,469.5,726.41,559.57
2016,7,7,8,30,731.0,102.0,5.8,31.0,521.0,771.21,588.62
2016,7,7,8,45,758.0,102.5,5.85,31.5,571.5,815.31,616.69
2016,7,7,9,0,785.0,103.0,5.9,32.0,622.0,858.34,643.62
2016,7,7,9,15,799.5,105.5,5.9,32.5,667.0,890.6,662.55
2016,7,7,9,30,814.0,108.0,5.9,33.0,712.0,912.49,674.3
2016,7,7,9,45,827.0,109.0,5.9,33.5,752.5,937.06,687.88
2016,7,7,10,0,840.0,110.0,5.9,34.0,793.0,959.1,699.7
2016,7,7,10,15,848.5,112.0,5.85,34.5,827.5,975.02,707.16
2016,7,7,10,30,857.0,114.0,5.8,35.0,862.0,987.98,712.72
2016,7,7,10,45,863.5,115.0,5.8,35.5,890.0,994.8,714.65
2016,7,7,11,0,870.0,116.0,5.8,36.0,918.0,998.48,714.67
2016,7,7,11,15,874.0,117.0,5.75,36.0,938.5,996.47,712.33
2016,7,7,11,30,878.0,118.0,5.7,36.0,959.0,991.25,708.05
2016,7,7,11,45,872.5,124.0,5.7,36.5,970.0,978.41,697.79
2016,7,7,12,0,867.0,130.0,5.7,37.0,981.0,962.48,685.69
2016,7,7,12,15,868.0,130.5,5.65,37.0,986.5,944.66,673.65
2016,7,7,12,30,869.0,131.0,5.6,37.0,992.0,924.1,659.91
2016,7,7,12,45,866.0,132.5,5.55,37.5,989.0,898.34,641.46
2016,7,7,13,0,863.0,134.0,5.5,38.0,986.0,870.4,621.71
2016,7,7,13,15,861.0,133.5,5.45,38.0,975.5,839.41,601.31
2016,7,7,13,30,859.0,133.0,5.4,38.0,965.0,806.31,579.5
2016,7,7,13,45,851.0,134.0,5.4,38.0,946.0,767.89,554.26
2016,7,7,14,0,843.0,135.0,5.4,38.0,927.0,728.01,527.89
2016,7,7,14,15,837.0,134.0,5.4,38.0,902.0,686.52,498.55
2016,7,7,14,30,831.0,133.0,5.4,38.0,877.0,643.78,467.72
2016,7,7,14,45,821.5,131.5,5.4,38.0,845.0,597.5,433.76
2016,7,7,15,0,812.0,130.0,5.4,38.0,813.0,550.66,398.65
2016,7,7,15,15,801.5,128.0,5.4,37.5,775.0,498.34,359.64
2016,7,7,15,30,791.0,126.0,5.4,37.0,737.0,449.65,322.05
2016,7,7,15,45,773.5,124.5,5.4,37.0,693.5,398.93,281.41
2016,7,7,16,0,756.0,123.0,5.4,37.0,650.0,349.4,240.92
2016,7,7,16,15,737.5,119.5,5.45,36.5,603.0,299.38,200.15
2016,7,7,16,30,719.0,116.0,5.5,36.0,556.0,245.85,156.75
2016,7,7,16,45,692.5,112.5,5.55,36.0,505.0,197.67,118.4
2016,7,7,17,0,666.0,109.0,5.6,36.0,454.0,152.43,85.2
2016,7,7,17,15,633.0,103.5,5.55,35.0,402.5,108.35,58.83
2016,7,7,17,30,600.0,98.0,5.5,34.0,351.0,68.21,50.68
2016,7,7,17,45,557.5,90.5,5.45,33.5,299.0,60.53,44.63
2016,7,7,18,0,515.0,83.0,5.4,33.0,247.0,57.91,42.65
2016,7,7,18,15,451.0,74.0,5.25,32.5,197.5,53.74,39.24
2016,7,7,18,30,387.0,65.0,5.1,32.0,148.0,48.31,34.59
2016,7,7,18,45,299.0,52.0,5.0,31.5,105.0,39.5,26.92
2016,7,7,19,0,211.0,39.0,4.9,31.0,62.0,30.29,18.48
2016,7,7,19,15,105.5,19.5,4.75,30.5,31.0,15.28,0.4
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,7.0,3.85,25.5,7.0,6.67,0.0
2016,7,8,6,0,0.0,14.0,4.0,26.0,14.0,12.98,0.85
2016,7,8,6,15,0.0,32.5,4.15,26.5,32.5,31.58,19.01
2016,7,8,6,30,0.0,51.0,4.3,27.0,51.0,50.94,35.27
2016,7,8,6,45,6.0,72.5,4.5,27.5,74.0,76.89,56.72
2016,7,8,7,0,12.0,94.0,4.7,28.0,97.0,102.8,77.87
2016,7,8,7,15,280.5,96.0,4.75,28.5,201.0,326.44,260.48
2016,7,8,7,30,549.0,98.0,4.8,29.0,305.0,539.14,426.32
2016,7,8,7,45,298.5,142.5,4.85,29.5,257.5,401.75,316.01
2016,7,8,8,0,48.0,187.0,4.9,30.0,210.0,237.95,182.81
2016,7,8,8,15,378.5,149.0,4.9,30.5,363.0,507.61,395.18
2016,7,8,8,30,709.0,111.0,4.9,31.0,516.0,766.37,582.52
2016,7,8,8,45,737.5,111.5,4.95,31.5,566.5,807.08,606.78
2016,7,8,9,0,766.0,112.0,5.0,32.0,617.0,851.04,634.06
2016,7,8,9,15,781.5,115.0,5.0,32.5,662.5,884.39,653.44
2016,7,8,9,30,797.0,118.0,5.0,33.0,708.0,915.63,671.27
2016,7,8,9,45,813.5,117.5,5.0,33.5,749.5,933.03,679.75
2016,7,8,10,0,830.0,117.0,5.0,34.0,791.0,956.65,692.44
2016,7,8,10,15,839.0,119.0,4.95,34.0,825.5,972.9,701.35
2016,7,8,10,30,848.0,121.0,4.9,34.0,860.0,986.22,708.46
2016,7,8,10,45,857.0,120.5,4.9,34.5,888.5,993.9,710.89
2016,7,8,11,0,866.0,120.0,4.9,35.0,917.0,998.49,711.47
2016,7,8,11,15,870.5,121.0,4.85,35.5,938.0,996.95,707.86
2016,7,8,11,30,875.0,122.0,4.8,36.0,959.0,992.21,702.37
2016,7,8,11,45,876.5,123.5,4.8,36.5,972.5,981.81,693.9
2016,7,8,12,0,878.0,125.0,4.8,37.0,986.0,968.29,683.55
2016,7,8,12,15,879.0,125.5,4.8,37.0,991.5,950.37,671.92
2016,7,8,12,30,880.0,126.0,4.8,37.0,997.0,929.65,658.58
2016,7,8,12,45,879.5,125.5,4.8,37.5,995.0,904.13,640.84
2016,7,8,13,0,879.0,125.0,4.8,38.0,993.0,876.27,621.68
2016,7,8,13,15,877.0,124.5,4.8,38.0,982.5,844.86,601.46
2016,7,8,13,30,875.0,124.0,4.8,38.0,972.0,811.28,579.83
2016,7,8,13,45,870.5,123.5,4.8,38.0,954.0,773.71,555.46
2016,7,8,14,0,866.0,123.0,4.8,38.0,936.0,734.38,529.75
2016,7,8,14,15,860.5,122.0,4.8,38.0,911.0,692.34,500.72
2016,7,8,14,30,855.0,121.0,4.8,38.0,886.0,648.95,469.69
2016,7,8,14,45,841.0,123.0,4.8,38.0,852.5,601.89,435.34
2016,7,8,15,0,827.0,125.0,4.8,38.0,819.0,554.59,400.06
2016,7,8,15,15,505.0,246.5,4.8,37.5,664.5,448.77,322.86
2016,7,8,15,30,183.0,368.0,4.8,37.0,510.0,386.63,278.13
2016,7,8,15,45,477.0,243.5,4.8,37.0,583.0,376.84,267.92
2016,7,8,16,0,771.0,119.0,4.8,37.0,656.0,350.92,241.26
2016,7,8,16,15,753.0,115.5,4.8,36.5,608.5,300.21,199.93
2016,7,8,16,30,735.0,112.0,4.8,36.0,561.0,251.17,159.87
2016,7,8,16,45,707.0,109.0,4.8,36.0,510.0,197.21,117.3
2016,7,8,17,0,679.0,106.0,4.8,36.0,459.0,151.36,83.8
2016,7,8,17,15,646.5,101.0,4.7,35.5,406.5,106.98,57.26
2016,7,8,17,30,614.0,96.0,4.6,35.0,354.0,66.47,49.02
2016,7,8,17,45,567.0,89.5,4.5,34.5,301.5,59.79,43.82
2016,7,8,18,0,520.0,83.0,4.4,34.0,249.0,57.95,42.49
2016,7,8,18,15,455.5,74.0,4.15,33.0,199.0,53.78,39.18
2016,7,8,18,30,391.0,65.0,3.9,32.0,149.0,48.33,34.61
2016,7,8,18,45,297.0,52.0,3.7,31.5,105.5,39.52,26.92
2016,7,8,19,0,203.0,39.0,3.5,31.0,62.0,30.3,18.47
2016,7,8,19,15,101.5,19.5,3.55,30.5,31.0,15.29,0.12
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,6.5,11.0,3.45,24.5,11.5,13.07,0.0
2016,7,9,6,0,13.0,22.0,3.6,25.0,23.0,30.59,8.7
2016,7,9,6,15,63.0,42.5,3.75,25.5,52.5,90.49,65.27
2016,7,9,6,30,113.0,63.0,3.9,26.0,82.0,143.71,110.67
2016,7,9,6,45,166.5,80.0,4.05,26.5,119.5,207.68,163.99
2016,7,9,7,0,220.0,97.0,4.2,27.0,157.0,267.36,213.06
2016,7,9,7,15,177.5,123.0,4.2,27.5,178.5,266.46,211.6
2016,7,9,7,30,135.0,149.0,4.2,28.0,200.0,271.59,214.0
2016,7,9,7,45,153.5,173.5,4.2,28.5,240.0,317.09,248.66
2016,7,9,8,0,172.0,198.0,4.2,29.0,280.0,363.28,282.92
2016,7,9,8,15,196.0,221.5,4.2,29.5,325.5,413.38,319.49
2016,7,9,8,30,220.0,245.0,4.2,30.0,371.0,464.22,355.8
2016,7,9,8,45,191.0,272.5,4.2,31.0,389.0,472.88,358.34
2016,7,9,9,0,162.0,300.0,4.2,32.0,407.0,478.95,359.08
2016,7,9,9,15,277.5,300.0,4.15,32.5,499.5,601.82,447.92
2016,7,9,9,30,393.0,300.0,4.1,33.0,592.0,714.5,526.29
2016,7,9,9,45,338.5,337.0,4.1,33.5,598.0,704.95,514.96
2016,7,9,10,0,284.0,374.0,4.1,34.0,604.0,691.77,501.95
2016,7,9,10,15,151.5,338.5,4.05,34.0,462.0,506.24,370.01
2016,7,9,10,30,19.0,303.0,4.0,34.0,320.0,310.24,225.96
2016,7,9,10,45,169.0,370.0,4.0,34.5,525.5,551.58,401.38
2016,7,9,11,0,319.0,437.0,4.0,35.0,731.0,778.44,555.28
2016,7,9,11,15,585.0,286.5,3.95,35.5,840.5,894.19,636.47
2016,7,9,11,30,851.0,136.0,3.9,36.0,950.0,982.2,692.02
2016,7,9,11,45,843.5,143.5,3.85,36.5,960.5,968.81,680.74
2016,7,9,12,0,836.0,151.0,3.8,37.0,971.0,952.4,668.43
2016,7,9,12,15,837.0,151.5,3.75,37.0,976.0,934.83,656.89
2016,7,9,12,30,838.0,152.0,3.7,37.0,981.0,914.62,643.77
2016,7,9,12,45,833.5,154.0,3.65,37.0,977.5,888.43,626.88
2016,7,9,13,0,829.0,156.0,3.6,37.0,974.0,860.26,608.76
2016,7,9,13,15,826.0,155.5,3.55,37.0,963.5,829.27,588.81
2016,7,9,13,30,823.0,155.0,3.5,37.0,953.0,796.36,567.56
2016,7,9,13,45,425.5,261.0,3.5,37.0,673.5,559.33,403.37
2016,7,9,14,0,28.0,367.0,3.5,37.0,394.0,352.39,251.34
2016,7,9,14,15,167.5,393.0,3.45,37.0,544.0,461.45,330.93
2016,7,9,14,30,307.0,419.0,3.4,37.0,694.0,553.95,395.44
2016,7,9,14,45,377.0,373.0,3.35,37.0,698.5,538.42,384.78
2016,7,9,15,0,447.0,327.0,3.3,37.0,703.0,511.11,365.77
2016,7,9,15,15,602.0,234.5,3.2,36.5,715.0,484.45,347.13
2016,7,9,15,30,757.0,142.0,3.1,36.0,727.0,447.65,318.92
2016,7,9,15,45,525.5,223.0,3.05,36.0,618.0,379.38,268.54
2016,7,9,16,0,294.0,304.0,3.0,36.0,509.0,339.68,241.03
2016,7,9,16,15,483.5,218.5,3.0,35.5,527.0,301.87,207.85
2016,7,9,16,30,673.0,133.0,3.0,35.0,545.0,247.95,159.52
2016,7,9,16,45,639.5,130.5,3.0,35.0,493.5,201.75,123.45
2016,7,9,17,0,606.0,128.0,3.0,35.0,442.0,159.33,92.97
2016,7,9,17,15,570.5,121.0,2.85,34.5,391.0,117.19,67.8
2016,7,9,17,30,535.0,114.0,2.7,34.0,340.0,79.32,59.7
2016,7,9,17,45,484.5,106.0,2.55,34.0,288.5,73.14,54.86
2016,7,9,18,0,434.0,98.0,2.4,34.0,237.0,69.47,51.94
2016,7,9,18,15,368.5,86.5,2.35,33.0,188.5,62.88,46.69
2016,7,9,18,30,303.0,75.0,2.3,32.0,140.0,55.93,40.88
2016,7,9,18,45,216.5,58.5,2.25,31.5,98.0,46.72,32.81
2016,7,9,19,0,130.0,42.0,2.2,31.0,56.0,34.0,21.39
2016,7,9,19,15,65.0,21.0,2.5,30.5,28.0,17.5,0.56
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,8.5,2.35,24.5,8.5,8.1,0.0
2016,7,10,6,0,0.0,17.0,2.5,25.0,17.0,15.78,1.13
2016,7,10,6,15,23.0,39.5,2.75,25.0,43.5,58.01,39.82
2016,7,10,6,30,46.0,62.0,3.0,25.0,70.0,97.55,73.49
2016,7,10,6,45,74.5,85.0,3.3,25.5,103.0,150.76,117.72
2016,7,10,7,0,103.0,108.0,3.6,26.0,136.0,197.37,156.09
2016,7,10,7,15,134.0,128.0,3.7,26.5,173.0,243.54,193.31
2016,7,10,7,30,165.0,148.0,3.8,27.0,210.0,292.03,231.45
2016,7,10,7,45,82.5,143.5,3.9,27.5,174.5,214.11,167.74
2016,7,10,8,0,0.0,139.0,4.0,28.0,139.0,134.92,102.16
2016,7,10,8,15,43.5,191.5,4.0,28.5,216.5,237.38,182.91
2016,7,10,8,30,87.0,244.0,4.0,29.0,294.0,334.46,256.77
2016,7,10,8,45,69.5,259.5,4.0,29.5,301.5,335.24,255.09
2016,7,10,9,0,52.0,275.0,4.0,30.0,309.0,334.95,252.89
2016,7,10,9,15,49.0,292.0,3.95,30.5,326.5,349.05,261.88
2016,7,10,9,30,46.0,309.0,3.9,31.0,344.0,362.8,270.5
2016,7,10,9,45,202.5,331.5,3.9,31.5,494.5,551.93,410.31
2016,7,10,10,0,359.0,354.0,3.9,32.0,645.0,744.03,544.29
2016,7,10,10,15,198.5,358.5,3.9,32.5,521.0,574.63,420.88
2016,7,10,10,30,38.0,363.0,3.9,33.0,397.0,403.35,294.01
2016,7,10,10,45,28.5,340.5,3.9,33.5,366.5,367.85,267.97
2016,7,10,11,0,19.0,318.0,3.9,34.0,336.0,323.07,234.85
2016,7,10,11,15,22.0,323.0,3.9,34.0,344.0,339.09,246.31
2016,7,10,11,30,25.0,328.0,3.9,34.0,352.0,344.87,250.3
2016,7,10,11,45,66.0,408.5,3.9,34.5,473.5,462.02,333.44
2016,7,10,12,0,107.0,489.0,3.9,35.0,595.0,576.17,411.45
2016,7,10,12,15,196.0,487.5,3.9,35.0,682.0,657.28,468.26
2016,7,10,12,30,285.0,486.0,3.9,35.0,769.0,730.08,518.51
2016,7,10,12,45,284.0,485.0,3.95,35.5,766.0,713.48,506.03
2016,7,10,13,0,283.0,484.0,4.0,36.0,763.0,696.23,493.62
2016,7,10,13,15,537.0,330.0,4.05,36.0,852.5,753.56,539.3
2016,7,10,13,30,791.0,176.0,4.1,36.0,942.0,792.04,569.97
2016,7,10,13,45,783.0,177.0,4.15,36.0,923.5,754.68,545.23
2016,7,10,14,0,775.0,178.0,4.2,36.0,905.0,716.1,518.66
2016,7,10,14,15,768.5,176.5,4.2,36.0,880.5,675.34,490.05
2016,7,10,14,30,762.0,175.0,4.2,36.0,856.0,633.62,460.22
2016,7,10,14,45,745.0,177.0,4.2,36.0,823.0,587.93,426.9
2016,7,10,15,0,728.0,179.0,4.2,36.0,790.0,539.07,390.74
2016,7,10,15,15,715.5,175.5,4.2,36.0,752.5,491.28,354.58
2016,7,10,15,30,703.0,172.0,4.2,36.0,715.0,443.94,317.87
2016,7,10,15,45,673.5,174.5,4.25,36.0,670.0,395.5,279.77
2016,7,10,16,0,644.0,177.0,4.3,36.0,625.0,349.68,243.07
2016,7,10,16,15,621.5,171.5,4.3,35.5,578.5,302.23,205.27
2016,7,10,16,30,599.0,166.0,4.3,35.0,532.0,257.12,169.26
2016,7,10,16,45,552.5,165.5,4.3,35.0,480.0,215.18,137.24
2016,7,10,17,0,506.0,165.0,4.3,35.0,428.0,176.51,110.22
2016,7,10,17,15,467.0,155.5,4.1,34.5,377.0,136.85,86.38
2016,7,10,17,30,428.0,146.0,3.9,34.0,326.0,101.62,77.91
2016,7,10,17,45,361.0,137.5,3.75,33.5,274.0,101.57,78.31
2016,7,10,18,0,294.0,129.0,3.6,33.0,222.0,96.21,74.2
2016,7,10,18,15,231.5,110.5,3.4,32.0,175.0,83.74,64.16
2016,7,10,18,30,169.0,92.0,3.2,31.0,128.0,70.75,53.34
2016,7,10,18,45,100.0,67.5,3.0,30.5,87.0,54.75,39.55
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,36.96,23.8
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,19.26,0.71
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,25.0,9.5,10.44,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,23.29,3.3
2016,7,11,6,15,58.5,45.0,4.75,25.5,54.0,93.68,67.37
2016,7,11,6,30,110.0,71.0,4.9,26.0,89.0,155.75,120.03
2016,7,11,6,45,189.0,89.5,5.1,26.5,135.0,234.83,185.84
2016,7,11,7,0,268.0,108.0,5.3,27.0,181.0,312.9,249.96
2016,7,11,7,15,325.0,122.5,5.45,27.5,230.5,377.47,301.75
2016,7,11,7,30,382.0,137.0,5.6,28.0,280.0,459.04,364.97
2016,7,11,7,45,275.5,167.0,5.75,28.5,279.0,414.42,327.34
2016,7,11,8,0,169.0,197.0,5.9,29.0,278.0,359.68,281.5
2016,7,11,8,15,207.5,219.0,6.0,29.5,329.5,419.92,327.0
2016,7,11,8,30,246.0,241.0,6.1,30.0,381.0,495.79,382.8
2016,7,11,8,45,448.0,202.0,6.2,30.5,485.5,649.52,499.31
2016,7,11,9,0,650.0,163.0,6.3,31.0,590.0,806.73,612.52
2016,7,11,9,15,670.0,168.0,6.35,31.5,636.0,843.77,635.16
2016,7,11,9,30,690.0,173.0,6.4,32.0,682.0,879.14,656.9
2016,7,11,9,45,709.5,174.0,6.5,32.5,723.5,907.64,673.97
2016,7,11,10,0,729.0,175.0,6.6,33.0,765.0,934.01,689.55
2016,7,11,10,15,741.0,178.0,6.6,33.5,800.5,952.76,699.47
2016,7,11,10,30,753.0,181.0,6.6,34.0,836.0,962.98,703.71
2016,7,11,10,45,763.5,182.0,6.65,34.5,865.5,972.79,708.04
2016,7,11,11,0,774.0,183.0,6.7,35.0,895.0,979.65,710.51
2016,7,11,11,15,780.5,184.5,6.65,35.0,916.5,979.99,709.74
2016,7,11,11,30,787.0,186.0,6.6,35.0,938.0,977.26,707.09
2016,7,11,11,45,783.0,192.5,6.6,35.5,950.0,966.06,697.73
2016,7,11,12,0,779.0,199.0,6.6,36.0,962.0,951.94,686.61
2016,7,11,12,15,780.5,199.5,6.55,36.0,968.0,934.59,674.67
2016,7,11,12,30,782.0,200.0,6.5,36.0,974.0,914.63,661.1
2016,7,11,12,45,780.5,201.0,6.45,36.5,972.0,890.09,643.17
2016,7,11,13,0,779.0,202.0,6.4,37.0,970.0,863.52,624.01
2016,7,11,13,15,776.5,201.0,6.3,37.0,960.0,832.42,602.98
2016,7,11,13,30,774.0,200.0,6.2,37.0,950.0,799.56,580.76
2016,7,11,13,45,767.5,199.5,6.15,37.5,932.0,762.42,553.77
2016,7,11,14,0,761.0,199.0,6.1,38.0,914.0,724.04,525.5
2016,7,11,14,15,754.0,197.0,6.05,37.5,888.5,682.94,497.22
2016,7,11,14,30,747.0,195.0,6.0,37.0,863.0,638.8,466.25
2016,7,11,14,45,744.5,187.5,5.95,37.0,833.0,593.42,432.85
2016,7,11,15,0,742.0,180.0,5.9,37.0,803.0,547.21,398.14
2016,7,11,15,15,729.0,177.0,5.85,37.0,765.0,498.86,361.05
2016,7,11,15,30,716.0,174.0,5.8,37.0,727.0,450.97,323.52
2016,7,11,15,45,696.0,171.5,5.8,37.0,683.0,401.46,284.19
2016,7,11,16,0,676.0,169.0,5.8,37.0,639.0,353.55,245.44
