Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,15,653.5,164.0,5.75,36.5,591.5,304.77,206.24
2016,7,11,16,30,631.0,159.0,5.7,36.0,544.0,258.3,168.88
2016,7,11,16,45,597.0,154.5,5.7,35.5,493.0,212.76,133.73
2016,7,11,17,0,563.0,150.0,5.7,35.0,442.0,171.8,104.62
2016,7,11,17,15,525.0,141.5,5.6,34.5,390.0,130.0,79.55
2016,7,11,17,30,487.0,133.0,5.5,34.0,338.0,92.52,70.58
2016,7,11,17,45,431.5,123.5,5.45,33.5,286.0,85.58,65.27
2016,7,11,18,0,376.0,114.0,5.4,33.0,234.0,81.23,61.94
2016,7,11,18,15,308.5,99.5,5.3,32.0,185.5,76.37,58.12
2016,7,11,18,30,241.0,85.0,5.2,31.0,137.0,66.02,49.44
2016,7,11,18,45,159.0,65.0,5.1,30.5,95.0,51.33,36.73
2016,7,11,19,0,77.0,45.0,5.0,30.0,53.0,37.28,24.01
2016,7,11,19,15,38.5,22.5,5.0,29.5,26.5,19.39,0.14
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.5,4.9,24.5,12.5,18.84,0.0
2016,7,12,6,0,40.0,23.0,5.0,25.0,25.0,50.12,11.0
2016,7,12,6,15,130.5,42.5,5.15,25.5,61.5,133.51,98.09
2016,7,12,6,30,221.0,62.0,5.3,26.0,98.0,210.38,164.13
2016,7,12,6,45,318.0,73.0,5.45,26.5,146.5,298.55,237.81
2016,7,12,7,0,415.0,84.0,5.6,27.0,195.0,386.11,309.67
2016,7,12,7,15,471.0,93.0,5.6,27.5,246.5,451.41,361.68
2016,7,12,7,30,527.0,102.0,5.6,28.0,298.0,526.08,418.96
2016,7,12,7,45,354.0,149.0,5.7,28.5,290.0,451.57,357.56
2016,7,12,8,0,181.0,196.0,5.8,29.0,282.0,368.04,288.1
2016,7,12,8,15,438.0,156.5,5.85,29.5,396.0,565.33,442.2
2016,7,12,8,30,695.0,117.0,5.9,30.0,510.0,760.05,584.32
2016,7,12,8,45,475.5,202.5,5.95,31.0,483.0,674.46,515.25
2016,7,12,9,0,256.0,288.0,6.0,32.0,456.0,565.76,427.37
2016,7,12,9,15,175.0,313.0,6.0,32.5,431.5,505.72,379.85
2016,7,12,9,30,94.0,338.0,6.0,33.0,407.0,441.46,328.91
2016,7,12,9,45,186.5,356.0,6.0,33.5,503.5,563.5,418.16
2016,7,12,10,0,279.0,374.0,6.0,34.0,600.0,686.82,505.01
2016,7,12,10,15,553.5,253.0,5.95,34.0,726.0,845.53,621.51
2016,7,12,10,30,828.0,132.0,5.9,34.0,852.0,977.05,709.91
2016,7,12,10,45,443.5,275.5,5.9,34.5,663.5,751.68,550.56
2016,7,12,11,0,59.0,419.0,5.9,35.0,475.0,476.9,345.43
2016,7,12,11,15,204.5,428.0,5.85,35.5,623.5,637.97,462.1
2016,7,12,11,30,350.0,437.0,5.8,36.0,772.0,793.26,569.05
2016,7,12,11,45,357.0,439.5,5.8,36.5,785.5,792.28,566.24
2016,7,12,12,0,364.0,442.0,5.8,37.0,799.0,789.55,563.0
2016,7,12,12,15,354.0,451.0,5.75,37.0,799.5,775.3,552.62
2016,7,12,12,30,344.0,460.0,5.7,37.0,800.0,759.8,541.5
2016,7,12,12,45,614.0,290.0,5.7,37.5,895.5,827.25,593.7
2016,7,12,13,0,884.0,120.0,5.7,38.0,991.0,875.89,626.73
2016,7,12,13,15,882.0,119.5,5.65,38.0,981.0,844.32,605.54
2016,7,12,13,30,880.0,119.0,5.6,38.0,971.0,810.55,583.23
2016,7,12,13,45,876.0,118.0,5.6,38.0,953.0,772.71,558.34
2016,7,12,14,0,872.0,117.0,5.6,38.0,935.0,733.06,532.07
2016,7,12,14,15,866.5,116.0,5.55,38.0,909.5,690.72,502.45
2016,7,12,14,30,861.0,115.0,5.5,38.0,884.0,647.02,470.7
2016,7,12,14,45,536.0,260.5,5.5,38.0,733.5,534.22,386.64
2016,7,12,15,0,211.0,406.0,5.5,38.0,583.0,458.78,329.44
2016,7,12,15,15,516.0,257.5,5.5,37.5,663.0,462.29,333.59
2016,7,12,15,30,821.0,109.0,5.5,37.0,743.0,452.65,324.19
2016,7,12,15,45,509.5,214.5,5.5,37.0,600.5,365.79,260.19
2016,7,12,16,0,198.0,320.0,5.5,37.0,458.0,326.67,234.28
2016,7,12,16,15,473.0,211.5,5.5,36.5,508.5,292.71,201.97
2016,7,12,16,30,748.0,103.0,5.5,36.0,559.0,245.1,155.02
2016,7,12,16,45,717.5,101.5,5.55,36.0,507.0,196.57,116.49
2016,7,12,17,0,687.0,100.0,5.6,36.0,455.0,145.89,79.51
2016,7,12,17,15,654.5,95.0,5.55,35.5,403.0,101.01,53.0
2016,7,12,17,30,622.0,90.0,5.5,35.0,351.0,59.99,43.74
2016,7,12,17,45,574.0,84.5,5.5,34.5,298.5,56.04,40.75
2016,7,12,18,0,526.0,79.0,5.5,34.0,246.0,54.81,39.9
2016,7,12,18,15,462.0,70.0,5.4,33.0,196.0,50.49,36.45
2016,7,12,18,30,398.0,61.0,5.3,32.0,146.0,45.9,32.57
2016,7,12,18,45,303.5,49.0,5.25,31.5,103.0,37.23,25.01
2016,7,12,19,0,209.0,37.0,5.2,31.0,60.0,28.75,17.12
2016,7,12,19,15,104.5,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.0,11.0,4.05,25.5,13.0,24.63,0.0
2016,7,13,6,0,72.0,22.0,4.2,26.0,26.0,68.32,12.79
2016,7,13,6,15,177.0,38.5,4.35,26.5,63.0,159.97,117.52
2016,7,13,6,30,282.0,55.0,4.5,27.0,100.0,243.41,189.26
2016,7,13,6,45,381.5,62.5,4.65,27.5,149.5,321.67,255.05
2016,7,13,7,0,481.0,70.0,4.8,28.0,199.0,414.51,330.37
2016,7,13,7,15,534.0,77.5,4.9,28.5,250.5,480.18,382.12
2016,7,13,7,30,587.0,85.0,5.0,29.0,302.0,549.02,434.48
2016,7,13,7,45,640.0,86.0,5.15,29.5,357.0,612.55,480.56
2016,7,13,8,0,693.0,87.0,5.3,30.0,412.0,678.27,526.57
2016,7,13,8,15,719.0,91.0,5.4,30.5,464.0,723.94,556.82
2016,7,13,8,30,745.0,95.0,5.5,31.0,516.0,772.62,588.72
2016,7,13,8,45,769.5,96.0,5.6,32.0,566.5,815.57,614.8
2016,7,13,9,0,794.0,97.0,5.7,33.0,617.0,857.35,639.6
2016,7,13,9,15,808.5,99.5,5.7,33.5,662.5,882.12,653.25
2016,7,13,9,30,823.0,102.0,5.7,34.0,708.0,912.59,670.77
2016,7,13,9,45,835.5,103.0,5.75,34.5,748.5,937.07,684.39
2016,7,13,10,0,848.0,104.0,5.8,35.0,789.0,958.98,696.31
2016,7,13,10,15,856.5,105.5,5.85,35.0,824.0,974.7,705.64
2016,7,13,10,30,865.0,107.0,5.9,35.0,859.0,987.44,713.14
2016,7,13,10,45,871.5,108.5,5.95,35.5,887.0,995.07,715.89
2016,7,13,11,0,878.0,110.0,6.0,36.0,915.0,999.5,716.7
2016,7,13,11,15,882.0,110.5,6.0,36.5,936.5,997.17,712.92
2016,7,13,11,30,886.0,111.0,6.0,37.0,958.0,991.6,707.21
2016,7,13,11,45,867.0,127.0,6.0,37.5,965.5,975.51,694.81
2016,7,13,12,0,848.0,143.0,6.0,38.0,973.0,956.17,680.47
2016,7,13,12,15,849.0,143.5,6.0,38.0,978.5,938.54,668.83
2016,7,13,12,30,850.0,144.0,6.0,38.0,984.0,918.21,655.48
2016,7,13,12,45,848.5,144.5,6.05,38.0,982.0,893.18,639.32
2016,7,13,13,0,847.0,145.0,6.1,38.0,980.0,865.93,621.69
2016,7,13,13,15,844.5,144.5,6.1,38.0,969.5,834.83,601.24
2016,7,13,13,30,842.0,144.0,6.1,38.0,959.0,801.7,579.38
2016,7,13,13,45,837.0,143.5,6.1,38.0,941.0,764.71,554.83
2016,7,13,14,0,832.0,143.0,6.1,38.0,923.0,726.08,528.76
2016,7,13,14,15,826.0,141.5,6.05,38.0,898.5,684.44,498.87
2016,7,13,14,30,820.0,140.0,6.0,38.0,874.0,641.57,467.59
2016,7,13,14,45,799.0,146.0,6.0,38.0,839.0,592.55,431.39
2016,7,13,15,0,778.0,152.0,6.0,38.0,804.0,545.93,396.13
2016,7,13,15,15,766.5,149.0,5.95,37.5,766.5,497.26,359.47
2016,7,13,15,30,755.0,146.0,5.9,37.0,729.0,448.8,321.98
2016,7,13,15,45,735.0,145.0,5.9,37.0,685.0,399.17,282.21
2016,7,13,16,0,715.0,144.0,5.9,37.0,641.0,345.72,239.07
2016,7,13,16,15,694.5,140.0,5.85,36.5,594.0,296.22,198.86
2016,7,13,16,30,674.0,136.0,5.8,36.0,547.0,248.73,160.26
2016,7,13,16,45,642.0,132.5,5.75,36.0,496.0,201.88,123.46
2016,7,13,17,0,610.0,129.0,5.7,36.0,445.0,158.66,92.38
2016,7,13,17,15,574.0,122.5,5.6,35.5,393.0,116.63,67.72
2016,7,13,17,30,538.0,116.0,5.5,35.0,341.0,78.98,59.26
2016,7,13,17,45,486.5,107.5,5.4,34.5,289.0,74.33,55.78
2016,7,13,18,0,435.0,99.0,5.3,34.0,237.0,70.33,52.7
2016,7,13,18,15,367.0,87.5,5.0,33.0,188.0,63.75,47.43
2016,7,13,18,30,299.0,76.0,4.7,32.0,139.0,56.83,41.62
2016,7,13,18,45,211.0,59.0,4.45,31.5,97.0,47.05,33.04
2016,7,13,19,0,123.0,42.0,4.2,31.0,55.0,33.96,21.18
2016,7,13,19,15,61.5,21.0,4.05,30.5,27.5,17.47,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.5,3.6,24.5,13.5,32.35,0.0
2016,7,14,6,0,114.0,21.0,3.8,25.0,27.0,92.14,12.87
2016,7,14,6,15,233.0,34.5,3.95,25.5,65.5,181.29,133.83
2016,7,14,6,30,352.0,48.0,4.1,26.0,104.0,273.52,213.59
2016,7,14,6,45,433.0,57.0,4.25,26.5,153.0,348.6,277.0
2016,7,14,7,0,514.0,66.0,4.4,27.0,202.0,430.25,343.49
2016,7,14,7,15,566.5,72.5,4.5,27.5,254.5,495.65,395.05
2016,7,14,7,30,619.0,79.0,4.6,28.0,307.0,564.17,447.08
2016,7,14,7,45,653.5,85.0,4.75,29.0,360.5,621.09,486.64
2016,7,14,8,0,688.0,91.0,4.9,30.0,414.0,678.91,525.62
2016,7,14,8,15,715.0,95.0,4.9,30.5,466.0,724.89,555.54
2016,7,14,8,30,742.0,99.0,4.9,31.0,518.0,774.34,587.3
2016,7,14,8,45,760.5,103.5,4.95,31.5,567.5,816.04,613.26
2016,7,14,9,0,779.0,108.0,5.0,32.0,617.0,856.22,637.84
2016,7,14,9,15,794.0,110.5,4.95,32.5,662.5,889.0,656.49
2016,7,14,9,30,809.0,113.0,4.9,33.0,708.0,919.64,673.5
2016,7,14,9,45,818.5,116.5,4.85,33.5,748.0,935.22,680.37
2016,7,14,10,0,828.0,120.0,4.8,34.0,788.0,956.51,691.1
2016,7,14,10,15,837.0,122.0,4.75,34.5,823.0,972.85,698.53
2016,7,14,10,30,846.0,124.0,4.7,35.0,858.0,986.26,704.39
2016,7,14,10,45,850.5,126.5,4.7,35.5,885.5,992.62,705.96
2016,7,14,11,0,855.0,129.0,4.7,36.0,913.0,995.81,705.66
2016,7,14,11,15,859.0,130.0,4.7,36.0,934.0,993.78,703.64
2016,7,14,11,30,863.0,131.0,4.7,36.0,955.0,988.58,699.74
2016,7,14,11,45,865.5,132.0,4.7,36.5,968.5,978.73,691.58
2016,7,14,12,0,868.0,133.0,4.7,37.0,982.0,965.79,681.59
2016,7,14,12,15,868.5,133.0,4.7,37.0,987.5,947.03,669.42
2016,7,14,12,30,869.0,133.0,4.7,37.0,993.0,925.53,655.58
2016,7,14,12,45,866.5,134.5,4.75,37.5,989.5,900.17,638.16
2016,7,14,13,0,864.0,136.0,4.8,38.0,986.0,872.53,619.33
2016,7,14,13,15,861.5,135.5,4.85,38.0,976.0,840.96,599.27
2016,7,14,13,30,859.0,135.0,4.9,38.0,966.0,807.3,577.8
2016,7,14,13,45,852.5,135.5,4.95,38.0,947.0,769.45,553.39
2016,7,14,14,0,846.0,136.0,5.0,38.0,928.0,730.0,527.69
2016,7,14,14,15,840.0,134.5,5.05,37.5,903.0,687.79,499.23
2016,7,14,14,30,834.0,133.0,5.1,37.0,878.0,644.32,469.12
2016,7,14,14,45,823.0,132.5,5.15,37.0,845.5,597.65,434.95
2016,7,14,15,0,812.0,132.0,5.2,37.0,813.0,546.98,397.23
2016,7,14,15,15,801.5,130.0,5.25,36.5,775.5,498.02,360.48
2016,7,14,15,30,791.0,128.0,5.3,36.0,738.0,449.1,322.61
2016,7,14,15,45,774.5,126.0,5.35,36.0,694.5,398.12,281.64
2016,7,14,16,0,758.0,124.0,5.4,36.0,651.0,348.24,240.7
2016,7,14,16,15,739.5,120.5,5.35,35.5,603.5,297.89,199.41
2016,7,14,16,30,721.0,117.0,5.3,35.0,556.0,243.93,155.51
2016,7,14,16,45,692.5,113.5,5.25,35.0,505.0,195.11,116.74
2016,7,14,17,0,664.0,110.0,5.2,35.0,454.0,149.48,83.58
2016,7,14,17,15,630.5,104.5,5.05,34.5,401.5,105.36,57.72
2016,7,14,17,30,597.0,99.0,4.9,34.0,349.0,65.26,48.27
2016,7,14,17,45,546.0,93.0,4.8,34.0,296.0,62.79,46.4
2016,7,14,18,0,495.0,87.0,4.7,34.0,243.0,61.56,45.47
2016,7,14,18,15,428.0,77.0,4.45,33.0,193.0,56.0,41.01
2016,7,14,18,30,361.0,67.0,4.2,32.0,143.0,49.96,35.93
2016,7,14,18,45,261.5,53.5,4.0,31.5,100.0,40.79,27.9
2016,7,14,19,0,162.0,40.0,3.8,31.0,57.0,31.21,18.97
2016,7,14,19,15,81.0,20.0,3.8,30.5,28.5,16.7,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,13.64,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,31.87,0.0
2016,7,15,6,15,102.0,41.5,3.85,25.5,56.5,118.77,85.71
2016,7,15,6,30,183.0,63.0,3.9,26.0,92.0,191.82,148.51
2016,7,15,6,45,276.0,76.5,4.0,26.5,140.0,277.88,220.01
2016,7,15,7,0,369.0,90.0,4.1,27.0,188.0,363.81,289.99
2016,7,15,7,15,428.0,101.0,4.15,27.5,239.0,431.43,343.44
2016,7,15,7,30,487.0,112.0,4.2,28.0,290.0,503.3,398.3
2016,7,15,7,45,536.0,118.0,4.3,28.5,344.0,565.11,443.99
2016,7,15,8,0,585.0,124.0,4.4,29.0,398.0,635.89,494.76
2016,7,15,8,15,617.0,130.0,4.4,29.5,450.0,688.74,530.14
2016,7,15,8,30,649.0,136.0,4.4,30.0,502.0,741.64,564.68
2016,7,15,8,45,666.0,144.0,4.45,31.0,550.0,783.2,589.54
2016,7,15,9,0,683.0,152.0,4.5,32.0,598.0,823.35,612.98
2016,7,15,9,15,701.5,156.5,4.45,32.5,643.5,859.25,634.0
2016,7,15,9,30,720.0,161.0,4.4,33.0,689.0,893.36,653.55
2016,7,15,9,45,728.5,167.0,4.35,33.5,728.5,917.38,666.21
2016,7,15,10,0,737.0,173.0,4.3,34.0,768.0,938.83,677.17
2016,7,15,10,15,748.0,176.0,4.15,34.5,802.5,950.86,681.47
2016,7,15,10,30,759.0,179.0,4.0,35.0,837.0,966.21,687.98
2016,7,15,10,45,760.5,185.0,3.85,35.5,863.5,972.21,688.47
2016,7,15,11,0,762.0,191.0,3.7,36.0,890.0,975.15,687.15
2016,7,15,11,15,767.5,192.5,3.55,36.0,911.0,974.51,685.1
2016,7,15,11,30,773.0,194.0,3.4,36.0,932.0,970.85,681.24
2016,7,15,11,45,770.5,199.0,3.3,36.5,943.5,959.73,671.76
2016,7,15,12,0,768.0,204.0,3.2,37.0,955.0,945.74,660.66
2016,7,15,12,15,769.0,204.5,3.2,37.0,960.5,928.07,649.43
2016,7,15,12,30,770.0,205.0,3.2,37.0,966.0,907.84,636.67
2016,7,15,12,45,766.0,207.0,3.2,37.5,962.5,882.19,619.2
2016,7,15,13,0,762.0,209.0,3.2,38.0,959.0,854.64,600.62
2016,7,15,13,15,759.0,208.0,3.3,38.0,949.0,823.5,581.5
2016,7,15,13,30,756.0,207.0,3.4,38.0,939.0,790.69,561.0
2016,7,15,13,45,749.5,206.5,3.5,38.5,920.5,754.07,535.81
2016,7,15,14,0,743.0,206.0,3.6,39.0,902.0,715.71,509.14
2016,7,15,14,15,735.5,204.0,3.7,39.0,877.5,674.03,480.86
2016,7,15,14,30,728.0,202.0,3.8,39.0,853.0,631.58,451.44
2016,7,15,14,45,717.5,199.5,3.95,39.0,821.0,586.38,419.53
2016,7,15,15,0,707.0,197.0,4.1,39.0,789.0,541.06,386.71
2016,7,15,15,15,693.5,193.0,4.1,38.5,751.0,493.14,351.75
2016,7,15,15,30,680.0,189.0,4.1,38.0,713.0,445.81,316.25
2016,7,15,15,45,663.5,184.0,4.2,38.0,670.5,397.32,278.53
2016,7,15,16,0,647.0,179.0,4.3,38.0,628.0,350.14,241.06
2016,7,15,16,15,624.0,173.0,4.3,37.5,580.5,301.87,202.96
2016,7,15,16,30,601.0,167.0,4.3,37.0,533.0,256.01,166.73
2016,7,15,16,45,571.0,160.5,4.3,37.0,483.0,211.16,132.27
2016,7,15,17,0,541.0,154.0,4.3,37.0,433.0,169.99,103.18
2016,7,15,17,15,502.0,145.0,4.15,36.5,381.5,128.9,79.23
2016,7,15,17,30,463.0,136.0,4.0,36.0,330.0,92.26,69.71
2016,7,15,17,45,409.0,125.5,3.85,35.5,278.5,87.12,65.92
2016,7,15,18,0,355.0,115.0,3.7,35.0,227.0,82.1,62.07
2016,7,15,18,15,287.5,99.5,3.4,34.0,179.0,76.33,57.53
2016,7,15,18,30,220.0,84.0,3.1,33.0,131.0,65.26,48.32
2016,7,15,18,45,140.5,63.0,2.8,32.5,89.5,49.83,35.11
2016,7,15,19,0,61.0,42.0,2.5,32.0,48.0,35.01,21.79
2016,7,15,19,15,30.5,21.0,2.55,31.5,24.0,18.15,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,24.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,25.0,12.0,11.13,0.0
2016,7,16,6,15,6.5,32.5,2.95,25.0,33.5,36.35,22.32
2016,7,16,6,30,13.0,53.0,3.0,25.0,55.0,62.16,44.54
2016,7,16,6,45,32.0,75.5,3.15,25.5,83.0,104.1,79.45
2016,7,16,7,0,51.0,98.0,3.3,26.0,111.0,141.64,110.48
2016,7,16,7,15,64.5,120.5,3.3,26.5,141.5,176.54,138.67
2016,7,16,7,30,78.0,143.0,3.3,27.0,172.0,212.14,166.72
2016,7,16,7,45,123.0,168.5,3.35,28.0,222.0,287.93,225.65
2016,7,16,8,0,168.0,194.0,3.4,29.0,272.0,355.3,276.37
2016,7,16,8,15,261.0,205.5,3.4,29.5,344.0,461.41,356.18
2016,7,16,8,30,354.0,217.0,3.4,30.0,416.0,560.11,427.96
2016,7,16,8,45,438.5,211.0,3.45,31.0,481.0,650.34,490.55
2016,7,16,9,0,523.0,205.0,3.5,32.0,546.0,729.98,544.09
2016,7,16,9,15,477.0,242.5,3.45,32.5,571.0,738.26,544.85
2016,7,16,9,30,431.0,280.0,3.4,33.0,596.0,741.74,542.81
2016,7,16,9,45,436.0,295.5,3.4,33.5,631.0,767.15,557.43
2016,7,16,10,0,441.0,311.0,3.4,34.0,666.0,790.69,570.53
2016,7,16,10,15,637.0,221.5,3.35,34.5,760.0,895.32,642.08
2016,7,16,10,30,833.0,132.0,3.3,35.0,854.0,981.18,693.63
2016,7,16,10,45,841.5,133.0,3.3,35.5,883.0,989.87,696.03
2016,7,16,11,0,850.0,134.0,3.3,36.0,912.0,995.47,697.19
2016,7,16,11,15,854.5,135.0,3.3,36.0,933.5,993.9,695.46
2016,7,16,11,30,859.0,136.0,3.3,36.0,955.0,989.15,691.93
2016,7,16,11,45,848.5,146.0,3.3,36.5,965.0,975.23,681.37
2016,7,16,12,0,838.0,156.0,3.3,37.0,975.0,958.21,669.07
2016,7,16,12,15,839.5,156.0,3.35,37.0,981.0,940.57,658.2
2016,7,16,12,30,841.0,156.0,3.4,37.0,987.0,920.25,645.68
2016,7,16,12,45,839.5,156.5,3.5,37.5,984.5,895.23,629.15
2016,7,16,13,0,838.0,157.0,3.6,38.0,982.0,868.02,611.24
2016,7,16,13,15,835.0,156.5,3.65,38.0,971.5,836.59,591.59
2016,7,16,13,30,832.0,156.0,3.7,38.0,961.0,803.19,570.56
2016,7,16,13,45,826.5,155.5,3.8,38.0,942.5,767.52,548.09
2016,7,16,14,0,821.0,155.0,3.9,38.0,924.0,727.74,521.98
2016,7,16,14,15,814.5,153.5,4.0,38.0,899.0,685.06,492.69
2016,7,16,14,30,808.0,152.0,4.1,38.0,874.0,641.29,461.96
2016,7,16,14,45,804.0,147.0,4.2,38.0,843.0,595.1,428.87
2016,7,16,15,0,800.0,142.0,4.3,38.0,812.0,547.99,394.24
2016,7,16,15,15,788.5,139.5,4.35,37.5,773.5,498.59,357.67
2016,7,16,15,30,777.0,137.0,4.4,37.0,735.0,449.35,320.09
2016,7,16,15,45,760.5,134.5,4.45,37.0,691.0,398.59,279.8
2016,7,16,16,0,744.0,132.0,4.5,37.0,647.0,348.96,239.55
2016,7,16,16,15,724.0,128.0,4.55,36.5,599.5,293.16,194.88
2016,7,16,16,30,704.0,124.0,4.6,36.0,552.0,244.13,155.18
2016,7,16,16,45,676.5,119.5,4.65,36.0,500.5,195.58,117.03
2016,7,16,17,0,649.0,115.0,4.7,36.0,449.0,150.12,84.37
2016,7,16,17,15,614.5,109.0,4.65,35.5,396.5,106.37,59.17
2016,7,16,17,30,580.0,103.0,4.6,35.0,344.0,67.1,49.55
2016,7,16,17,45,532.0,95.0,4.55,34.5,292.0,64.5,47.71
2016,7,16,18,0,484.0,87.0,4.5,34.0,240.0,61.68,45.57
2016,7,16,18,15,418.0,77.0,4.25,33.5,190.0,56.05,40.95
2016,7,16,18,30,352.0,67.0,4.0,33.0,140.0,50.02,35.79
2016,7,16,18,45,260.0,52.5,3.75,32.5,97.5,40.06,27.14
2016,7,16,19,0,168.0,38.0,3.5,32.0,55.0,29.64,17.52
2016,7,16,19,15,84.0,19.0,3.4,31.5,27.5,14.98,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,24.5,11.0,18.97,0.0
2016,7,17,6,0,51.0,19.0,2.9,25.0,22.0,53.33,0.0
2016,7,17,6,15,150.5,37.5,2.95,25.5,58.5,135.85,97.89
2016,7,17,6,30,250.0,56.0,3.0,26.0,95.0,227.15,176.01
2016,7,17,6,45,342.0,67.0,3.15,26.5,143.0,303.7,240.21
2016,7,17,7,0,434.0,78.0,3.3,27.0,191.0,388.85,309.39
2016,7,17,7,15,490.0,87.0,3.3,27.5,243.0,459.67,364.7
2016,7,17,7,30,546.0,96.0,3.3,28.0,295.0,530.8,418.24
2016,7,17,7,45,326.0,144.5,3.3,28.5,269.0,423.94,332.72
2016,7,17,8,0,106.0,193.0,3.3,29.0,243.0,304.84,235.81
2016,7,17,8,15,222.5,206.0,3.3,29.5,326.0,430.04,332.05
2016,7,17,8,30,339.0,219.0,3.3,30.0,409.0,549.45,419.84
2016,7,17,8,45,545.5,169.5,3.35,31.0,509.0,697.56,526.59
2016,7,17,9,0,752.0,120.0,3.4,32.0,609.0,844.18,623.02
2016,7,17,9,15,768.0,123.5,3.4,32.5,655.0,878.48,641.83
2016,7,17,9,30,784.0,127.0,3.4,33.0,701.0,910.7,659.85
2016,7,17,9,45,797.5,129.0,3.45,33.5,742.0,936.52,673.86
2016,7,17,10,0,811.0,131.0,3.5,34.0,783.0,959.79,686.23
2016,7,17,10,15,820.0,133.0,3.5,34.5,818.0,975.86,693.67
2016,7,17,10,30,829.0,135.0,3.5,35.0,853.0,980.05,693.66
2016,7,17,10,45,836.0,136.5,3.55,35.5,881.0,987.71,696.41
2016,7,17,11,0,843.0,138.0,3.6,36.0,909.0,992.27,697.28
2016,7,17,11,15,847.5,139.0,3.65,36.0,930.0,990.68,695.86
2016,7,17,11,30,852.0,140.0,3.7,36.0,951.0,985.94,692.62
2016,7,17,11,45,863.5,134.5,3.75,36.5,967.0,978.6,686.44
2016,7,17,12,0,875.0,129.0,3.8,37.0,983.0,968.1,678.42
2016,7,17,12,15,875.5,129.0,3.85,37.0,988.0,949.27,666.64
2016,7,17,12,30,876.0,129.0,3.9,37.0,993.0,927.67,653.18
2016,7,17,12,45,875.0,128.5,4.0,37.5,990.5,901.69,635.85
2016,7,17,13,0,874.0,128.0,4.1,38.0,988.0,873.34,617.02
2016,7,17,13,15,871.5,127.5,4.1,38.0,977.5,841.46,596.71
2016,7,17,13,30,869.0,127.0,4.1,38.0,967.0,807.44,574.95
2016,7,17,13,45,864.0,126.5,4.2,38.0,948.5,769.47,550.82
2016,7,17,14,0,859.0,126.0,4.3,38.0,930.0,729.78,525.31
2016,7,17,14,15,853.0,125.0,4.3,38.0,905.0,687.42,495.93
2016,7,17,14,30,847.0,124.0,4.3,38.0,880.0,643.75,464.79
2016,7,17,14,45,512.0,265.5,4.35,38.0,718.0,522.89,376.27
2016,7,17,15,0,177.0,407.0,4.4,38.0,556.0,440.56,314.95
2016,7,17,15,15,492.0,262.0,4.4,37.5,647.5,452.54,325.06
2016,7,17,15,30,807.0,117.0,4.4,37.0,739.0,445.18,317.2
2016,7,17,15,45,792.0,115.0,4.4,37.0,695.0,393.89,276.06
2016,7,17,16,0,777.0,113.0,4.4,37.0,651.0,343.5,234.9
2016,7,17,16,15,759.0,109.5,4.4,36.5,603.5,292.18,193.11
2016,7,17,16,30,741.0,106.0,4.4,36.0,556.0,242.53,152.6
2016,7,17,16,45,715.0,102.5,4.4,36.0,505.0,193.42,113.81
2016,7,17,17,0,689.0,99.0,4.4,36.0,454.0,141.66,76.37
2016,7,17,17,15,656.5,94.0,4.3,35.5,401.0,96.6,50.65
2016,7,17,17,30,624.0,89.0,4.2,35.0,348.0,56.71,41.06
2016,7,17,17,45,577.0,83.0,4.15,34.5,295.5,55.16,40.02
2016,7,17,18,0,530.0,77.0,4.1,34.0,243.0,53.48,38.8
2016,7,17,18,15,465.0,68.0,3.85,33.5,193.0,49.1,35.2
2016,7,17,18,30,400.0,59.0,3.6,33.0,143.0,44.44,31.18
2016,7,17,18,45,302.5,47.0,3.35,32.5,99.5,35.79,23.64
2016,7,17,19,0,205.0,35.0,3.1,32.0,56.0,27.25,15.6
2016,7,17,19,15,102.5,17.5,3.05,31.5,28.0,13.78,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,19.05,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,52.79,0.0
2016,7,18,6,15,156.0,35.0,2.15,25.5,56.5,144.91,104.02
2016,7,18,6,30,258.0,52.0,2.3,26.0,92.0,225.82,174.6
2016,7,18,6,45,347.0,62.5,2.5,26.5,139.0,300.32,237.11
2016,7,18,7,0,436.0,73.0,2.7,27.0,186.0,383.2,304.38
2016,7,18,7,15,491.0,81.5,2.75,27.5,237.0,453.68,359.33
2016,7,18,7,30,546.0,90.0,2.8,28.0,288.0,523.39,411.73
2016,7,18,7,45,387.0,138.5,2.85,28.5,290.5,476.32,372.14
2016,7,18,8,0,228.0,187.0,2.9,29.0,293.0,407.28,315.67
2016,7,18,8,15,117.0,180.5,2.9,29.5,235.0,298.44,230.13
2016,7,18,8,30,6.0,174.0,2.9,30.0,177.0,174.37,131.03
2016,7,18,8,45,380.5,142.0,2.95,30.5,388.5,518.01,398.5
2016,7,18,9,0,755.0,110.0,3.0,31.0,600.0,835.05,618.64
2016,7,18,9,15,771.0,113.0,2.95,31.5,645.5,868.9,635.47
2016,7,18,9,30,787.0,116.0,2.9,32.0,691.0,900.7,652.86
2016,7,18,9,45,797.0,119.5,2.9,32.5,731.0,924.96,665.52
2016,7,18,10,0,807.0,123.0,2.9,33.0,771.0,946.57,676.49
2016,7,18,10,15,816.5,125.0,2.9,33.5,806.0,954.58,678.79
2016,7,18,10,30,826.0,127.0,2.9,34.0,841.0,968.39,685.0
2016,7,18,10,45,831.0,129.5,2.9,34.5,869.0,975.22,686.82
2016,7,18,11,0,836.0,132.0,2.9,35.0,897.0,978.94,686.85
2016,7,18,11,15,841.0,133.5,2.9,35.0,918.5,978.49,685.84
2016,7,18,11,30,846.0,135.0,2.9,35.0,940.0,974.88,683.02
2016,7,18,11,45,465.0,304.5,2.9,35.5,748.0,770.84,546.48
2016,7,18,12,0,84.0,474.0,2.9,36.0,556.0,539.44,380.63
2016,7,18,12,15,464.5,308.5,2.9,36.0,766.0,746.86,531.89
2016,7,18,12,30,845.0,143.0,2.9,36.0,976.0,911.75,641.31
2016,7,18,12,45,844.0,143.0,2.95,36.0,974.0,886.79,624.48
2016,7,18,13,0,843.0,143.0,3.0,36.0,972.0,859.57,607.66
2016,7,18,13,15,840.5,142.5,3.05,36.0,962.0,828.49,588.27
2016,7,18,13,30,838.0,142.0,3.1,36.0,952.0,795.36,567.46
2016,7,18,13,45,546.5,300.5,3.15,36.0,824.5,684.41,489.41
2016,7,18,14,0,255.0,459.0,3.2,36.0,697.0,586.78,417.32
2016,7,18,14,15,536.5,298.0,3.25,36.0,782.0,621.15,446.89
2016,7,18,14,30,818.0,137.0,3.3,36.0,867.0,635.72,460.41
2016,7,18,14,45,802.0,139.5,3.35,36.0,833.0,586.49,424.64
2016,7,18,15,0,786.0,142.0,3.4,36.0,799.0,539.34,389.73
2016,7,18,15,15,774.5,139.5,3.45,35.5,761.5,490.55,353.55
2016,7,18,15,30,763.0,137.0,3.5,35.0,724.0,441.96,316.37
2016,7,18,15,45,746.5,134.5,3.55,35.0,680.5,391.86,276.48
2016,7,18,16,0,730.0,132.0,3.6,35.0,637.0,342.91,236.64
2016,7,18,16,15,667.0,145.5,3.65,34.5,581.0,289.71,194.9
2016,7,18,16,30,604.0,159.0,3.7,34.0,525.0,248.19,162.53
2016,7,18,16,45,590.5,145.5,3.8,34.0,477.0,200.19,124.71
2016,7,18,17,0,577.0,132.0,3.9,34.0,429.0,153.86,90.87
2016,7,18,17,15,441.0,142.0,3.9,33.5,354.0,121.3,76.76
2016,7,18,17,30,305.0,152.0,3.9,33.0,279.0,110.19,85.28
2016,7,18,17,45,282.0,132.5,3.95,33.0,236.5,98.06,75.62
2016,7,18,18,0,259.0,113.0,4.0,33.0,194.0,85.34,65.28
2016,7,18,18,15,222.0,94.0,3.9,32.5,153.5,72.34,54.6
2016,7,18,18,30,185.0,75.0,3.8,32.0,113.0,58.8,43.18
2016,7,18,18,45,134.5,55.0,3.75,31.5,78.5,43.97,30.43
2016,7,18,19,0,84.0,35.0,3.7,31.0,44.0,28.61,16.66
2016,7,18,19,15,42.0,17.5,3.7,30.5,22.0,14.67,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,11.0,27.24,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,22.0,77.07,0.0
2016,7,19,6,15,214.5,30.5,1.35,26.0,58.0,166.1,118.72
2016,7,19,6,30,330.0,44.0,1.3,26.0,94.0,255.57,196.95
2016,7,19,6,45,420.0,52.0,1.3,26.5,142.5,333.06,261.05
2016,7,19,7,0,510.0,60.0,1.3,27.0,191.0,418.1,328.44
2016,7,19,7,15,562.0,66.5,1.3,27.5,242.5,482.75,377.59
2016,7,19,7,30,614.0,73.0,1.3,28.0,294.0,550.6,426.84
2016,7,19,7,45,655.5,76.0,1.3,29.0,347.5,608.74,464.96
2016,7,19,8,0,697.0,79.0,1.3,30.0,401.0,665.47,500.58
2016,7,19,8,15,723.0,83.0,1.35,30.5,453.0,714.86,531.43
2016,7,19,8,30,749.0,87.0,1.4,31.0,505.0,763.8,561.3
2016,7,19,8,45,769.5,89.5,1.5,31.5,554.5,805.24,586.14
2016,7,19,9,0,790.0,92.0,1.6,32.0,604.0,845.3,609.81
2016,7,19,9,15,805.0,94.5,1.75,32.5,650.0,870.84,624.43
2016,7,19,9,30,820.0,97.0,1.9,33.0,696.0,901.93,642.66
2016,7,19,9,45,831.0,99.0,2.1,33.5,736.5,926.24,656.94
2016,7,19,10,0,842.0,101.0,2.3,34.0,777.0,947.91,669.57
2016,7,19,10,15,850.5,102.5,2.45,34.5,812.0,963.74,678.07
2016,7,19,10,30,859.0,104.0,2.6,35.0,847.0,976.59,684.8
2016,7,19,10,45,864.5,106.0,2.8,35.5,875.0,983.88,688.56
2016,7,19,11,0,870.0,108.0,3.0,36.0,903.0,987.96,690.38
2016,7,19,11,15,874.5,109.0,3.15,36.0,924.5,986.76,690.03
2016,7,19,11,30,879.0,110.0,3.3,36.0,946.0,982.32,687.76
2016,7,19,11,45,555.0,299.5,3.45,36.5,830.5,853.41,602.08
2016,7,19,12,0,231.0,489.0,3.6,37.0,715.0,701.62,492.65
2016,7,19,12,15,557.5,301.5,3.75,37.0,850.0,826.0,585.68
2016,7,19,12,30,884.0,114.0,3.9,37.0,985.0,920.56,649.5
2016,7,19,12,45,882.0,115.0,4.05,37.0,982.5,895.03,633.21
2016,7,19,13,0,880.0,116.0,4.2,37.0,980.0,867.09,616.05
2016,7,19,13,15,878.0,115.5,4.25,37.0,970.5,835.5,595.98
2016,7,19,13,30,876.0,115.0,4.3,37.0,961.0,801.69,574.37
2016,7,19,13,45,571.5,285.0,4.4,37.0,833.0,686.72,493.55
2016,7,19,14,0,267.0,455.0,4.5,37.0,705.0,591.83,422.22
2016,7,19,14,15,560.5,284.5,4.55,37.0,790.0,622.92,449.89
2016,7,19,14,30,854.0,114.0,4.6,37.0,875.0,638.64,464.4
2016,7,19,14,45,666.5,214.5,4.65,37.0,795.5,567.24,410.63
2016,7,19,15,0,479.0,315.0,4.7,37.0,716.0,515.92,371.38
2016,7,19,15,15,357.5,336.5,4.7,36.5,628.0,451.74,325.32
2016,7,19,15,30,236.0,358.0,4.7,36.0,540.0,400.26,288.58
2016,7,19,15,45,230.5,336.0,4.75,36.0,505.0,364.51,262.3
2016,7,19,16,0,225.0,314.0,4.8,36.0,470.0,329.44,236.12
2016,7,19,16,15,269.0,281.5,4.8,35.5,454.5,293.2,207.9
2016,7,19,16,30,313.0,249.0,4.8,35.0,439.0,260.28,181.24
2016,7,19,16,45,324.0,222.0,4.8,35.0,403.0,221.54,151.05
2016,7,19,17,0,335.0,195.0,4.8,35.0,367.0,182.03,121.64
2016,7,19,17,15,235.0,181.5,4.7,34.5,295.5,144.96,100.7
2016,7,19,17,30,135.0,168.0,4.6,34.0,224.0,127.37,98.89
2016,7,19,17,45,123.5,144.0,4.6,33.5,189.5,111.23,86.25
2016,7,19,18,0,112.0,120.0,4.6,33.0,155.0,94.5,72.84
2016,7,19,18,15,94.5,97.5,4.35,32.5,122.5,78.17,59.42
2016,7,19,18,30,77.0,75.0,4.1,32.0,90.0,61.33,45.26
2016,7,19,18,45,48.5,53.5,3.95,31.5,62.0,46.32,32.32
2016,7,19,19,0,20.0,32.0,3.8,31.0,34.0,28.54,16.51
2016,7,19,19,15,10.0,16.0,3.7,30.5,17.0,14.67,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,8.5,1.45,25.5,9.5,8.1,0.0
2016,7,20,6,0,41.0,17.0,1.7,26.0,19.0,45.23,0.0
2016,7,20,6,15,141.5,34.5,1.75,26.0,53.5,126.96,89.31
2016,7,20,6,30,242.0,52.0,1.8,26.0,88.0,217.15,167.24
2016,7,20,6,45,336.5,62.5,1.85,26.5,135.5,293.82,231.12
2016,7,20,7,0,431.0,73.0,1.9,27.0,183.0,379.45,300.03
2016,7,20,7,15,487.0,81.5,1.9,27.5,234.5,450.14,354.58
2016,7,20,7,30,543.0,90.0,1.9,28.0,286.0,520.38,406.68
2016,7,20,7,45,595.0,93.0,1.9,28.5,340.5,584.06,451.94
2016,7,20,8,0,647.0,96.0,1.9,29.0,395.0,649.92,496.09
2016,7,20,8,15,675.5,101.0,1.95,29.5,446.5,700.65,528.58
2016,7,20,8,30,704.0,106.0,2.0,30.0,498.0,751.22,560.29
2016,7,20,8,45,415.0,199.0,2.05,31.0,436.0,615.02,459.14
2016,7,20,9,0,126.0,292.0,2.1,32.0,374.0,437.06,323.75
2016,7,20,9,15,94.0,305.0,2.2,32.5,368.5,406.66,300.66
2016,7,20,9,30,62.0,318.0,2.3,33.0,363.0,388.78,285.64
2016,7,20,9,45,439.5,218.0,2.45,33.5,568.0,685.19,502.72
2016,7,20,10,0,817.0,118.0,2.6,34.0,773.0,941.66,670.42
2016,7,20,10,15,567.5,257.0,2.75,34.0,722.0,862.25,615.39
2016,7,20,10,30,318.0,396.0,2.9,34.0,671.0,744.23,530.74
2016,7,20,10,45,584.5,260.0,3.05,34.5,786.0,879.19,627.02
2016,7,20,11,0,851.0,124.0,3.2,35.0,901.0,985.18,693.89
2016,7,20,11,15,556.5,295.0,3.3,35.5,808.5,871.74,616.68
2016,7,20,11,30,262.0,466.0,3.4,36.0,716.0,735.36,517.79
2016,7,20,11,45,551.5,305.5,3.5,36.5,840.5,855.67,605.27
2016,7,20,12,0,841.0,145.0,3.6,37.0,965.0,949.81,666.62
2016,7,20,12,15,842.5,145.0,3.65,37.0,971.0,932.27,654.89
2016,7,20,12,30,844.0,145.0,3.7,37.0,977.0,912.03,642.28
2016,7,20,12,45,843.0,145.0,3.8,37.0,974.5,887.02,626.9
2016,7,20,13,0,842.0,145.0,3.9,37.0,972.0,859.75,610.01
2016,7,20,13,15,840.0,144.5,3.95,37.0,962.0,829.01,590.56
2016,7,20,13,30,838.0,144.0,4.0,37.0,952.0,796.21,569.67
2016,7,20,13,45,558.5,298.0,4.05,37.0,832.5,687.75,492.86
2016,7,20,14,0,279.0,452.0,4.1,37.0,713.0,597.68,425.62
2016,7,20,14,15,261.5,442.5,4.1,37.0,682.0,560.2,400.06
2016,7,20,14,30,244.0,433.0,4.1,37.0,651.0,524.02,374.91
2016,7,20,14,45,491.5,302.0,4.2,37.0,720.0,539.71,389.03
2016,7,20,15,0,739.0,171.0,4.3,37.0,789.0,537.37,388.07
2016,7,20,15,15,726.5,168.0,4.3,37.0,751.5,485.69,349.0
2016,7,20,15,30,714.0,165.0,4.3,37.0,714.0,437.91,311.9
2016,7,20,15,45,620.5,193.5,4.3,37.0,650.0,385.5,271.52
2016,7,20,16,0,527.0,222.0,4.3,37.0,586.0,343.18,238.93
2016,7,20,16,15,471.0,222.5,4.25,36.5,530.0,296.55,203.65
2016,7,20,16,30,415.0,223.0,4.2,36.0,474.0,255.76,173.33
2016,7,20,16,45,396.0,204.5,4.2,36.0,426.5,212.77,140.83
2016,7,20,17,0,377.0,186.0,4.2,36.0,379.0,179.69,117.68
2016,7,20,17,15,335.5,169.5,4.1,35.5,326.5,141.68,95.09
2016,7,20,17,30,294.0,153.0,4.0,35.0,274.0,110.84,85.09
2016,7,20,17,45,264.0,135.5,3.95,34.5,232.0,100.03,76.75
2016,7,20,18,0,234.0,118.0,3.9,34.0,190.0,88.69,67.75
2016,7,20,18,15,262.5,95.0,3.6,33.5,160.5,73.14,55.01
2016,7,20,18,30,291.0,72.0,3.3,33.0,131.0,54.0,39.01
2016,7,20,18,45,207.5,54.5,3.0,32.5,90.0,41.76,28.44
2016,7,20,19,0,124.0,37.0,2.7,32.0,49.0,30.13,17.55
2016,7,20,19,15,62.0,18.5,2.7,31.5,24.5,15.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.63,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,74.7,0.0
2016,7,21,6,15,220.0,30.0,2.6,25.5,57.0,168.16,119.12
2016,7,21,6,30,341.0,44.0,2.7,26.0,94.0,260.68,201.59
2016,7,21,6,45,432.0,51.5,2.8,27.0,143.0,338.64,266.78
2016,7,21,7,0,523.0,59.0,2.9,28.0,192.0,424.1,335.29
2016,7,21,7,15,575.0,65.5,2.8,28.5,244.5,489.27,385.76
2016,7,21,7,30,627.0,72.0,2.7,29.0,297.0,557.64,436.19
2016,7,21,7,45,666.5,76.5,2.6,30.0,351.0,616.74,475.58
2016,7,21,8,0,706.0,81.0,2.5,31.0,405.0,674.03,512.01
2016,7,21,8,15,732.0,84.5,2.3,31.5,457.5,723.17,541.88
2016,7,21,8,30,758.0,88.0,2.1,32.0,510.0,771.82,570.27
2016,7,21,8,45,777.0,91.5,1.9,33.0,559.5,813.44,591.7
2016,7,21,9,0,796.0,95.0,1.7,34.0,609.0,853.56,611.21
2016,7,21,9,15,810.5,98.0,1.7,34.5,655.0,879.23,624.17
2016,7,21,9,30,825.0,101.0,1.7,35.0,701.0,910.5,640.68
2016,7,21,9,45,835.5,103.5,1.75,35.5,742.0,934.93,653.3
2016,7,21,10,0,846.0,106.0,1.8,36.0,783.0,956.67,664.31
2016,7,21,10,15,854.5,108.0,1.95,36.0,818.5,973.02,674.59
2016,7,21,10,30,863.0,110.0,2.1,36.0,854.0,986.36,683.14
2016,7,21,10,45,867.5,112.0,2.25,36.5,882.0,992.55,685.99
2016,7,21,11,0,872.0,114.0,2.4,37.0,910.0,995.53,686.97
2016,7,21,11,15,876.5,115.0,2.45,37.0,931.5,994.21,685.92
2016,7,21,11,30,881.0,116.0,2.5,37.0,953.0,989.63,683.01
2016,7,21,11,45,883.5,117.0,2.65,37.5,967.0,979.84,676.51
2016,7,21,12,0,886.0,118.0,2.8,38.0,981.0,966.87,668.09
2016,7,21,12,15,887.0,118.0,2.9,38.0,987.0,948.46,657.34
2016,7,21,12,30,888.0,118.0,3.0,38.0,993.0,927.18,644.81
2016,7,21,12,45,889.0,117.0,3.1,38.5,991.5,902.28,628.66
