Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,890.0,116.0,3.2,39.0,990.0,874.83,610.89
2016,7,21,13,15,888.0,115.5,3.25,39.0,980.0,842.84,591.17
2016,7,21,13,30,886.0,115.0,3.3,39.0,970.0,808.61,569.91
2016,7,21,13,45,885.0,112.5,3.4,39.0,952.5,771.25,546.66
2016,7,21,14,0,884.0,110.0,3.5,39.0,935.0,731.8,521.8
2016,7,21,14,15,879.0,108.5,3.55,39.0,910.0,688.59,492.83
2016,7,21,14,30,874.0,107.0,3.6,39.0,885.0,643.92,461.49
2016,7,21,14,45,867.5,105.0,3.65,39.0,853.0,596.69,427.61
2016,7,21,15,0,861.0,103.0,3.7,39.0,821.0,548.53,392.15
2016,7,21,15,15,851.0,101.5,3.7,38.5,783.0,498.36,354.93
2016,7,21,15,30,841.0,100.0,3.7,38.0,745.0,448.01,316.39
2016,7,21,15,45,828.5,97.5,3.7,38.0,701.5,395.93,274.89
2016,7,21,16,0,816.0,95.0,3.7,38.0,658.0,344.36,232.87
2016,7,21,16,15,799.5,92.0,3.65,37.5,610.0,285.38,185.45
2016,7,21,16,30,783.0,89.0,3.6,37.0,562.0,234.17,143.71
2016,7,21,16,45,761.0,85.5,3.6,37.0,510.5,183.32,103.67
2016,7,21,17,0,739.0,82.0,3.6,37.0,459.0,134.92,69.31
2016,7,21,17,15,709.0,78.0,3.5,36.5,406.0,88.33,44.01
2016,7,21,17,30,679.0,74.0,3.4,36.0,353.0,51.27,36.44
2016,7,21,17,45,637.0,68.5,3.35,35.5,300.0,44.65,31.22
2016,7,21,18,0,595.0,63.0,3.3,35.0,247.0,42.77,29.79
2016,7,21,18,15,532.5,56.0,2.9,34.0,196.0,39.5,27.17
2016,7,21,18,30,470.0,49.0,2.5,33.0,145.0,36.05,24.23
2016,7,21,18,45,372.5,39.0,2.15,32.5,100.5,29.69,18.61
2016,7,21,19,0,275.0,29.0,1.8,32.0,56.0,22.98,11.96
2016,7,21,19,15,137.5,14.5,1.8,31.5,28.0,11.43,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,10.0,7.15,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,20.0,66.4,0.0
2016,7,22,6,15,245.5,27.5,2.35,25.5,57.0,179.37,126.23
2016,7,22,6,30,370.0,40.0,2.3,26.0,94.0,271.27,209.36
2016,7,22,6,45,453.0,48.0,2.3,27.0,142.5,346.05,271.91
2016,7,22,7,0,536.0,56.0,2.3,28.0,191.0,427.93,337.16
2016,7,22,7,15,587.5,62.0,2.15,29.0,243.5,492.61,385.96
2016,7,22,7,30,639.0,68.0,2.0,30.0,296.0,560.47,434.05
2016,7,22,7,45,676.5,72.0,1.9,31.0,350.0,614.87,469.24
2016,7,22,8,0,714.0,76.0,1.8,32.0,404.0,673.74,505.98
2016,7,22,8,15,740.0,80.0,1.85,32.5,456.0,723.77,537.26
2016,7,22,8,30,766.0,84.0,1.9,33.0,508.0,773.31,567.52
2016,7,22,8,45,786.0,86.5,2.0,33.5,558.5,814.87,592.31
2016,7,22,9,0,806.0,89.0,2.1,34.0,609.0,847.42,610.95
2016,7,22,9,15,820.5,91.5,2.2,34.5,655.0,880.61,629.92
2016,7,22,9,30,835.0,94.0,2.3,35.0,701.0,911.63,647.35
2016,7,22,9,45,846.0,96.0,2.4,35.5,742.0,936.27,660.67
2016,7,22,10,0,857.0,98.0,2.5,36.0,783.0,958.22,672.34
2016,7,22,10,15,865.5,99.5,2.55,36.5,818.5,974.27,679.93
2016,7,22,10,30,874.0,101.0,2.6,37.0,854.0,987.28,685.76
2016,7,22,10,45,880.0,102.0,2.65,37.5,882.5,994.1,687.88
2016,7,22,11,0,886.0,103.0,2.7,38.0,911.0,997.69,688.18
2016,7,22,11,15,890.5,104.0,2.75,38.0,932.5,996.49,687.14
2016,7,22,11,30,895.0,105.0,2.8,38.0,954.0,991.98,684.23
2016,7,22,11,45,892.0,109.5,2.85,38.5,966.5,980.34,675.63
2016,7,22,12,0,889.0,114.0,2.9,39.0,979.0,965.49,665.23
2016,7,22,12,15,890.0,114.5,2.95,39.0,985.5,947.55,654.41
2016,7,22,12,30,891.0,115.0,3.0,39.0,992.0,926.71,641.84
2016,7,22,12,45,890.5,115.0,3.05,39.5,990.0,901.33,625.13
2016,7,22,13,0,890.0,115.0,3.1,40.0,988.0,873.44,606.88
2016,7,22,13,15,888.0,114.5,3.15,40.0,978.0,841.42,587.27
2016,7,22,13,30,886.0,114.0,3.2,40.0,968.0,807.15,566.11
2016,7,22,13,45,882.0,113.5,3.25,40.0,950.0,769.23,542.42
2016,7,22,14,0,878.0,113.0,3.3,40.0,932.0,729.43,517.3
2016,7,22,14,15,872.5,112.0,3.3,40.0,907.0,686.49,488.38
2016,7,22,14,30,867.0,111.0,3.3,40.0,882.0,642.14,457.34
2016,7,22,14,45,852.5,113.5,3.35,40.0,848.5,594.28,423.2
2016,7,22,15,0,838.0,116.0,3.4,40.0,815.0,546.18,388.02
2016,7,22,15,15,827.5,114.0,3.4,39.5,776.5,496.36,351.4
2016,7,22,15,30,817.0,112.0,3.4,39.0,738.0,446.44,313.54
2016,7,22,15,45,803.0,109.5,3.4,39.0,694.5,389.18,268.85
2016,7,22,16,0,789.0,107.0,3.4,39.0,651.0,337.94,227.49
2016,7,22,16,15,584.0,169.5,3.4,38.5,556.0,283.05,188.57
2016,7,22,16,30,379.0,232.0,3.4,38.0,461.0,260.56,176.25
2016,7,22,16,45,541.0,163.0,3.4,38.0,456.5,203.66,126.94
2016,7,22,17,0,703.0,94.0,3.4,38.0,452.0,134.25,69.97
2016,7,22,17,15,671.0,89.0,3.3,37.5,399.0,88.44,45.31
2016,7,22,17,30,639.0,84.0,3.2,37.0,346.0,53.45,38.04
2016,7,22,17,45,592.0,78.5,3.15,36.5,293.0,52.1,37.17
2016,7,22,18,0,545.0,73.0,3.1,36.0,240.0,50.66,36.12
2016,7,22,18,15,481.0,64.0,2.75,35.0,189.5,46.13,32.5
2016,7,22,18,30,417.0,55.0,2.4,34.0,139.0,41.32,28.43
2016,7,22,18,45,318.5,43.0,2.05,33.5,95.5,33.38,21.48
2016,7,22,19,0,220.0,31.0,1.7,33.0,52.0,24.18,12.69
2016,7,22,19,15,110.0,15.5,1.75,32.5,26.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.0,7.0,2.35,25.5,9.0,0.0,0.0
2016,7,23,6,0,80.0,14.0,2.6,26.0,18.0,47.7,0.0
2016,7,23,6,15,191.5,29.5,2.6,26.5,53.5,153.92,106.37
2016,7,23,6,30,303.0,45.0,2.6,27.0,89.0,239.24,183.72
2016,7,23,6,45,389.5,55.0,2.65,27.5,136.5,317.33,249.15
2016,7,23,7,0,476.0,65.0,2.7,28.0,184.0,401.14,316.89
2016,7,23,7,15,530.0,72.5,2.55,28.5,236.0,466.99,367.9
2016,7,23,7,30,584.0,80.0,2.4,29.0,288.0,536.19,419.04
2016,7,23,7,45,627.5,84.5,2.3,30.0,341.5,596.67,460.11
2016,7,23,8,0,671.0,89.0,2.2,31.0,395.0,658.78,500.04
2016,7,23,8,15,698.5,93.5,2.2,31.5,447.5,708.94,531.69
2016,7,23,8,30,726.0,98.0,2.2,32.0,500.0,755.4,560.08
2016,7,23,8,45,750.0,100.0,2.2,32.5,550.0,798.77,585.79
2016,7,23,9,0,774.0,102.0,2.2,33.0,600.0,840.96,610.23
2016,7,23,9,15,789.5,105.0,2.25,33.5,646.0,874.9,629.34
2016,7,23,9,30,805.0,108.0,2.3,34.0,692.0,906.73,646.98
2016,7,23,9,45,819.0,109.0,2.35,35.0,733.5,924.27,654.09
2016,7,23,10,0,833.0,110.0,2.4,36.0,775.0,947.52,664.9
2016,7,23,10,15,842.0,112.0,2.45,36.0,810.5,964.2,674.31
2016,7,23,10,30,851.0,114.0,2.5,36.0,846.0,977.91,682.03
2016,7,23,10,45,858.5,114.5,2.65,36.5,875.0,985.44,685.51
2016,7,23,11,0,866.0,115.0,2.8,37.0,904.0,989.82,687.16
2016,7,23,11,15,871.0,116.0,2.9,37.5,926.0,989.01,685.3
2016,7,23,11,30,876.0,117.0,3.0,38.0,948.0,984.93,681.56
2016,7,23,11,45,879.0,117.5,3.1,38.5,962.0,975.16,674.42
2016,7,23,12,0,882.0,118.0,3.2,39.0,976.0,962.23,665.44
2016,7,23,12,15,883.0,118.0,3.25,39.0,982.0,943.86,654.23
2016,7,23,12,30,884.0,118.0,3.3,39.0,988.0,922.63,641.29
2016,7,23,12,45,883.5,118.0,3.4,39.0,986.0,897.36,626.1
2016,7,23,13,0,883.0,118.0,3.5,39.0,984.0,869.59,609.27
2016,7,23,13,15,881.0,117.5,3.55,39.0,973.5,837.72,589.47
2016,7,23,13,30,879.0,117.0,3.6,39.0,963.0,803.62,568.13
2016,7,23,13,45,875.0,116.5,3.65,39.5,945.5,765.89,543.11
2016,7,23,14,0,871.0,116.0,3.7,40.0,928.0,726.3,516.77
2016,7,23,14,15,865.0,114.5,3.7,40.0,902.5,682.82,487.18
2016,7,23,14,30,859.0,113.0,3.7,40.0,877.0,638.0,455.65
2016,7,23,14,45,844.5,116.0,3.7,40.0,843.0,590.86,421.67
2016,7,23,15,0,830.0,119.0,3.7,40.0,809.0,543.49,386.72
2016,7,23,15,15,819.0,116.5,3.7,39.5,771.0,493.35,349.77
2016,7,23,15,30,808.0,114.0,3.7,39.0,733.0,443.18,311.64
2016,7,23,15,45,793.5,111.5,3.75,39.0,689.5,386.18,267.1
2016,7,23,16,0,779.0,109.0,3.8,39.0,646.0,335.24,225.92
2016,7,23,16,15,761.0,106.0,3.8,38.5,598.0,284.03,184.55
2016,7,23,16,30,743.0,103.0,3.8,38.0,550.0,234.48,144.55
2016,7,23,16,45,717.5,99.5,3.8,38.0,498.5,185.2,106.32
2016,7,23,17,0,692.0,96.0,3.8,38.0,447.0,133.36,69.91
2016,7,23,17,15,659.5,90.5,3.75,37.5,394.5,87.76,45.56
2016,7,23,17,30,627.0,85.0,3.7,37.0,342.0,54.22,38.68
2016,7,23,17,45,581.0,79.0,3.65,36.5,289.0,52.54,37.53
2016,7,23,18,0,535.0,73.0,3.6,36.0,236.0,50.73,36.18
2016,7,23,18,15,470.5,64.0,3.3,35.5,186.0,46.21,32.48
2016,7,23,18,30,406.0,55.0,3.0,35.0,136.0,41.41,28.35
2016,7,23,18,45,309.0,43.0,2.75,34.5,93.0,32.85,20.92
2016,7,23,19,0,212.0,31.0,2.5,34.0,50.0,24.21,12.5
2016,7,23,19,15,106.0,15.5,2.6,33.5,25.0,14.77,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,39.04,0.0
2016,7,24,6,15,171.5,30.0,2.65,26.5,51.0,145.4,99.15
2016,7,24,6,30,283.0,46.0,2.7,27.0,86.0,230.06,176.39
2016,7,24,6,45,373.0,56.0,2.75,27.5,133.5,305.09,239.63
2016,7,24,7,0,463.0,66.0,2.8,28.0,181.0,393.76,311.24
2016,7,24,7,15,518.5,74.0,2.75,28.5,233.0,460.68,363.43
2016,7,24,7,30,574.0,82.0,2.7,29.0,285.0,531.07,416.03
2016,7,24,7,45,622.5,85.0,2.65,29.5,339.5,593.07,459.83
2016,7,24,8,0,671.0,88.0,2.6,30.0,394.0,657.05,502.78
2016,7,24,8,15,698.5,92.5,2.55,30.5,446.0,707.21,534.61
2016,7,24,8,30,726.0,97.0,2.5,31.0,498.0,753.76,563.15
2016,7,24,8,45,752.0,98.5,2.45,32.0,549.0,798.31,588.46
2016,7,24,9,0,778.0,100.0,2.4,33.0,600.0,841.78,612.35
2016,7,24,9,15,793.5,102.5,2.35,33.5,646.0,875.26,630.43
2016,7,24,9,30,809.0,105.0,2.3,34.0,692.0,898.52,641.76
2016,7,24,9,45,822.5,106.5,2.3,34.5,733.5,924.46,655.23
2016,7,24,10,0,836.0,108.0,2.3,35.0,775.0,947.86,666.99
2016,7,24,10,15,845.0,109.5,2.3,35.5,810.0,964.06,674.26
2016,7,24,10,30,854.0,111.0,2.3,36.0,845.0,977.29,679.79
2016,7,24,10,45,860.5,112.5,2.35,36.5,874.0,984.93,682.48
2016,7,24,11,0,867.0,114.0,2.4,37.0,903.0,989.37,683.36
2016,7,24,11,15,871.5,115.0,2.45,37.5,924.5,988.06,680.86
2016,7,24,11,30,876.0,116.0,2.5,38.0,946.0,983.5,676.55
2016,7,24,11,45,874.5,119.5,2.6,38.5,958.5,972.31,668.75
2016,7,24,12,0,873.0,123.0,2.7,39.0,971.0,957.98,659.15
2016,7,24,12,15,874.0,123.0,2.7,39.0,977.0,939.67,647.77
2016,7,24,12,30,875.0,123.0,2.7,39.0,983.0,918.54,634.72
2016,7,24,12,45,872.5,124.0,2.75,39.0,980.5,892.53,619.03
2016,7,24,13,0,870.0,125.0,2.8,39.0,978.0,864.14,601.81
2016,7,24,13,15,868.0,124.5,2.8,39.0,967.5,832.57,582.2
2016,7,24,13,30,866.0,124.0,2.8,39.0,957.0,798.81,561.11
2016,7,24,13,45,861.0,124.0,2.85,39.0,939.0,761.12,537.62
2016,7,24,14,0,856.0,124.0,2.9,39.0,921.0,721.69,512.77
2016,7,24,14,15,850.0,122.5,2.9,39.0,895.5,678.74,483.44
2016,7,24,14,30,844.0,121.0,2.9,39.0,870.0,634.48,452.48
2016,7,24,14,45,823.0,127.0,2.9,39.0,835.0,586.62,418.17
2016,7,24,15,0,802.0,133.0,2.9,39.0,800.0,535.52,380.92
2016,7,24,15,15,790.5,130.5,2.9,39.0,762.0,485.73,343.71
2016,7,24,15,30,779.0,128.0,2.9,39.0,724.0,436.1,305.6
2016,7,24,15,45,760.0,127.0,2.9,39.0,679.5,385.27,265.77
2016,7,24,16,0,741.0,126.0,2.9,39.0,635.0,335.83,226.19
2016,7,24,16,15,721.0,122.0,2.9,38.5,587.0,280.14,182.19
2016,7,24,16,30,701.0,118.0,2.9,38.0,539.0,231.08,143.1
2016,7,24,16,45,668.5,115.5,2.95,38.0,487.5,183.33,106.66
2016,7,24,17,0,636.0,113.0,3.0,38.0,436.0,139.24,76.57
2016,7,24,17,15,601.5,106.5,3.0,37.5,383.5,95.84,53.64
2016,7,24,17,30,567.0,100.0,3.0,37.0,331.0,65.47,47.8
2016,7,24,17,45,511.0,93.5,3.0,36.5,278.0,64.01,46.88
2016,7,24,18,0,455.0,87.0,3.0,36.0,225.0,62.1,45.48
2016,7,24,18,15,389.0,75.5,2.85,35.5,176.5,55.24,39.87
2016,7,24,18,30,323.0,64.0,2.7,35.0,128.0,48.01,33.72
2016,7,24,18,45,227.0,48.5,2.55,34.5,86.5,37.17,24.36
2016,7,24,19,0,131.0,33.0,2.4,34.0,45.0,27.05,14.45
2016,7,24,19,15,65.5,16.5,2.45,33.5,22.5,15.73,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,27.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,17.0,2.05,27.0,17.0,15.77,5.62
2016,7,25,6,30,0.0,30.0,2.0,27.0,30.0,27.86,16.5
2016,7,25,6,45,0.0,49.0,2.0,27.0,49.0,46.83,32.25
2016,7,25,7,0,0.0,68.0,2.0,27.0,68.0,66.16,48.2
2016,7,25,7,15,0.0,89.5,2.0,27.0,89.5,88.04,65.97
2016,7,25,7,30,0.0,111.0,2.0,27.0,111.0,109.64,83.18
2016,7,25,7,45,196.5,133.0,2.0,27.5,222.5,311.21,245.73
2016,7,25,8,0,393.0,155.0,2.0,28.0,334.0,511.66,397.19
2016,7,25,8,15,444.5,168.0,1.9,28.5,394.0,581.13,444.47
2016,7,25,8,30,496.0,181.0,1.8,29.0,454.0,652.59,492.22
2016,7,25,8,45,534.0,184.0,1.75,29.5,504.0,702.02,523.65
2016,7,25,9,0,572.0,187.0,1.7,30.0,554.0,751.75,554.6
2016,7,25,9,15,593.0,193.5,1.6,30.5,599.0,795.55,579.83
2016,7,25,9,30,614.0,200.0,1.5,31.0,644.0,832.2,599.75
2016,7,25,9,45,647.5,194.5,1.4,31.5,688.0,866.24,617.41
2016,7,25,10,0,681.0,189.0,1.3,32.0,732.0,898.56,633.56
2016,7,25,10,15,693.0,192.5,1.35,32.5,767.0,917.46,643.15
2016,7,25,10,30,705.0,196.0,1.4,33.0,802.0,933.75,651.31
2016,7,25,10,45,729.0,189.0,1.45,33.5,834.5,948.01,658.3
2016,7,25,11,0,753.0,182.0,1.5,34.0,867.0,954.26,660.48
2016,7,25,11,15,759.0,183.5,1.65,34.5,888.5,954.26,660.29
2016,7,25,11,30,765.0,185.0,1.8,35.0,910.0,951.23,658.32
2016,7,25,11,45,788.0,172.5,1.95,36.0,929.0,947.87,654.79
2016,7,25,12,0,811.0,160.0,2.1,37.0,948.0,941.22,649.24
2016,7,25,12,15,813.0,160.5,2.2,37.0,954.5,924.24,639.58
2016,7,25,12,30,815.0,161.0,2.3,37.0,961.0,904.48,628.23
2016,7,25,12,45,818.0,158.5,2.45,37.5,960.0,880.17,613.1
2016,7,25,13,0,821.0,156.0,2.6,38.0,959.0,848.87,593.45
2016,7,25,13,15,559.5,310.5,2.7,38.0,855.5,751.32,527.6
2016,7,25,13,30,298.0,465.0,2.8,38.0,752.0,656.91,459.8
2016,7,25,13,45,554.5,308.0,2.9,38.5,829.0,694.09,490.49
2016,7,25,14,0,811.0,151.0,3.0,39.0,906.0,711.84,506.31
2016,7,25,14,15,472.0,294.5,3.1,38.5,731.0,571.76,407.31
2016,7,25,14,30,133.0,438.0,3.2,38.0,556.0,463.03,328.4
2016,7,25,14,45,440.5,300.0,3.35,38.0,670.0,505.93,362.52
2016,7,25,15,0,748.0,162.0,3.5,38.0,784.0,530.44,380.24
2016,7,25,15,15,735.5,159.0,3.6,37.5,746.0,482.28,344.55
2016,7,25,15,30,723.0,156.0,3.7,37.0,708.0,429.92,305.12
2016,7,25,15,45,632.0,186.0,3.8,37.0,647.5,379.45,266.2
2016,7,25,16,0,541.0,216.0,3.9,37.0,587.0,339.06,234.99
2016,7,25,16,15,446.5,226.5,4.0,36.5,518.0,289.32,198.56
2016,7,25,16,30,352.0,237.0,4.1,36.0,449.0,256.38,175.73
2016,7,25,16,45,178.0,197.5,4.2,35.5,304.5,186.31,130.0
2016,7,25,17,0,4.0,158.0,4.3,35.0,160.0,140.63,103.24
2016,7,25,17,15,2.0,139.0,4.25,34.5,140.0,123.35,90.7
2016,7,25,17,30,0.0,120.0,4.2,34.0,120.0,106.62,82.09
2016,7,25,17,45,0.0,100.5,4.2,33.5,100.5,90.06,68.95
2016,7,25,18,0,0.0,81.0,4.2,33.0,81.0,73.32,55.38
2016,7,25,18,15,0.0,63.0,4.05,32.5,63.0,57.6,42.37
2016,7,25,18,30,0.0,45.0,3.9,32.0,45.0,41.7,28.97
2016,7,25,18,45,0.0,29.5,3.8,31.5,29.5,27.39,16.73
2016,7,25,19,0,0.0,14.0,3.7,31.0,14.0,12.97,4.01
2016,7,25,19,15,0.0,7.0,3.6,30.5,7.0,6.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,25.0,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,10.61,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,73.05,46.28
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,130.07,98.44
2016,7,26,6,45,170.5,76.0,2.4,25.5,112.5,205.84,161.54
2016,7,26,7,0,235.0,98.0,2.5,26.0,156.0,278.1,220.84
2016,7,26,7,15,119.0,107.0,2.5,26.0,136.5,206.63,163.58
2016,7,26,7,30,3.0,116.0,2.5,26.0,117.0,117.6,89.88
2016,7,26,7,45,1.5,124.0,2.55,26.5,124.5,122.73,93.64
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,128.24,97.43
2016,7,26,8,15,41.0,182.5,2.6,27.0,205.0,225.95,174.88
2016,7,26,8,30,82.0,233.0,2.6,27.0,278.0,318.31,245.77
2016,7,26,8,45,132.0,261.0,2.65,27.5,342.0,407.27,311.97
2016,7,26,9,0,182.0,289.0,2.7,28.0,406.0,484.79,368.01
2016,7,26,9,15,98.5,264.5,2.7,28.0,328.5,379.08,287.24
2016,7,26,9,30,15.0,240.0,2.7,28.0,251.0,246.8,185.53
2016,7,26,9,45,123.5,308.5,2.75,28.5,406.0,449.64,338.2
2016,7,26,10,0,232.0,377.0,2.8,29.0,561.0,629.59,465.49
2016,7,26,10,15,256.0,391.0,2.8,29.0,603.5,679.88,498.37
2016,7,26,10,30,280.0,405.0,2.8,29.0,646.0,715.42,521.84
2016,7,26,10,45,324.0,404.0,2.8,29.5,691.5,753.82,546.85
2016,7,26,11,0,368.0,403.0,2.8,30.0,737.0,791.0,570.66
2016,7,26,11,15,314.5,434.0,2.8,30.0,725.0,762.64,549.08
2016,7,26,11,30,261.0,465.0,2.8,30.0,713.0,732.75,526.96
2016,7,26,11,45,304.0,457.0,2.8,30.5,749.5,756.78,542.94
2016,7,26,12,0,347.0,449.0,2.8,31.0,786.0,778.53,556.87
2016,7,26,12,15,277.5,473.5,2.8,31.0,744.5,723.72,518.09
2016,7,26,12,30,208.0,498.0,2.8,31.0,703.0,666.83,478.11
2016,7,26,12,45,219.5,495.5,2.8,31.0,711.0,663.08,476.12
2016,7,26,13,0,231.0,493.0,2.8,31.0,719.0,658.09,472.97
2016,7,26,13,15,325.5,452.5,2.8,31.0,767.5,685.25,493.82
2016,7,26,13,30,420.0,412.0,2.8,31.0,816.0,704.38,508.68
2016,7,26,13,45,430.5,400.0,2.85,31.0,807.0,679.6,492.08
2016,7,26,14,0,441.0,388.0,2.9,31.0,798.0,653.42,474.53
2016,7,26,14,15,253.5,398.0,2.9,30.5,632.5,516.04,377.4
2016,7,26,14,30,66.0,408.0,2.9,30.0,467.0,401.67,294.5
2016,7,26,14,45,33.5,275.5,2.9,30.0,305.5,265.47,196.11
2016,7,26,15,0,1.0,143.0,2.9,30.0,144.0,132.97,97.09
2016,7,26,15,15,15.5,220.0,2.85,30.0,232.0,208.0,154.26
2016,7,26,15,30,30.0,297.0,2.8,30.0,320.0,269.83,200.28
2016,7,26,15,45,23.0,265.5,2.8,30.0,282.5,245.52,182.39
2016,7,26,16,0,16.0,234.0,2.8,30.0,245.0,214.17,159.39
2016,7,26,16,15,244.5,218.0,2.75,29.5,365.0,236.48,170.19
2016,7,26,16,30,473.0,202.0,2.7,29.0,485.0,247.56,169.19
2016,7,26,16,45,536.5,162.0,2.7,29.0,455.0,198.2,127.53
2016,7,26,17,0,600.0,122.0,2.7,29.0,425.0,140.23,82.03
2016,7,26,17,15,564.5,115.0,2.6,28.5,373.5,98.45,59.77
2016,7,26,17,30,529.0,108.0,2.5,28.0,322.0,71.95,55.18
2016,7,26,17,45,483.0,98.0,2.4,28.0,271.0,68.24,52.24
2016,7,26,18,0,437.0,88.0,2.3,28.0,220.0,62.92,47.81
2016,7,26,18,15,370.5,76.0,2.1,27.5,171.5,55.7,41.7
2016,7,26,18,30,304.0,64.0,1.9,27.0,123.0,48.1,35.02
2016,7,26,18,45,217.0,47.5,1.7,27.0,82.5,36.46,24.62
2016,7,26,19,0,130.0,31.0,1.5,27.0,42.0,24.26,12.48
2016,7,26,19,15,65.0,15.5,1.5,26.5,21.0,14.77,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.91,0.0
2016,7,27,6,15,0.0,12.0,0.8,24.5,12.0,11.12,2.16
2016,7,27,6,30,0.0,22.0,1.0,25.0,22.0,20.4,10.69
2016,7,27,6,45,0.0,36.5,1.2,25.5,36.5,33.9,21.98
2016,7,27,7,0,0.0,51.0,1.4,26.0,51.0,47.41,33.18
2016,7,27,7,15,0.0,67.5,1.45,26.0,67.5,63.69,46.52
2016,7,27,7,30,0.0,84.0,1.5,26.0,84.0,79.98,59.66
2016,7,27,7,45,0.0,53.5,1.55,26.5,53.5,49.73,34.92
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,21.35,11.74
2016,7,27,8,15,0.0,21.0,1.6,27.5,21.0,19.5,10.16
2016,7,27,8,30,0.0,19.0,1.6,28.0,19.0,17.65,8.59
2016,7,27,8,45,0.0,32.0,1.65,28.5,32.0,29.75,18.19
2016,7,27,9,0,0.0,45.0,1.7,29.0,45.0,41.88,27.69
2016,7,27,9,15,0.0,90.5,1.75,29.0,90.5,84.4,60.96
2016,7,27,9,30,0.0,136.0,1.8,29.0,136.0,128.31,94.69
2016,7,27,9,45,4.5,176.5,1.85,29.5,180.5,172.19,127.78
2016,7,27,10,0,9.0,217.0,1.9,30.0,225.0,216.3,160.39
2016,7,27,10,15,83.0,319.0,2.0,30.0,390.5,404.3,299.83
2016,7,27,10,30,157.0,421.0,2.1,30.0,556.0,597.26,434.7
2016,7,27,10,45,234.0,424.0,2.25,30.5,633.0,672.99,486.11
2016,7,27,11,0,311.0,427.0,2.4,31.0,710.0,759.02,543.76
2016,7,27,11,15,301.0,442.0,2.5,31.0,721.0,757.29,541.46
2016,7,27,11,30,291.0,457.0,2.6,31.0,732.0,753.98,538.86
2016,7,27,11,45,268.5,470.5,2.75,31.5,727.5,735.58,525.22
2016,7,27,12,0,246.0,484.0,2.9,32.0,723.0,710.08,507.07
2016,7,27,12,15,288.5,474.5,2.95,32.0,756.0,734.74,524.71
2016,7,27,12,30,331.0,465.0,3.0,32.0,789.0,750.67,536.24
2016,7,27,12,45,326.5,466.5,3.15,32.0,786.0,732.31,524.29
2016,7,27,13,0,322.0,468.0,3.3,32.0,783.0,713.2,511.95
2016,7,27,13,15,494.0,363.0,3.35,32.0,840.0,743.3,537.29
2016,7,27,13,30,666.0,258.0,3.4,32.0,897.0,760.37,553.0
2016,7,27,13,45,668.0,251.0,3.45,32.0,881.5,725.93,529.42
2016,7,27,14,0,670.0,244.0,3.5,32.0,866.0,689.99,504.72
2016,7,27,14,15,661.5,241.0,3.5,32.0,841.5,649.04,475.75
2016,7,27,14,30,653.0,238.0,3.5,32.0,817.0,607.63,445.93
2016,7,27,14,45,368.0,312.5,3.5,32.0,636.5,473.31,347.47
2016,7,27,15,0,83.0,387.0,3.5,32.0,456.0,379.24,277.5
2016,7,27,15,15,137.0,374.0,3.45,32.0,481.0,379.38,278.01
2016,7,27,15,30,191.0,361.0,3.4,32.0,506.0,380.3,277.99
2016,7,27,15,45,176.0,338.5,3.35,32.0,466.0,342.86,250.29
2016,7,27,16,0,161.0,316.0,3.3,32.0,426.0,307.18,223.84
2016,7,27,16,15,351.5,249.0,3.15,31.5,466.0,286.86,203.07
2016,7,27,16,30,542.0,182.0,3.0,31.0,506.0,245.78,163.91
2016,7,27,16,45,515.5,172.0,2.85,31.0,457.0,201.29,129.74
2016,7,27,17,0,489.0,162.0,2.7,31.0,408.0,159.82,100.94
2016,7,27,17,15,449.0,151.5,2.3,30.5,357.0,120.56,79.71
2016,7,27,17,30,409.0,141.0,1.9,30.0,306.0,96.16,74.71
2016,7,27,17,45,363.5,126.5,1.55,29.5,256.5,88.67,68.86
2016,7,27,18,0,318.0,112.0,1.2,29.0,207.0,84.91,65.92
2016,7,27,18,15,251.0,95.0,1.1,28.5,160.0,73.12,56.05
2016,7,27,18,30,184.0,78.0,1.0,28.0,113.0,60.85,45.47
2016,7,27,18,45,114.5,55.0,0.9,27.5,74.5,43.82,30.57
2016,7,27,19,0,45.0,32.0,0.8,27.0,36.0,27.17,14.36
2016,7,27,19,15,22.5,16.0,0.8,27.0,18.0,15.25,0.0
2016,7,27,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,5,45,7.5,5.0,2.1,25.0,5.5,0.0,0.0
2016,7,28,6,0,15.0,10.0,2.3,25.0,11.0,15.89,0.0
2016,7,28,6,15,102.5,29.5,2.4,25.0,43.0,100.39,63.23
2016,7,28,6,30,190.0,49.0,2.5,25.0,75.0,175.21,133.94
2016,7,28,6,45,170.5,70.0,2.7,25.5,101.5,197.07,154.53
2016,7,28,7,0,151.0,91.0,2.9,26.0,128.0,205.89,163.05
2016,7,28,7,15,182.0,111.5,2.95,26.0,167.0,265.87,211.82
2016,7,28,7,30,213.0,132.0,3.0,26.0,206.0,317.62,252.96
2016,7,28,7,45,205.5,157.5,3.15,26.5,239.5,336.45,266.5
2016,7,28,8,0,198.0,183.0,3.3,27.0,273.0,365.49,287.29
2016,7,28,8,15,223.5,206.0,3.25,27.5,319.0,417.06,325.14
2016,7,28,8,30,249.0,229.0,3.2,28.0,365.0,483.28,372.53
2016,7,28,8,45,191.5,258.5,3.2,28.5,369.5,456.89,349.31
2016,7,28,9,0,134.0,288.0,3.2,29.0,374.0,440.0,333.28
2016,7,28,9,15,240.0,296.5,3.1,29.5,464.5,561.87,422.23
2016,7,28,9,30,346.0,305.0,3.0,30.0,555.0,673.22,499.93
2016,7,28,9,45,570.0,216.5,2.9,30.5,656.5,813.79,598.66
2016,7,28,10,0,794.0,128.0,2.8,31.0,758.0,935.57,675.46
2016,7,28,10,15,803.5,130.0,2.75,31.0,793.0,952.07,683.38
2016,7,28,10,30,813.0,132.0,2.7,31.0,828.0,956.92,684.8
2016,7,28,10,45,821.5,133.0,2.7,31.5,857.0,965.58,687.91
2016,7,28,11,0,830.0,134.0,2.7,32.0,886.0,971.18,689.14
2016,7,28,11,15,835.0,135.5,2.75,32.0,908.0,970.66,688.47
2016,7,28,11,30,840.0,137.0,2.8,32.0,930.0,966.97,685.96
2016,7,28,11,45,844.0,136.5,2.85,32.0,944.0,957.21,679.72
2016,7,28,12,0,848.0,136.0,2.9,32.0,958.0,944.39,671.68
2016,7,28,12,15,613.5,286.0,2.95,32.0,883.0,861.02,616.26
2016,7,28,12,30,379.0,436.0,3.0,32.0,808.0,766.69,547.56
2016,7,28,12,45,614.0,286.5,3.1,32.5,887.0,819.78,589.63
2016,7,28,13,0,849.0,137.0,3.2,33.0,966.0,854.18,613.55
2016,7,28,13,15,619.5,278.5,3.25,33.0,880.0,768.05,553.96
2016,7,28,13,30,390.0,420.0,3.3,33.0,794.0,688.85,495.01
2016,7,28,13,45,402.5,406.0,3.4,33.0,785.5,662.77,478.34
2016,7,28,14,0,415.0,392.0,3.5,33.0,777.0,637.3,461.42
2016,7,28,14,15,417.0,378.5,3.55,32.5,756.0,603.76,439.21
2016,7,28,14,30,419.0,365.0,3.6,32.0,735.0,569.6,416.09
2016,7,28,14,45,401.5,358.5,3.7,32.0,702.5,529.37,387.22
2016,7,28,15,0,384.0,352.0,3.8,32.0,670.0,495.82,362.57
2016,7,28,15,15,296.5,355.0,3.8,31.5,593.5,432.73,317.03
2016,7,28,15,30,209.0,358.0,3.8,31.0,517.0,385.19,282.77
2016,7,28,15,45,140.0,328.5,3.85,31.0,432.0,321.8,236.73
2016,7,28,16,0,71.0,299.0,3.9,31.0,347.0,273.71,202.31
2016,7,28,16,15,93.0,281.0,3.85,30.5,339.5,257.97,190.38
2016,7,28,16,30,115.0,263.0,3.8,30.0,332.0,232.05,170.31
2016,7,28,16,45,136.5,238.0,3.8,30.0,312.5,206.61,150.24
2016,7,28,17,0,158.0,213.0,3.8,30.0,293.0,179.1,129.28
2016,7,28,17,15,153.0,187.5,3.65,29.5,257.0,148.25,108.77
2016,7,28,17,30,148.0,162.0,3.5,29.0,221.0,123.43,97.71
2016,7,28,17,45,134.5,138.0,3.35,29.0,185.5,107.12,84.45
2016,7,28,18,0,121.0,114.0,3.2,29.0,150.0,90.21,70.44
2016,7,28,18,15,99.5,91.5,3.0,28.5,117.0,73.71,56.61
2016,7,28,18,30,78.0,69.0,2.8,28.0,84.0,56.71,42.01
2016,7,28,18,45,44.0,48.0,2.6,27.5,56.0,41.68,28.76
2016,7,28,19,0,10.0,27.0,2.4,27.0,28.0,24.19,11.84
2016,7,28,19,15,5.0,13.5,2.4,26.5,14.0,12.87,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.48,0.0
2016,7,29,6,15,105.0,29.0,1.95,24.0,43.0,100.44,62.08
2016,7,29,6,30,210.0,47.0,2.1,24.0,75.0,193.06,148.07
2016,7,29,6,45,293.5,61.0,2.25,24.5,120.0,265.54,209.88
2016,7,29,7,0,377.0,75.0,2.4,25.0,165.0,346.04,276.24
2016,7,29,7,15,436.5,85.0,2.45,25.5,216.0,412.56,329.38
2016,7,29,7,30,496.0,95.0,2.5,26.0,267.0,488.83,387.73
2016,7,29,7,45,252.5,122.5,2.6,26.5,210.5,339.61,269.27
2016,7,29,8,0,9.0,150.0,2.7,27.0,154.0,155.18,118.7
2016,7,29,8,15,124.0,190.0,2.7,27.0,257.0,315.92,246.77
2016,7,29,8,30,239.0,230.0,2.7,27.0,360.0,475.89,367.81
2016,7,29,8,45,472.5,178.5,2.75,27.5,468.0,640.16,490.34
2016,7,29,9,0,706.0,127.0,2.8,28.0,576.0,809.83,607.32
2016,7,29,9,15,594.0,190.0,2.75,28.0,588.0,791.3,591.18
2016,7,29,9,30,482.0,253.0,2.7,28.0,600.0,758.39,563.67
2016,7,29,9,45,421.5,297.5,2.7,28.5,614.0,752.94,555.58
2016,7,29,10,0,361.0,342.0,2.7,29.0,628.0,731.07,536.55
2016,7,29,10,15,307.5,375.5,2.65,29.5,627.5,713.71,520.73
2016,7,29,10,30,254.0,409.0,2.6,30.0,627.0,693.49,503.09
2016,7,29,10,45,156.5,411.0,2.55,30.5,547.0,581.86,422.76
2016,7,29,11,0,59.0,413.0,2.5,31.0,467.0,470.95,341.85
2016,7,29,11,15,64.0,428.5,2.35,31.0,488.5,488.1,353.68
2016,7,29,11,30,69.0,444.0,2.2,31.0,510.0,504.6,364.33
2016,7,29,11,45,194.5,454.0,2.1,31.5,642.5,639.66,458.41
2016,7,29,12,0,320.0,464.0,2.0,32.0,775.0,766.72,542.13
2016,7,29,12,15,588.0,299.0,1.85,32.0,873.5,848.92,600.97
2016,7,29,12,30,856.0,134.0,1.7,32.0,972.0,908.31,638.64
2016,7,29,12,45,861.0,130.5,1.6,32.5,971.5,885.0,621.02
2016,7,29,13,0,866.0,127.0,1.5,33.0,971.0,859.03,602.7
2016,7,29,13,15,864.0,126.5,1.45,33.0,961.5,827.31,582.61
2016,7,29,13,30,862.0,126.0,1.4,33.0,952.0,793.4,561.12
2016,7,29,13,45,862.0,122.5,1.4,33.5,935.0,756.3,536.89
2016,7,29,14,0,862.0,119.0,1.4,34.0,918.0,717.12,511.22
2016,7,29,14,15,856.5,118.0,1.5,34.0,893.0,674.43,483.04
2016,7,29,14,30,851.0,117.0,1.6,34.0,868.0,630.36,452.99
2016,7,29,14,45,814.0,132.5,1.7,34.0,829.0,580.69,417.77
2016,7,29,15,0,777.0,148.0,1.8,34.0,790.0,529.55,380.67
2016,7,29,15,15,765.5,145.0,1.9,34.0,752.0,480.28,343.99
2016,7,29,15,30,754.0,142.0,2.0,34.0,714.0,431.23,306.26
2016,7,29,15,45,744.5,135.5,2.1,34.0,671.5,380.44,266.16
2016,7,29,16,0,735.0,129.0,2.2,34.0,629.0,330.09,225.38
2016,7,29,16,15,715.0,125.0,2.25,33.5,581.0,274.34,180.7
2016,7,29,16,30,695.0,121.0,2.3,33.0,533.0,225.46,141.29
2016,7,29,16,45,672.5,114.5,2.35,33.0,482.5,176.45,103.34
2016,7,29,17,0,650.0,108.0,2.4,33.0,432.0,130.04,71.51
2016,7,29,17,15,615.0,101.5,2.15,32.5,379.5,85.93,49.62
2016,7,29,17,30,580.0,95.0,1.9,32.0,327.0,62.26,46.24
2016,7,29,17,45,534.0,87.0,1.7,31.5,274.5,59.42,44.13
2016,7,29,18,0,488.0,79.0,1.5,31.0,222.0,56.35,41.7
2016,7,29,18,15,419.5,68.5,1.4,30.0,173.0,50.32,36.71
2016,7,29,18,30,351.0,58.0,1.3,29.0,124.0,43.67,30.96
2016,7,29,18,45,253.0,43.0,1.25,28.5,82.5,33.06,21.54
2016,7,29,19,0,155.0,28.0,1.2,28.0,41.0,21.95,9.83
2016,7,29,19,15,77.5,14.0,1.2,27.5,20.5,13.34,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,14.5,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,29.0,10.0,2.1,24.0,11.0,21.75,0.0
2016,7,30,6,15,136.5,27.0,2.25,24.5,43.5,121.25,73.78
2016,7,30,6,30,244.0,44.0,2.4,25.0,76.0,206.43,157.82
2016,7,30,6,45,344.5,55.0,2.6,25.5,124.0,286.13,225.67
2016,7,30,7,0,445.0,66.0,2.8,26.0,172.0,379.96,302.46
2016,7,30,7,15,503.5,74.0,2.8,26.5,223.5,448.01,356.46
2016,7,30,7,30,562.0,82.0,2.8,27.0,275.0,519.78,411.08
2016,7,30,7,45,612.0,85.5,2.85,27.5,330.0,582.99,457.06
2016,7,30,8,0,662.0,89.0,2.9,28.0,385.0,648.32,502.11
2016,7,30,8,15,691.0,94.0,2.85,28.5,438.0,700.04,535.67
2016,7,30,8,30,720.0,99.0,2.8,29.0,491.0,747.99,565.73
2016,7,30,8,45,746.0,101.0,2.75,29.5,542.0,793.02,593.05
2016,7,30,9,0,772.0,103.0,2.7,30.0,593.0,836.96,619.05
2016,7,30,9,15,788.0,105.5,2.65,30.5,639.5,870.78,637.82
2016,7,30,9,30,804.0,108.0,2.6,31.0,686.0,902.5,655.01
2016,7,30,9,45,819.5,109.0,2.55,31.5,728.5,921.51,663.77
2016,7,30,10,0,835.0,110.0,2.5,32.0,771.0,946.22,676.27
2016,7,30,10,15,843.5,111.5,2.5,32.0,806.5,961.87,684.72
2016,7,30,10,30,852.0,113.0,2.5,32.0,842.0,974.52,691.44
2016,7,30,10,45,861.5,113.0,2.5,32.5,871.5,983.47,694.55
2016,7,30,11,0,871.0,113.0,2.5,33.0,901.0,989.25,695.81
2016,7,30,11,15,875.5,114.0,2.55,33.5,922.5,987.85,693.2
2016,7,30,11,30,880.0,115.0,2.6,34.0,944.0,983.15,688.73
2016,7,30,11,45,888.0,112.0,2.65,34.5,959.5,974.61,682.0
2016,7,30,12,0,896.0,109.0,2.7,35.0,975.0,962.81,673.4
2016,7,30,12,15,896.5,109.0,2.8,35.0,981.0,943.68,662.07
2016,7,30,12,30,897.0,109.0,2.9,35.0,987.0,921.62,648.92
2016,7,30,12,45,897.0,108.5,3.0,35.0,985.0,895.87,633.38
2016,7,30,13,0,897.0,108.0,3.1,35.0,983.0,867.48,616.07
2016,7,30,13,15,895.0,108.0,3.15,35.0,972.5,835.38,595.95
2016,7,30,13,30,893.0,108.0,3.2,35.0,962.0,800.95,574.19
2016,7,30,13,45,888.5,107.5,3.3,35.5,943.5,762.02,548.37
2016,7,30,14,0,884.0,107.0,3.4,36.0,925.0,721.22,521.14
2016,7,30,14,15,878.5,106.0,3.45,36.0,899.5,677.63,491.11
2016,7,30,14,30,873.0,105.0,3.5,36.0,874.0,632.61,458.98
2016,7,30,14,45,864.5,104.0,3.55,36.0,841.5,584.63,423.94
2016,7,30,15,0,856.0,103.0,3.6,36.0,809.0,535.9,387.41
2016,7,30,15,15,845.5,101.0,3.65,35.5,770.5,484.86,348.94
2016,7,30,15,30,835.0,99.0,3.7,35.0,732.0,433.7,309.1
2016,7,30,15,45,820.5,97.5,3.75,35.0,687.5,381.58,266.84
2016,7,30,16,0,806.0,96.0,3.8,35.0,643.0,330.18,224.28
2016,7,30,16,15,788.0,93.0,3.75,34.5,594.5,270.93,176.0
2016,7,30,16,30,770.0,90.0,3.7,34.0,546.0,219.7,134.02
2016,7,30,16,45,743.5,87.5,3.7,34.0,494.0,169.49,95.0
2016,7,30,17,0,717.0,85.0,3.7,34.0,442.0,122.25,63.1
2016,7,30,17,15,684.5,80.5,3.45,33.5,388.5,76.41,41.4
2016,7,30,17,30,652.0,76.0,3.2,33.0,335.0,48.41,34.62
2016,7,30,17,45,603.5,70.5,3.0,32.5,281.5,46.78,33.46
2016,7,30,18,0,555.0,65.0,2.8,32.0,228.0,45.03,32.1
2016,7,30,18,15,486.5,57.0,2.55,31.0,177.5,41.06,28.82
2016,7,30,18,30,418.0,49.0,2.3,30.0,127.0,36.87,25.14
2016,7,30,18,45,310.5,37.5,2.1,29.5,84.5,29.17,18.22
2016,7,30,19,0,203.0,26.0,1.9,29.0,42.0,20.39,8.28
2016,7,30,19,15,101.5,13.0,1.9,28.5,21.0,12.39,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,23.39,0.0
2016,7,31,6,15,150.5,26.0,3.4,25.0,43.5,125.58,74.12
2016,7,31,6,30,268.0,42.0,3.5,25.0,76.0,215.92,165.34
2016,7,31,6,45,374.5,50.5,3.65,25.5,124.5,300.53,237.64
2016,7,31,7,0,481.0,59.0,3.8,26.0,173.0,393.51,314.4
2016,7,31,7,15,538.0,66.0,3.8,26.5,225.0,460.59,368.18
2016,7,31,7,30,595.0,73.0,3.8,27.0,277.0,531.35,422.57
2016,7,31,7,45,644.5,75.5,3.85,27.5,332.0,593.98,467.94
2016,7,31,8,0,694.0,78.0,3.9,28.0,387.0,655.66,510.73
2016,7,31,8,15,721.5,82.0,3.9,28.5,440.0,706.31,544.19
2016,7,31,8,30,749.0,86.0,3.9,29.0,493.0,756.6,576.61
2016,7,31,8,45,768.5,90.0,3.95,29.5,543.0,799.13,603.12
2016,7,31,9,0,788.0,94.0,4.0,30.0,593.0,840.19,628.23
2016,7,31,9,15,803.0,96.5,4.0,30.0,639.5,865.71,643.53
2016,7,31,9,30,818.0,99.0,4.0,30.0,686.0,896.82,662.66
2016,7,31,9,45,831.5,100.5,4.05,30.5,728.0,923.0,677.28
2016,7,31,10,0,845.0,102.0,4.1,31.0,770.0,946.59,690.17
2016,7,31,10,15,853.5,103.5,4.1,31.5,805.5,962.44,697.72
2016,7,31,10,30,862.0,105.0,4.1,32.0,841.0,975.27,703.4
