Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,869.5,105.5,4.15,32.5,870.0,982.89,706.08
2016,7,31,11,0,877.0,106.0,4.2,33.0,899.0,987.29,706.84
2016,7,31,11,15,526.0,291.0,4.2,33.0,770.0,834.12,602.54
2016,7,31,11,30,175.0,476.0,4.2,33.0,641.0,649.97,467.3
2016,7,31,11,45,535.5,291.0,4.25,33.5,806.5,822.04,594.69
2016,7,31,12,0,896.0,106.0,4.3,34.0,972.0,959.15,685.28
2016,7,31,12,15,897.0,106.0,4.35,34.0,977.5,940.5,672.3
2016,7,31,12,30,898.0,106.0,4.4,34.0,983.0,918.89,658.48
2016,7,31,12,45,650.0,265.5,4.45,34.5,899.5,830.57,598.0
2016,7,31,13,0,402.0,425.0,4.5,35.0,816.0,740.81,529.93
2016,7,31,13,15,645.5,266.5,4.55,35.0,887.0,776.7,561.42
2016,7,31,13,30,889.0,108.0,4.6,35.0,958.0,796.78,577.49
2016,7,31,13,45,882.5,109.0,4.65,35.0,939.0,757.76,551.61
2016,7,31,14,0,876.0,110.0,4.7,35.0,920.0,717.02,524.66
2016,7,31,14,15,870.5,108.5,4.7,35.0,895.0,673.26,493.58
2016,7,31,14,30,865.0,107.0,4.7,35.0,870.0,628.09,460.61
2016,7,31,14,45,842.0,115.0,4.7,35.0,834.0,579.69,424.38
2016,7,31,15,0,819.0,123.0,4.7,35.0,798.0,531.75,387.68
2016,7,31,15,15,808.0,120.5,4.7,34.5,759.5,477.1,346.25
2016,7,31,15,30,797.0,118.0,4.7,34.0,721.0,426.49,306.44
2016,7,31,15,45,780.0,116.5,4.75,34.0,676.5,374.82,264.3
2016,7,31,16,0,763.0,115.0,4.8,34.0,632.0,324.3,222.28
2016,7,31,16,15,743.5,111.5,4.8,33.5,584.0,272.9,179.79
2016,7,31,16,30,724.0,108.0,4.8,33.0,536.0,223.37,139.21
2016,7,31,16,45,696.5,104.5,4.8,33.0,484.0,169.23,97.27
2016,7,31,17,0,669.0,101.0,4.8,33.0,432.0,123.31,66.33
2016,7,31,17,15,634.5,95.0,4.65,32.5,379.0,78.6,45.08
2016,7,31,17,30,600.0,89.0,4.5,32.0,326.0,57.98,42.74
2016,7,31,17,45,548.5,82.5,4.35,32.0,273.0,56.1,41.3
2016,7,31,18,0,497.0,76.0,4.2,32.0,220.0,54.11,39.67
2016,7,31,18,15,426.0,66.0,4.05,31.0,170.5,48.88,35.34
2016,7,31,18,30,355.0,56.0,3.9,30.0,121.0,42.24,29.58
2016,7,31,18,45,247.0,41.5,3.75,29.5,79.5,31.96,20.43
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.21,8.33
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,24.0,6.0,6.14,0.0
2016,8,1,6,15,60.5,29.5,3.45,24.5,37.0,72.71,39.19
2016,8,1,6,30,120.0,53.0,3.6,25.0,68.0,146.81,110.68
2016,8,1,6,45,241.0,66.0,3.75,25.5,116.0,242.06,190.59
2016,8,1,7,0,362.0,79.0,3.9,26.0,164.0,341.31,272.46
2016,8,1,7,15,426.0,90.0,3.95,26.5,216.0,411.15,328.73
2016,8,1,7,30,490.0,101.0,4.0,27.0,268.0,485.87,386.73
2016,8,1,7,45,563.0,101.0,4.1,27.5,326.0,564.17,445.76
2016,8,1,8,0,636.0,101.0,4.2,28.0,384.0,641.76,501.55
2016,8,1,8,15,667.5,106.5,4.25,28.5,437.5,695.27,537.44
2016,8,1,8,30,699.0,112.0,4.3,29.0,491.0,748.77,572.59
2016,8,1,8,45,732.5,112.0,4.35,30.0,544.0,796.99,602.07
2016,8,1,9,0,766.0,112.0,4.4,31.0,597.0,840.95,627.97
2016,8,1,9,15,783.0,115.5,4.4,31.5,644.0,876.7,648.92
2016,8,1,9,30,800.0,119.0,4.4,32.0,691.0,910.34,668.26
2016,8,1,9,45,816.5,119.5,4.4,32.5,734.0,937.75,683.28
2016,8,1,10,0,833.0,120.0,4.4,33.0,777.0,954.12,691.02
2016,8,1,10,15,842.5,122.0,4.4,33.5,813.5,971.09,699.27
2016,8,1,10,30,852.0,124.0,4.4,34.0,850.0,985.06,705.61
2016,8,1,10,45,861.0,124.0,4.4,34.5,880.0,993.3,708.35
2016,8,1,11,0,870.0,124.0,4.4,35.0,910.0,998.36,709.2
2016,8,1,11,15,875.0,125.5,4.4,35.0,932.5,997.71,708.01
2016,8,1,11,30,880.0,127.0,4.4,35.0,955.0,993.74,704.86
2016,8,1,11,45,885.0,126.0,4.45,35.5,969.5,984.0,697.0
2016,8,1,12,0,890.0,125.0,4.5,36.0,984.0,971.05,687.23
2016,8,1,12,15,891.0,125.0,4.5,36.0,990.0,952.15,674.95
2016,8,1,12,30,892.0,125.0,4.5,36.0,996.0,930.32,660.88
2016,8,1,12,45,893.0,124.0,4.5,36.5,994.0,904.78,643.13
2016,8,1,13,0,894.0,123.0,4.5,37.0,992.0,876.61,623.75
2016,8,1,13,15,891.5,122.5,4.5,37.0,981.5,843.44,602.41
2016,8,1,13,30,889.0,122.0,4.5,37.0,971.0,808.03,579.53
2016,8,1,13,45,886.0,120.0,4.5,37.5,953.0,768.8,552.84
2016,8,1,14,0,883.0,118.0,4.5,38.0,935.0,727.62,524.75
2016,8,1,14,15,877.0,117.0,4.5,38.0,908.5,683.52,493.69
2016,8,1,14,30,871.0,116.0,4.5,38.0,882.0,638.04,461.0
2016,8,1,14,45,863.5,114.0,4.5,38.0,849.0,589.67,425.55
2016,8,1,15,0,856.0,112.0,4.5,38.0,816.0,540.47,388.59
2016,8,1,15,15,845.5,110.0,4.45,37.5,776.5,489.24,349.87
2016,8,1,15,30,835.0,108.0,4.4,37.0,737.0,437.88,309.88
2016,8,1,15,45,821.0,105.0,4.4,37.0,692.5,384.56,266.87
2016,8,1,16,0,807.0,102.0,4.4,37.0,648.0,325.62,219.02
2016,8,1,16,15,788.5,99.0,4.35,36.5,598.5,272.46,175.48
2016,8,1,16,30,770.0,96.0,4.3,36.0,549.0,221.02,133.74
2016,8,1,16,45,745.0,92.0,4.3,36.0,496.5,169.8,94.46
2016,8,1,17,0,720.0,88.0,4.3,36.0,444.0,121.43,62.47
2016,8,1,17,15,686.0,83.5,4.0,35.0,389.5,70.01,37.86
2016,8,1,17,30,652.0,79.0,3.7,34.0,335.0,50.81,36.45
2016,8,1,17,45,602.5,73.0,3.4,33.5,281.0,48.91,35.08
2016,8,1,18,0,553.0,67.0,3.1,33.0,227.0,46.89,33.49
2016,8,1,18,15,481.0,58.5,2.9,32.0,175.5,42.57,29.93
2016,8,1,18,30,409.0,50.0,2.7,31.0,124.0,38.03,25.94
2016,8,1,18,45,292.5,38.0,2.5,30.0,81.5,29.9,18.66
2016,8,1,19,0,176.0,26.0,2.3,29.0,39.0,20.46,7.26
2016,8,1,19,15,88.0,13.0,2.5,29.0,19.5,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,23.5,4.0,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,24.0,8.0,13.89,0.0
2016,8,2,6,15,120.5,26.0,2.55,24.5,40.5,110.38,59.44
2016,8,2,6,30,226.0,44.0,2.8,25.0,73.0,197.13,149.85
2016,8,2,6,45,337.0,54.5,3.1,25.5,121.0,280.63,221.23
2016,8,2,7,0,448.0,65.0,3.4,26.0,169.0,379.33,302.44
2016,8,2,7,15,508.0,73.0,3.45,26.5,221.5,448.41,357.8
2016,8,2,7,30,568.0,81.0,3.5,27.0,274.0,521.33,413.9
2016,8,2,7,45,625.0,83.0,3.55,27.5,330.0,588.04,462.91
2016,8,2,8,0,682.0,85.0,3.6,28.0,386.0,657.32,511.2
2016,8,2,8,15,710.5,89.5,3.55,28.5,439.5,705.23,542.31
2016,8,2,8,30,739.0,94.0,3.5,29.0,493.0,756.61,575.16
2016,8,2,8,45,765.5,95.0,3.5,30.0,544.5,801.4,601.64
2016,8,2,9,0,792.0,96.0,3.5,31.0,596.0,845.09,626.77
2016,8,2,9,15,807.5,98.5,3.45,31.5,643.0,878.95,645.82
2016,8,2,9,30,823.0,101.0,3.4,32.0,690.0,902.71,658.0
2016,8,2,9,45,837.0,102.5,3.35,32.5,732.0,929.4,672.09
2016,8,2,10,0,851.0,104.0,3.3,33.0,774.0,953.48,684.35
2016,8,2,10,15,859.5,105.5,3.25,33.5,810.0,969.34,691.29
2016,8,2,10,30,868.0,107.0,3.2,34.0,846.0,982.13,696.37
2016,8,2,10,45,875.5,107.5,3.2,34.5,875.5,989.68,698.6
2016,8,2,11,0,883.0,108.0,3.2,35.0,905.0,993.99,698.94
2016,8,2,11,15,887.5,109.0,3.2,35.0,926.5,992.53,697.25
2016,8,2,11,30,892.0,110.0,3.2,35.0,948.0,987.73,693.65
2016,8,2,11,45,895.0,110.5,3.25,35.5,962.5,977.64,685.81
2016,8,2,12,0,898.0,111.0,3.3,36.0,977.0,964.3,676.09
2016,8,2,12,15,899.0,111.0,3.35,36.0,982.5,945.44,664.39
2016,8,2,12,30,900.0,111.0,3.4,36.0,988.0,923.62,650.87
2016,8,2,12,45,900.0,110.5,3.45,36.5,986.0,897.61,633.38
2016,8,2,13,0,900.0,110.0,3.5,37.0,984.0,868.94,614.23
2016,8,2,13,15,898.0,109.5,3.55,37.0,973.5,836.09,593.62
2016,8,2,13,30,896.0,109.0,3.6,37.0,963.0,800.9,571.38
2016,8,2,13,45,892.0,108.0,3.7,37.0,945.0,761.59,546.44
2016,8,2,14,0,888.0,107.0,3.8,37.0,927.0,720.37,519.96
2016,8,2,14,15,882.5,106.0,3.85,37.0,901.0,676.41,489.41
2016,8,2,14,30,877.0,105.0,3.9,37.0,875.0,631.01,456.91
2016,8,2,14,45,869.5,103.5,3.95,37.0,842.5,582.81,421.62
2016,8,2,15,0,862.0,102.0,4.0,37.0,810.0,533.76,384.75
2016,8,2,15,15,851.5,100.0,4.0,37.0,771.0,482.25,345.04
2016,8,2,15,30,841.0,98.0,4.0,37.0,732.0,430.61,304.17
2016,8,2,15,45,827.0,96.0,4.05,37.0,687.0,377.81,261.52
2016,8,2,16,0,813.0,94.0,4.1,37.0,642.0,325.69,218.57
2016,8,2,16,15,795.5,91.0,4.05,36.5,593.5,266.03,170.23
2016,8,2,16,30,778.0,88.0,4.0,36.0,545.0,214.4,128.3
2016,8,2,16,45,752.5,85.0,4.0,35.5,492.5,163.47,89.55
2016,8,2,17,0,727.0,82.0,4.0,35.0,440.0,115.41,58.21
2016,8,2,17,15,694.5,77.5,3.8,34.5,386.0,69.06,38.06
2016,8,2,17,30,662.0,73.0,3.6,34.0,332.0,46.59,32.98
2016,8,2,17,45,612.5,68.0,3.45,33.5,278.0,45.23,32.03
2016,8,2,18,0,563.0,63.0,3.3,33.0,224.0,43.79,30.92
2016,8,2,18,15,492.5,55.0,3.0,32.0,173.0,39.75,27.56
2016,8,2,18,30,422.0,47.0,2.7,31.0,122.0,35.49,23.81
2016,8,2,18,45,305.0,35.5,2.4,30.5,79.5,27.71,16.79
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.87,5.55
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,19.5,2.35,25.5,37.0,109.09,55.31
2016,8,3,6,30,286.0,39.0,2.5,26.0,74.0,220.6,167.1
2016,8,3,6,45,387.0,48.0,2.65,26.5,122.0,303.58,237.96
2016,8,3,7,0,488.0,57.0,2.8,27.0,170.0,394.01,312.12
2016,8,3,7,15,546.5,64.5,2.75,27.5,223.0,462.87,366.62
2016,8,3,7,30,605.0,72.0,2.7,28.0,276.0,535.58,421.58
2016,8,3,7,45,651.5,75.5,2.7,28.5,331.0,597.61,465.55
2016,8,3,8,0,698.0,79.0,2.7,29.0,386.0,658.29,506.6
2016,8,3,8,15,726.0,83.0,2.7,29.5,439.5,709.5,539.67
2016,8,3,8,30,754.0,87.0,2.7,30.0,493.0,760.34,571.65
2016,8,3,8,45,776.0,89.5,2.7,31.0,544.0,803.4,596.38
2016,8,3,9,0,798.0,92.0,2.7,32.0,595.0,845.1,619.64
2016,8,3,9,15,813.5,95.0,2.65,32.5,642.0,871.98,633.61
2016,8,3,9,30,829.0,98.0,2.6,33.0,689.0,904.35,651.1
2016,8,3,9,45,841.0,100.0,2.6,33.5,731.0,929.81,664.29
2016,8,3,10,0,853.0,102.0,2.6,34.0,773.0,952.58,675.76
2016,8,3,10,15,861.5,103.5,2.6,34.0,809.0,968.46,684.3
2016,8,3,10,30,870.0,105.0,2.6,34.0,845.0,981.28,691.05
2016,8,3,10,45,877.0,106.0,2.65,34.5,874.5,988.88,693.7
2016,8,3,11,0,884.0,107.0,2.7,35.0,904.0,993.2,694.47
2016,8,3,11,15,888.5,108.0,2.75,35.5,925.5,991.73,691.79
2016,8,3,11,30,893.0,109.0,2.8,36.0,947.0,986.9,687.2
2016,8,3,11,45,894.5,110.0,2.85,36.5,961.0,975.83,678.89
2016,8,3,12,0,896.0,111.0,2.9,37.0,975.0,961.53,668.73
2016,8,3,12,15,897.5,111.5,2.95,37.0,981.0,943.62,657.81
2016,8,3,12,30,899.0,112.0,3.0,37.0,987.0,922.69,645.06
2016,8,3,12,45,898.5,111.5,3.1,37.0,985.0,896.2,629.12
2016,8,3,13,0,898.0,111.0,3.2,37.0,983.0,867.08,611.43
2016,8,3,13,15,896.0,110.5,3.25,37.0,972.5,834.21,590.94
2016,8,3,13,30,894.0,110.0,3.3,37.0,962.0,799.03,568.82
2016,8,3,13,45,890.5,109.0,3.4,37.5,944.0,760.08,543.13
2016,8,3,14,0,887.0,108.0,3.5,38.0,926.0,719.19,515.99
2016,8,3,14,15,881.5,107.0,3.55,37.5,900.0,675.2,486.58
2016,8,3,14,30,876.0,106.0,3.6,37.0,874.0,629.78,455.17
2016,8,3,14,45,864.5,106.5,3.65,37.0,840.5,580.97,419.53
2016,8,3,15,0,853.0,107.0,3.7,37.0,807.0,531.68,382.58
2016,8,3,15,15,842.5,105.0,3.75,37.0,768.0,480.52,343.3
2016,8,3,15,30,832.0,103.0,3.8,37.0,729.0,429.26,302.84
2016,8,3,15,45,819.0,100.5,3.9,37.0,684.5,376.8,260.56
2016,8,3,16,0,806.0,98.0,4.0,37.0,640.0,318.52,213.25
2016,8,3,16,15,788.0,94.5,4.0,36.5,591.0,265.11,169.54
2016,8,3,16,30,770.0,91.0,4.0,36.0,542.0,213.36,127.67
2016,8,3,16,45,746.0,87.5,4.0,35.5,490.0,162.66,89.23
2016,8,3,17,0,722.0,84.0,4.0,35.0,438.0,114.69,58.23
2016,8,3,17,15,689.0,79.5,3.9,34.5,384.0,68.64,38.87
2016,8,3,17,30,656.0,75.0,3.8,34.0,330.0,48.13,34.26
2016,8,3,17,45,608.0,69.0,3.7,33.5,276.0,46.09,32.75
2016,8,3,18,0,560.0,63.0,3.6,33.0,222.0,43.91,31.01
2016,8,3,18,15,489.0,55.0,3.3,32.5,171.5,39.87,27.59
2016,8,3,18,30,418.0,47.0,3.0,32.0,121.0,35.62,23.78
2016,8,3,18,45,304.0,35.0,2.7,31.5,78.5,27.38,16.38
2016,8,3,19,0,190.0,23.0,2.4,31.0,36.0,18.62,4.53
2016,8,3,19,15,95.0,11.5,2.3,30.5,18.0,10.96,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,6,15,159.0,18.0,2.65,25.5,37.0,117.47,55.98
2016,8,4,6,30,318.0,36.0,2.8,26.0,74.0,235.01,177.89
2016,8,4,6,45,416.0,44.5,3.0,26.5,122.5,315.36,247.33
2016,8,4,7,0,514.0,53.0,3.2,27.0,171.0,404.42,320.77
2016,8,4,7,15,571.0,59.5,3.2,27.5,224.0,472.02,374.69
2016,8,4,7,30,628.0,66.0,3.2,28.0,277.0,543.37,429.05
2016,8,4,7,45,670.5,70.0,3.25,28.5,332.0,600.77,469.63
2016,8,4,8,0,713.0,74.0,3.3,29.0,387.0,663.28,512.53
2016,8,4,8,15,740.0,78.0,3.3,29.5,440.5,714.18,545.65
2016,8,4,8,30,767.0,82.0,3.3,30.0,494.0,764.64,577.66
2016,8,4,8,45,786.5,85.0,3.3,31.0,544.5,806.5,601.82
2016,8,4,9,0,806.0,88.0,3.3,32.0,595.0,839.32,619.39
2016,8,4,9,15,821.5,90.5,3.3,32.5,642.0,873.52,638.89
2016,8,4,9,30,837.0,93.0,3.3,33.0,689.0,905.54,656.73
2016,8,4,9,45,846.0,96.0,3.3,33.5,730.5,929.45,669.14
2016,8,4,10,0,855.0,99.0,3.3,34.0,772.0,950.52,679.74
2016,8,4,10,15,864.0,101.0,3.3,34.5,808.0,967.5,687.74
2016,8,4,10,30,873.0,103.0,3.3,35.0,844.0,981.38,693.85
2016,8,4,10,45,876.0,106.5,3.35,35.5,872.5,987.69,695.62
2016,8,4,11,0,879.0,110.0,3.4,36.0,901.0,990.63,695.46
2016,8,4,11,15,883.5,110.5,3.45,36.0,922.5,988.57,693.76
2016,8,4,11,30,888.0,111.0,3.5,36.0,944.0,983.2,690.13
2016,8,4,11,45,889.0,113.0,3.6,36.5,958.0,972.63,682.26
2016,8,4,12,0,890.0,115.0,3.7,37.0,972.0,958.82,672.47
2016,8,4,12,15,891.5,115.0,3.75,37.0,978.0,940.43,660.97
2016,8,4,12,30,893.0,115.0,3.8,37.0,984.0,919.07,647.65
2016,8,4,12,45,888.5,117.5,3.9,37.0,980.5,891.89,630.87
2016,8,4,13,0,884.0,120.0,4.0,37.0,977.0,862.25,612.44
2016,8,4,13,15,882.0,119.5,4.05,37.0,966.5,829.67,591.77
2016,8,4,13,30,880.0,119.0,4.1,37.0,956.0,794.81,569.5
2016,8,4,13,45,873.0,120.0,4.15,37.0,937.0,755.4,544.04
2016,8,4,14,0,866.0,121.0,4.2,37.0,918.0,714.32,516.9
2016,8,4,14,15,860.0,120.0,4.2,37.0,892.0,670.73,486.05
2016,8,4,14,30,854.0,119.0,4.2,37.0,866.0,625.8,453.59
2016,8,4,14,45,845.5,117.0,4.25,37.0,833.5,577.47,418.1
2016,8,4,15,0,837.0,115.0,4.3,37.0,801.0,528.43,381.16
2016,8,4,15,15,826.0,113.0,4.3,37.0,762.0,477.73,341.96
2016,8,4,15,30,815.0,111.0,4.3,37.0,723.0,427.0,301.7
2016,8,4,15,45,803.0,107.5,4.3,37.0,679.0,368.99,255.32
2016,8,4,16,0,791.0,104.0,4.3,37.0,635.0,316.99,212.42
2016,8,4,16,15,772.5,100.5,4.2,36.5,586.0,264.22,169.22
2016,8,4,16,30,754.0,97.0,4.1,36.0,537.0,213.19,128.03
2016,8,4,16,45,732.5,92.0,4.1,35.5,485.5,162.51,89.72
2016,8,4,17,0,711.0,87.0,4.1,35.0,434.0,114.3,58.74
2016,8,4,17,15,677.5,82.0,3.95,34.5,380.0,63.1,35.86
2016,8,4,17,30,644.0,77.0,3.8,34.0,326.0,49.67,35.53
2016,8,4,17,45,600.0,70.0,3.7,33.5,273.0,46.96,33.46
2016,8,4,18,0,556.0,63.0,3.6,33.0,220.0,44.02,31.11
2016,8,4,18,15,485.0,54.5,3.25,32.5,169.0,39.57,27.33
2016,8,4,18,30,414.0,46.0,2.9,32.0,118.0,34.86,23.13
2016,8,4,18,45,302.0,34.0,2.6,31.5,76.5,26.59,15.68
2016,8,4,19,0,190.0,22.0,2.3,31.0,35.0,17.78,3.1
2016,8,4,19,15,95.0,11.0,2.4,30.5,17.5,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,147.5,18.5,2.35,25.5,36.0,108.46,47.04
2016,8,5,6,30,295.0,37.0,2.5,26.0,72.0,223.85,168.82
2016,8,5,6,45,390.0,47.5,2.65,26.5,120.0,303.91,237.86
2016,8,5,7,0,485.0,58.0,2.8,27.0,168.0,392.47,310.65
2016,8,5,7,15,544.5,65.5,2.8,27.5,221.5,461.83,365.79
2016,8,5,7,30,604.0,73.0,2.8,28.0,275.0,535.11,421.43
2016,8,5,7,45,648.0,77.5,2.8,28.5,330.0,596.51,465.17
2016,8,5,8,0,692.0,82.0,2.8,29.0,385.0,659.6,508.08
2016,8,5,8,15,720.5,86.5,2.75,29.5,438.5,708.05,539.0
2016,8,5,8,30,749.0,91.0,2.7,30.0,492.0,759.73,571.36
2016,8,5,8,45,771.0,94.0,2.65,30.5,543.5,803.23,597.28
2016,8,5,9,0,793.0,97.0,2.6,31.0,595.0,845.37,621.77
2016,8,5,9,15,808.5,100.0,2.55,31.5,642.0,879.81,640.72
2016,8,5,9,30,824.0,103.0,2.5,32.0,689.0,904.07,652.81
2016,8,5,9,45,835.5,105.5,2.45,32.5,731.0,929.42,665.6
2016,8,5,10,0,847.0,108.0,2.4,33.0,773.0,952.05,676.53
2016,8,5,10,15,855.5,109.5,2.4,33.0,808.5,967.74,684.93
2016,8,5,10,30,864.0,111.0,2.4,33.0,844.0,980.37,691.56
2016,8,5,10,45,869.5,113.0,2.4,33.5,873.0,987.37,693.39
2016,8,5,11,0,875.0,115.0,2.4,34.0,902.0,991.08,693.34
2016,8,5,11,15,879.0,116.0,2.45,34.0,923.0,988.94,691.73
2016,8,5,11,30,883.0,117.0,2.5,34.0,944.0,983.49,688.23
2016,8,5,11,45,536.5,302.5,2.55,34.5,808.0,831.79,587.59
2016,8,5,12,0,190.0,488.0,2.6,35.0,672.0,658.85,463.85
2016,8,5,12,15,533.5,307.5,2.65,35.0,825.5,803.31,570.24
2016,8,5,12,30,877.0,127.0,2.7,35.0,979.0,914.75,644.46
2016,8,5,12,45,534.5,310.0,2.8,35.5,829.0,768.25,544.62
2016,8,5,13,0,192.0,493.0,2.9,36.0,679.0,622.13,438.53
2016,8,5,13,15,528.5,310.5,2.95,36.0,815.0,718.94,513.06
2016,8,5,13,30,865.0,128.0,3.0,36.0,951.0,789.75,564.47
2016,8,5,13,45,858.0,129.0,3.1,36.0,931.5,750.74,539.13
2016,8,5,14,0,851.0,130.0,3.2,36.0,912.0,710.12,512.44
2016,8,5,14,15,844.5,128.5,3.25,35.5,885.5,666.29,482.86
2016,8,5,14,30,838.0,127.0,3.3,35.0,859.0,621.19,451.55
2016,8,5,14,45,818.5,131.0,3.35,35.0,823.5,572.26,415.61
2016,8,5,15,0,799.0,135.0,3.4,35.0,788.0,519.94,376.47
2016,8,5,15,15,787.0,132.5,3.45,35.0,749.0,469.47,337.63
2016,8,5,15,30,775.0,130.0,3.5,35.0,710.0,419.24,297.9
2016,8,5,15,45,549.5,206.5,3.55,35.0,605.0,354.82,250.15
2016,8,5,16,0,324.0,283.0,3.6,35.0,500.0,319.37,226.09
2016,8,5,16,15,512.5,199.0,3.65,34.5,511.5,273.11,184.94
2016,8,5,16,30,701.0,115.0,3.7,34.0,523.0,210.32,128.72
2016,8,5,16,45,676.0,109.5,3.75,34.0,471.5,161.37,91.74
2016,8,5,17,0,651.0,104.0,3.8,34.0,420.0,115.32,62.27
2016,8,5,17,15,614.0,98.0,3.7,33.5,366.5,71.73,44.74
2016,8,5,17,30,577.0,92.0,3.6,33.0,313.0,60.98,45.06
2016,8,5,17,45,532.0,82.5,3.5,32.5,261.0,56.83,41.83
2016,8,5,18,0,487.0,73.0,3.4,32.0,209.0,52.34,38.18
2016,8,5,18,15,412.5,62.5,3.15,31.5,159.5,46.57,33.27
2016,8,5,18,30,338.0,52.0,2.9,31.0,110.0,39.42,26.98
2016,8,5,18,45,235.0,37.0,2.65,30.5,70.5,28.63,17.32
2016,8,5,19,0,132.0,22.0,2.4,30.0,31.0,17.33,1.71
2016,8,5,19,15,66.0,11.0,2.35,29.5,15.5,10.48,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.0,19.5,2.45,25.5,33.5,96.16,36.72
2016,8,6,6,30,236.0,39.0,2.6,26.0,67.0,194.92,146.26
2016,8,6,6,45,328.5,51.0,2.8,26.5,112.5,270.18,211.41
2016,8,6,7,0,421.0,63.0,3.0,27.0,158.0,358.79,284.42
2016,8,6,7,15,482.5,72.0,3.05,27.5,210.0,428.62,340.35
2016,8,6,7,30,544.0,81.0,3.1,28.0,262.0,502.56,397.14
2016,8,6,7,45,363.0,129.5,3.15,28.5,260.0,443.01,347.97
2016,8,6,8,0,182.0,178.0,3.2,29.0,258.0,346.74,270.17
2016,8,6,8,15,246.0,195.5,3.15,29.5,318.0,435.45,336.95
2016,8,6,8,30,310.0,213.0,3.1,30.0,378.0,514.91,394.4
2016,8,6,8,45,257.5,246.5,3.1,30.5,393.5,514.22,389.76
2016,8,6,9,0,205.0,280.0,3.1,31.0,409.0,494.79,372.23
2016,8,6,9,15,496.5,196.5,3.05,31.5,540.5,699.1,522.43
2016,8,6,9,30,788.0,113.0,3.0,32.0,672.0,889.05,648.13
2016,8,6,9,45,802.5,114.5,3.0,33.0,714.5,915.43,659.63
2016,8,6,10,0,817.0,116.0,3.0,34.0,757.0,930.96,665.3
2016,8,6,10,15,826.5,118.0,3.0,34.0,793.0,947.75,674.65
2016,8,6,10,30,836.0,120.0,3.0,34.0,829.0,961.57,682.18
2016,8,6,10,45,843.0,122.0,3.0,34.5,858.0,969.82,684.88
2016,8,6,11,0,850.0,124.0,3.0,35.0,887.0,974.86,685.72
2016,8,6,11,15,855.0,125.0,3.0,35.5,909.0,973.65,682.79
2016,8,6,11,30,860.0,126.0,3.0,36.0,931.0,969.2,678.0
2016,8,6,11,45,862.0,127.5,3.05,36.5,945.0,959.09,670.21
2016,8,6,12,0,864.0,129.0,3.1,37.0,959.0,945.82,660.6
2016,8,6,12,15,865.5,129.0,3.1,37.0,964.5,927.62,649.03
2016,8,6,12,30,867.0,129.0,3.1,37.0,970.0,906.52,635.73
2016,8,6,12,45,865.0,130.0,3.15,37.0,967.5,880.52,619.66
2016,8,6,13,0,863.0,131.0,3.2,37.0,965.0,852.04,601.98
2016,8,6,13,15,860.5,130.5,3.2,37.0,954.5,819.48,581.33
2016,8,6,13,30,858.0,130.0,3.2,37.0,944.0,784.74,559.19
2016,8,6,13,45,852.5,129.5,3.25,37.5,925.5,745.73,533.21
2016,8,6,14,0,847.0,129.0,3.3,38.0,907.0,705.04,505.21
2016,8,6,14,15,841.0,128.0,3.25,37.5,881.0,662.06,476.01
2016,8,6,14,30,835.0,127.0,3.2,37.0,855.0,617.79,445.16
2016,8,6,14,45,823.5,126.5,3.2,37.0,821.5,569.73,410.07
2016,8,6,15,0,812.0,126.0,3.2,37.0,788.0,517.29,371.11
2016,8,6,15,15,800.0,123.5,3.15,37.0,749.0,466.17,331.92
2016,8,6,15,30,788.0,121.0,3.1,37.0,710.0,415.25,291.85
2016,8,6,15,45,772.5,118.0,3.1,37.0,665.5,363.13,250.1
2016,8,6,16,0,757.0,115.0,3.1,37.0,621.0,312.03,208.39
2016,8,6,16,15,736.5,111.5,3.05,36.5,572.0,260.58,166.76
2016,8,6,16,30,716.0,108.0,3.0,36.0,523.0,205.86,123.45
2016,8,6,16,45,689.0,103.5,3.0,36.0,471.0,156.62,86.81
2016,8,6,17,0,662.0,99.0,3.0,36.0,419.0,110.46,58.05
2016,8,6,17,15,625.0,93.0,2.9,35.5,365.5,66.31,41.22
2016,8,6,17,30,588.0,87.0,2.8,35.0,312.0,57.29,41.63
2016,8,6,17,45,536.0,79.5,2.7,34.5,259.0,54.57,39.58
2016,8,6,18,0,484.0,72.0,2.6,34.0,206.0,51.65,37.25
2016,8,6,18,15,407.5,62.0,2.3,33.0,156.5,46.29,32.79
2016,8,6,18,30,331.0,52.0,2.0,32.0,107.0,39.49,26.87
2016,8,6,18,45,219.0,37.0,1.75,31.5,67.5,28.67,17.18
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.36,0.16
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.48,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.5,2.7,25.5,32.0,88.69,28.74
2016,8,7,6,30,198.0,41.0,2.9,26.0,64.0,178.58,133.32
2016,8,7,6,45,306.0,53.0,3.1,26.5,110.5,260.28,203.57
2016,8,7,7,0,414.0,65.0,3.3,27.0,157.0,352.89,280.05
2016,8,7,7,15,476.5,74.0,3.3,27.5,209.0,426.56,339.0
2016,8,7,7,30,539.0,83.0,3.3,28.0,261.0,500.96,396.23
2016,8,7,7,45,594.5,86.5,3.35,29.0,316.5,567.22,444.52
2016,8,7,8,0,650.0,90.0,3.4,30.0,372.0,635.98,491.44
2016,8,7,8,15,680.5,94.5,3.3,30.5,425.0,687.82,525.12
2016,8,7,8,30,711.0,99.0,3.2,31.0,478.0,739.6,557.84
2016,8,7,8,45,738.0,101.0,3.15,32.0,529.5,781.42,581.88
2016,8,7,9,0,765.0,103.0,3.1,33.0,581.0,825.97,607.17
2016,8,7,9,15,781.5,106.0,2.95,33.5,628.0,860.63,625.94
2016,8,7,9,30,798.0,109.0,2.8,34.0,675.0,893.18,642.98
2016,8,7,9,45,812.5,110.5,2.7,34.5,717.5,911.55,650.95
2016,8,7,10,0,827.0,112.0,2.6,35.0,760.0,935.58,662.57
2016,8,7,10,15,836.5,114.0,2.55,35.5,795.5,952.5,669.96
2016,8,7,10,30,846.0,116.0,2.5,36.0,831.0,966.41,675.55
2016,8,7,10,45,853.5,117.0,2.45,36.5,860.5,974.15,677.38
2016,8,7,11,0,861.0,118.0,2.4,37.0,890.0,978.68,677.38
2016,8,7,11,15,865.5,119.0,2.45,37.0,911.5,976.99,676.04
2016,8,7,11,30,870.0,120.0,2.5,37.0,933.0,972.01,672.86
2016,8,7,11,45,874.5,119.5,2.55,37.5,947.5,962.27,665.48
2016,8,7,12,0,879.0,119.0,2.6,38.0,962.0,949.33,656.27
2016,8,7,12,15,880.0,119.5,2.65,38.0,968.0,930.96,645.18
2016,8,7,12,30,881.0,120.0,2.7,38.0,974.0,909.65,632.31
2016,8,7,12,45,880.0,119.5,2.8,38.5,971.5,882.85,615.06
2016,8,7,13,0,879.0,119.0,2.9,39.0,969.0,853.5,596.18
2016,8,7,13,15,877.0,118.5,2.95,39.0,958.5,820.9,576.09
2016,8,7,13,30,875.0,118.0,3.0,39.0,948.0,786.02,554.41
2016,8,7,13,45,870.5,117.5,3.1,39.0,929.0,747.15,530.18
2016,8,7,14,0,866.0,117.0,3.2,39.0,910.0,706.45,503.99
2016,8,7,14,15,860.0,115.5,3.2,39.0,884.0,662.27,473.29
2016,8,7,14,30,854.0,114.0,3.2,39.0,858.0,616.74,440.98
2016,8,7,14,45,836.5,117.5,3.25,39.0,823.0,567.83,405.56
2016,8,7,15,0,819.0,121.0,3.3,39.0,788.0,518.99,369.26
2016,8,7,15,15,807.5,119.0,3.3,38.5,749.0,464.01,328.43
2016,8,7,15,30,796.0,117.0,3.3,38.0,710.0,413.29,289.27
2016,8,7,15,45,780.0,114.5,3.3,38.0,665.0,360.95,247.37
2016,8,7,16,0,764.0,112.0,3.3,38.0,620.0,309.69,205.57
2016,8,7,16,15,744.0,108.0,3.3,37.5,571.0,257.55,163.51
2016,8,7,16,30,724.0,104.0,3.3,37.0,522.0,207.37,123.72
2016,8,7,16,45,696.0,100.0,3.3,37.0,470.0,152.89,83.47
2016,8,7,17,0,668.0,96.0,3.3,37.0,418.0,106.67,55.23
2016,8,7,17,15,631.5,90.5,3.2,36.5,364.5,62.61,45.51
2016,8,7,17,30,595.0,85.0,3.1,36.0,311.0,55.94,40.35
2016,8,7,17,45,541.0,78.0,3.05,35.5,257.5,53.54,38.56
2016,8,7,18,0,487.0,71.0,3.0,35.0,204.0,50.99,36.53
2016,8,7,18,15,411.0,60.5,2.7,34.0,155.0,45.14,31.68
2016,8,7,18,30,335.0,50.0,2.4,33.0,106.0,37.99,25.49
2016,8,7,18,45,220.5,35.5,2.1,32.5,66.5,27.52,16.08
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.59,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,26.0,29.5,67.65,16.37
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,139.92,103.19
2016,8,8,6,45,233.5,59.5,2.95,26.5,104.0,228.64,178.12
2016,8,8,7,0,335.0,75.0,3.1,27.0,149.0,318.05,251.89
2016,8,8,7,15,400.0,87.0,3.1,27.5,200.5,388.14,308.29
2016,8,8,7,30,465.0,99.0,3.1,28.0,252.0,463.3,366.41
2016,8,8,7,45,527.0,103.0,3.1,29.0,307.0,536.41,420.04
2016,8,8,8,0,589.0,107.0,3.1,30.0,362.0,608.71,470.92
2016,8,8,8,15,622.0,113.5,3.05,30.5,415.0,662.95,506.7
2016,8,8,8,30,655.0,120.0,3.0,31.0,468.0,717.36,541.64
2016,8,8,8,45,686.0,122.0,2.95,31.5,520.0,764.46,570.63
2016,8,8,9,0,717.0,124.0,2.9,32.0,572.0,810.89,598.54
2016,8,8,9,15,735.5,128.0,2.85,32.5,618.5,842.71,616.14
2016,8,8,9,30,754.0,132.0,2.8,33.0,665.0,877.23,635.38
2016,8,8,9,45,769.5,134.0,2.8,34.0,707.0,904.45,648.63
2016,8,8,10,0,785.0,136.0,2.8,35.0,749.0,929.17,660.16
2016,8,8,10,15,795.0,138.5,2.8,35.5,785.0,946.36,668.22
2016,8,8,10,30,805.0,141.0,2.8,36.0,821.0,960.58,674.52
2016,8,8,10,45,813.5,142.5,2.8,36.5,850.0,969.17,677.37
2016,8,8,11,0,822.0,144.0,2.8,37.0,879.0,974.58,678.41
2016,8,8,11,15,827.0,145.0,2.85,37.0,901.0,964.46,671.75
2016,8,8,11,30,832.0,146.0,2.9,37.0,923.0,959.83,668.74
2016,8,8,11,45,839.5,143.5,2.95,37.5,938.0,951.06,661.84
2016,8,8,12,0,847.0,141.0,3.0,38.0,953.0,939.18,653.13
2016,8,8,12,15,848.5,141.5,3.0,38.0,958.5,921.48,641.92
2016,8,8,12,30,850.0,142.0,3.0,38.0,964.0,900.93,629.03
2016,8,8,12,45,847.5,143.0,3.05,38.5,961.0,874.62,611.56
2016,8,8,13,0,845.0,144.0,3.1,39.0,958.0,845.93,592.63
2016,8,8,13,15,626.0,276.0,3.1,39.0,876.0,762.1,536.04
2016,8,8,13,30,407.0,408.0,3.1,39.0,794.0,683.09,478.95
2016,8,8,13,45,615.5,276.5,3.1,39.0,846.0,697.95,493.86
2016,8,8,14,0,824.0,145.0,3.1,39.0,898.0,699.55,498.4
2016,8,8,14,15,817.0,143.0,3.1,38.5,872.0,654.56,468.01
2016,8,8,14,30,810.0,141.0,3.1,38.0,846.0,608.82,436.51
2016,8,8,14,45,797.0,141.0,3.1,38.0,812.0,560.57,401.46
2016,8,8,15,0,784.0,141.0,3.1,38.0,778.0,512.2,365.45
2016,8,8,15,15,771.5,138.0,3.1,38.0,738.5,461.68,327.0
2016,8,8,15,30,759.0,135.0,3.1,38.0,699.0,411.48,287.79
2016,8,8,15,45,741.0,132.5,3.15,38.0,654.5,360.35,247.15
2016,8,8,16,0,723.0,130.0,3.2,38.0,610.0,305.34,203.1
2016,8,8,16,15,701.5,125.5,3.15,37.5,561.0,254.23,162.16
2016,8,8,16,30,680.0,121.0,3.1,37.0,512.0,205.29,123.68
2016,8,8,16,45,649.5,116.0,3.1,37.0,460.0,157.23,88.69
2016,8,8,17,0,619.0,111.0,3.1,37.0,408.0,112.73,61.94
2016,8,8,17,15,579.5,104.5,3.0,36.5,354.5,70.73,52.09
2016,8,8,17,30,540.0,98.0,2.9,36.0,301.0,66.23,48.74
2016,8,8,17,45,486.5,88.5,2.8,35.5,249.0,62.29,45.74
2016,8,8,18,0,433.0,79.0,2.7,35.0,197.0,57.33,41.73
2016,8,8,18,15,354.5,67.0,2.5,34.5,148.5,49.82,35.42
2016,8,8,18,30,276.0,55.0,2.3,34.0,100.0,41.95,28.54
2016,8,8,18,45,172.5,37.5,2.15,33.5,62.0,29.17,17.15
2016,8,8,19,0,69.0,20.0,2.0,33.0,24.0,16.67,0.0
2016,8,8,19,15,34.5,10.0,2.1,32.5,12.0,9.53,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.5,2.85,26.5,31.0,87.72,16.49
2016,8,9,6,30,205.0,39.0,3.0,27.0,62.0,179.31,132.56
2016,8,9,6,45,309.5,51.0,3.2,27.5,108.0,259.11,201.62
2016,8,9,7,0,414.0,63.0,3.4,28.0,154.0,353.2,279.02
2016,8,9,7,15,477.5,72.0,3.4,28.5,206.0,423.96,335.76
2016,8,9,7,30,541.0,81.0,3.4,29.0,258.0,498.96,393.41
2016,8,9,7,45,596.5,85.0,3.4,29.5,314.0,565.78,442.78
2016,8,9,8,0,652.0,89.0,3.4,30.0,370.0,635.15,490.95
2016,8,9,8,15,682.5,93.5,3.35,30.5,423.0,687.01,524.85
2016,8,9,8,30,713.0,98.0,3.3,31.0,476.0,738.82,557.85
2016,8,9,8,45,742.5,99.0,3.25,31.5,528.5,781.71,583.86
2016,8,9,9,0,772.0,100.0,3.2,32.0,581.0,827.38,611.26
2016,8,9,9,15,788.5,103.0,3.15,32.5,628.0,862.18,630.85
2016,8,9,9,30,805.0,106.0,3.1,33.0,675.0,894.85,648.82
2016,8,9,9,45,820.0,107.5,3.05,33.5,717.5,913.92,657.75
2016,8,9,10,0,835.0,109.0,3.0,34.0,760.0,938.51,670.31
2016,8,9,10,15,844.5,110.5,2.95,34.5,796.0,954.95,677.56
2016,8,9,10,30,854.0,112.0,2.9,35.0,832.0,968.35,682.97
2016,8,9,10,45,861.5,113.0,2.9,35.5,861.5,976.1,685.31
2016,8,9,11,0,869.0,114.0,2.9,36.0,891.0,980.6,685.78
2016,8,9,11,15,874.0,115.0,2.95,36.0,913.0,979.33,684.61
2016,8,9,11,30,879.0,116.0,3.0,36.0,935.0,974.73,681.54
2016,8,9,11,45,886.0,113.5,3.1,36.5,950.5,965.26,674.51
2016,8,9,12,0,893.0,111.0,3.2,37.0,966.0,952.53,665.57
2016,8,9,12,15,894.0,111.0,3.3,37.0,971.5,933.43,654.07
2016,8,9,12,30,895.0,111.0,3.4,37.0,977.0,911.35,640.71
2016,8,9,12,45,664.0,263.0,3.5,37.5,905.0,832.82,588.39
2016,8,9,13,0,433.0,415.0,3.6,38.0,833.0,752.54,528.85
2016,8,9,13,15,661.5,262.5,3.65,38.0,892.0,777.62,552.1
2016,8,9,13,30,890.0,110.0,3.7,38.0,951.0,787.53,561.28
2016,8,9,13,45,886.5,109.0,3.8,38.5,932.5,748.31,534.96
2016,8,9,14,0,883.0,108.0,3.9,39.0,914.0,707.15,507.12
2016,8,9,14,15,877.0,106.5,3.95,39.0,887.5,662.15,475.67
2016,8,9,14,30,871.0,105.0,4.0,39.0,861.0,615.79,442.51
2016,8,9,14,45,863.0,103.5,4.05,39.0,828.0,567.13,406.88
2016,8,9,15,0,855.0,102.0,4.1,39.0,795.0,517.69,369.71
2016,8,9,15,15,844.5,100.0,4.1,38.5,755.5,466.12,330.62
2016,8,9,15,30,834.0,98.0,4.1,38.0,716.0,414.46,290.22
2016,8,9,15,45,820.0,95.5,4.15,38.0,671.0,361.3,247.18
2016,8,9,16,0,806.0,93.0,4.2,38.0,626.0,308.85,203.95
2016,8,9,16,15,787.5,90.5,4.15,37.5,577.0,249.44,156.02
2016,8,9,16,30,769.0,88.0,4.1,37.0,528.0,198.29,115.15
2016,8,9,16,45,742.5,84.5,4.1,37.0,475.0,147.34,77.76
2016,8,9,17,0,716.0,81.0,4.1,37.0,422.0,99.43,49.41
2016,8,9,17,15,681.5,76.5,4.0,36.5,368.0,53.9,38.46
2016,8,9,17,30,647.0,72.0,3.9,36.0,314.0,46.65,32.76
2016,8,9,17,45,593.5,66.5,3.8,35.5,260.0,44.9,31.47
2016,8,9,18,0,540.0,61.0,3.7,35.0,206.0,43.06,30.0
2016,8,9,18,15,463.0,52.5,3.35,34.0,155.5,38.54,26.22
2016,8,9,18,30,386.0,44.0,3.0,33.0,105.0,33.8,22.0
2016,8,9,18,45,260.5,31.0,2.65,32.5,65.0,24.49,13.46
2016,8,9,19,0,135.0,18.0,2.3,32.0,25.0,14.22,0.0
2016,8,9,19,15,67.5,9.0,2.25,31.5,12.5,8.58,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,89.0,20.0,2.5,26.5,29.5,81.94,8.15
2016,8,10,6,30,178.0,40.0,2.7,27.0,59.0,167.22,122.81
2016,8,10,6,45,278.5,53.5,2.9,27.5,104.5,245.28,190.36
2016,8,10,7,0,379.0,67.0,3.1,28.0,150.0,333.58,263.22
2016,8,10,7,15,443.5,77.5,3.15,28.5,201.5,403.43,319.38
2016,8,10,7,30,508.0,88.0,3.2,29.0,253.0,483.7,381.08
2016,8,10,7,45,565.0,92.0,3.3,29.5,308.0,550.58,430.86
2016,8,10,8,0,622.0,96.0,3.4,30.0,363.0,620.02,480.08
2016,8,10,8,15,653.5,101.5,3.4,30.5,416.0,672.88,515.09
2016,8,10,8,30,685.0,107.0,3.4,31.0,469.0,725.78,549.28
2016,8,10,8,45,714.5,108.5,3.45,31.5,521.0,771.72,578.04
2016,8,10,9,0,744.0,110.0,3.5,32.0,573.0,813.26,603.33
2016,8,10,9,15,761.5,113.5,3.45,32.5,619.5,848.85,623.76
2016,8,10,9,30,779.0,117.0,3.4,33.0,666.0,882.4,642.57
2016,8,10,9,45,794.5,118.5,3.35,33.5,708.5,909.46,656.91
2016,8,10,10,0,810.0,120.0,3.3,34.0,751.0,933.98,669.52
2016,8,10,10,15,819.5,122.0,3.25,34.5,786.5,942.1,671.55
2016,8,10,10,30,829.0,124.0,3.2,35.0,822.0,955.68,677.29
2016,8,10,10,45,838.0,124.5,3.2,35.5,851.5,964.1,680.13
2016,8,10,11,0,847.0,125.0,3.2,36.0,881.0,969.37,681.12
2016,8,10,11,15,851.5,126.5,3.2,36.5,903.0,968.0,678.08
2016,8,10,11,30,856.0,128.0,3.2,37.0,925.0,963.37,673.19
2016,8,10,11,45,860.5,127.5,3.2,37.5,939.5,953.53,665.2
2016,8,10,12,0,865.0,127.0,3.2,38.0,954.0,940.53,655.4
