Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,15,866.5,127.0,3.25,38.0,959.5,922.12,644.04
2016,8,10,12,30,868.0,127.0,3.3,38.0,965.0,900.81,630.9
2016,8,10,12,45,867.5,127.0,3.4,38.5,963.0,874.97,613.88
2016,8,10,13,0,867.0,127.0,3.5,39.0,961.0,846.56,595.22
2016,8,10,13,15,864.5,126.5,3.55,39.0,950.0,813.64,574.61
2016,8,10,13,30,862.0,126.0,3.6,39.0,939.0,778.51,552.44
2016,8,10,13,45,857.5,125.0,3.65,39.0,920.5,739.41,527.49
2016,8,10,14,0,853.0,124.0,3.7,39.0,902.0,698.53,500.19
2016,8,10,14,15,847.0,122.5,3.7,39.0,875.5,654.64,469.4
2016,8,10,14,30,841.0,121.0,3.7,39.0,849.0,609.45,437.02
2016,8,10,14,45,832.5,119.0,3.75,39.0,816.0,561.34,401.92
2016,8,10,15,0,824.0,117.0,3.8,39.0,783.0,512.55,365.38
2016,8,10,15,15,812.5,114.5,3.8,38.5,743.5,461.54,326.88
2016,8,10,15,30,801.0,112.0,3.8,38.0,704.0,405.12,283.4
2016,8,10,15,45,785.5,109.5,3.85,38.0,659.0,352.6,241.07
2016,8,10,16,0,770.0,107.0,3.9,38.0,614.0,301.11,198.83
2016,8,10,16,15,749.5,103.5,3.9,37.5,565.0,248.89,156.55
2016,8,10,16,30,729.0,100.0,3.9,37.0,516.0,198.69,116.85
2016,8,10,16,45,687.5,100.5,3.9,37.0,461.5,145.92,78.99
2016,8,10,17,0,646.0,101.0,3.9,37.0,407.0,102.8,54.74
2016,8,10,17,15,613.5,93.0,3.8,36.5,354.0,59.26,42.82
2016,8,10,17,30,581.0,85.0,3.7,36.0,301.0,56.41,40.76
2016,8,10,17,45,528.0,77.0,3.65,36.0,248.0,53.22,38.22
2016,8,10,18,0,475.0,69.0,3.6,36.0,195.0,49.8,35.38
2016,8,10,18,15,396.5,58.5,3.35,35.5,146.5,43.89,30.38
2016,8,10,18,30,318.0,48.0,3.1,35.0,98.0,36.61,24.01
2016,8,10,18,45,159.0,35.0,2.9,34.5,60.0,27.26,15.27
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,19.45,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,81.68,0.08
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,168.35,123.28
2016,8,11,6,45,304.0,49.0,3.2,27.5,104.5,252.89,196.48
2016,8,11,7,0,422.0,60.0,3.4,28.0,151.0,353.81,279.4
2016,8,11,7,15,420.5,78.0,3.45,28.5,191.5,388.81,308.16
2016,8,11,7,30,419.0,96.0,3.5,29.0,232.0,426.49,337.2
2016,8,11,7,45,342.0,131.0,3.55,30.0,256.0,428.05,335.23
2016,8,11,8,0,265.0,166.0,3.6,31.0,280.0,408.49,316.94
2016,8,11,8,15,305.0,184.0,3.55,31.5,332.0,468.5,360.67
2016,8,11,8,30,345.0,202.0,3.5,32.0,384.0,530.21,404.13
2016,8,11,8,45,384.5,216.0,3.45,32.5,438.5,587.97,443.71
2016,8,11,9,0,424.0,230.0,3.4,33.0,493.0,660.92,492.56
2016,8,11,9,15,466.5,233.5,3.3,33.5,544.0,711.16,524.92
2016,8,11,9,30,509.0,237.0,3.2,34.0,595.0,761.38,556.61
2016,8,11,9,45,667.0,173.5,3.1,35.0,673.5,853.56,615.84
2016,8,11,10,0,825.0,110.0,3.0,36.0,752.0,928.28,658.87
2016,8,11,10,15,834.5,111.5,2.95,36.0,787.5,944.54,666.97
2016,8,11,10,30,844.0,113.0,2.9,36.0,823.0,957.8,673.69
2016,8,11,10,45,849.5,115.5,2.85,36.5,852.0,965.04,675.34
2016,8,11,11,0,855.0,118.0,2.8,37.0,881.0,969.01,675.11
2016,8,11,11,15,623.5,261.5,2.85,37.5,825.0,895.6,626.39
2016,8,11,11,30,392.0,405.0,2.9,38.0,769.0,794.64,553.89
2016,8,11,11,45,386.0,414.5,2.95,38.5,778.0,787.51,548.37
2016,8,11,12,0,380.0,424.0,3.0,39.0,787.0,778.7,541.2
2016,8,11,12,15,617.5,279.0,3.1,39.0,873.0,848.11,593.04
2016,8,11,12,30,855.0,134.0,3.2,39.0,959.0,894.35,624.16
2016,8,11,12,45,850.0,137.0,3.3,39.0,955.0,867.51,607.37
2016,8,11,13,0,845.0,140.0,3.4,39.0,951.0,838.32,589.52
2016,8,11,13,15,842.5,139.0,3.5,39.0,940.5,805.46,569.17
2016,8,11,13,30,840.0,138.0,3.6,39.0,930.0,770.49,547.27
2016,8,11,13,45,831.5,140.0,3.7,39.0,910.5,731.7,522.65
2016,8,11,14,0,823.0,142.0,3.8,39.0,891.0,691.45,495.2
2016,8,11,14,15,816.5,140.0,3.85,39.0,864.5,647.92,464.75
2016,8,11,14,30,810.0,138.0,3.9,39.0,838.0,600.88,431.25
2016,8,11,14,45,799.0,137.0,3.95,39.0,804.5,552.75,396.08
2016,8,11,15,0,788.0,136.0,4.0,39.0,771.0,504.32,359.78
2016,8,11,15,15,775.5,133.0,4.0,38.5,732.0,453.48,321.44
2016,8,11,15,30,763.0,130.0,4.0,38.0,693.0,402.97,282.18
2016,8,11,15,45,747.5,126.5,4.0,38.0,648.5,351.58,240.81
2016,8,11,16,0,732.0,123.0,4.0,38.0,604.0,301.28,199.68
2016,8,11,16,15,710.5,118.5,3.95,37.5,555.0,244.7,154.54
2016,8,11,16,30,689.0,114.0,3.9,37.0,506.0,195.28,115.75
2016,8,11,16,45,663.0,108.0,3.85,37.0,454.5,146.58,80.62
2016,8,11,17,0,637.0,102.0,3.8,37.0,403.0,100.92,54.23
2016,8,11,17,15,598.5,95.5,3.65,36.5,349.5,61.26,44.46
2016,8,11,17,30,560.0,89.0,3.5,36.0,296.0,59.68,43.43
2016,8,11,17,45,505.5,80.5,3.4,36.0,243.5,56.24,40.69
2016,8,11,18,0,451.0,72.0,3.3,36.0,191.0,52.56,37.63
2016,8,11,18,15,370.5,60.5,2.95,35.5,142.5,45.11,31.35
2016,8,11,18,30,290.0,49.0,2.6,35.0,94.0,37.45,24.65
2016,8,11,18,45,177.5,33.0,2.3,34.5,56.5,25.72,13.9
2016,8,11,19,0,65.0,17.0,2.0,34.0,19.0,14.25,0.0
2016,8,11,19,15,32.5,8.5,2.05,33.5,9.5,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,58.0,20.5,3.05,26.5,26.5,60.86,0.0
2016,8,12,6,30,116.0,41.0,3.2,27.0,53.0,128.03,92.25
2016,8,12,6,45,218.0,57.5,3.35,27.5,97.5,217.08,167.88
2016,8,12,7,0,320.0,74.0,3.5,28.0,142.0,306.84,241.98
2016,8,12,7,15,401.0,80.0,3.55,28.5,192.0,378.48,300.18
2016,8,12,7,30,482.0,86.0,3.6,29.0,242.0,462.41,365.55
2016,8,12,7,45,491.5,104.5,3.65,30.0,289.0,504.69,395.68
2016,8,12,8,0,501.0,123.0,3.7,31.0,336.0,551.56,427.87
2016,8,12,8,15,572.5,121.5,3.65,31.5,397.5,630.04,483.57
2016,8,12,8,30,644.0,120.0,3.6,32.0,459.0,705.75,534.13
2016,8,12,8,45,675.5,122.5,3.6,32.5,511.0,753.46,563.97
2016,8,12,9,0,707.0,125.0,3.6,33.0,563.0,800.52,592.93
2016,8,12,9,15,726.0,129.0,3.4,33.5,609.5,836.9,613.18
2016,8,12,9,30,745.0,133.0,3.2,34.0,656.0,867.02,628.87
2016,8,12,9,45,760.0,135.5,3.05,35.0,698.0,894.05,641.22
2016,8,12,10,0,775.0,138.0,2.9,36.0,740.0,918.57,651.69
2016,8,12,10,15,785.5,140.5,2.7,36.5,775.5,935.98,658.42
2016,8,12,10,30,796.0,143.0,2.5,37.0,811.0,950.46,663.2
2016,8,12,10,45,802.5,145.5,2.35,37.5,839.5,957.94,664.01
2016,8,12,11,0,809.0,148.0,2.2,38.0,868.0,962.23,662.93
2016,8,12,11,15,814.0,149.5,2.15,38.5,890.0,960.79,659.42
2016,8,12,11,30,819.0,151.0,2.1,39.0,912.0,956.13,654.14
2016,8,12,11,45,799.5,167.5,2.05,39.5,920.0,939.93,642.03
2016,8,12,12,0,780.0,184.0,2.0,40.0,928.0,920.67,628.3
2016,8,12,12,15,781.0,184.5,2.05,40.0,933.5,902.29,617.53
2016,8,12,12,30,782.0,185.0,2.1,40.0,939.0,881.21,605.09
2016,8,12,12,45,778.5,187.0,2.15,40.0,935.5,855.08,589.51
2016,8,12,13,0,775.0,189.0,2.2,40.0,932.0,826.75,572.53
2016,8,12,13,15,772.0,188.0,2.2,40.0,921.5,794.11,552.38
2016,8,12,13,30,769.0,187.0,2.2,40.0,911.0,759.63,530.59
2016,8,12,13,45,762.5,186.5,2.25,40.0,892.0,721.35,505.7
2016,8,12,14,0,756.0,186.0,2.3,40.0,873.0,681.78,479.46
2016,8,12,14,15,748.5,184.0,2.25,40.0,847.0,639.17,450.18
2016,8,12,14,30,741.0,182.0,2.2,40.0,821.0,595.73,419.74
2016,8,12,14,45,711.5,190.0,2.2,40.0,784.0,544.62,383.5
2016,8,12,15,0,682.0,198.0,2.2,40.0,747.0,497.77,349.37
2016,8,12,15,15,667.5,193.5,2.15,39.5,708.0,449.24,313.95
2016,8,12,15,30,653.0,189.0,2.1,39.0,669.0,401.52,278.11
2016,8,12,15,45,637.0,182.0,2.1,39.0,625.0,352.26,239.92
2016,8,12,16,0,621.0,175.0,2.1,39.0,581.0,304.39,202.2
2016,8,12,16,15,520.0,190.0,2.05,38.5,511.5,257.23,168.19
2016,8,12,16,30,419.0,205.0,2.0,38.0,442.0,218.94,142.54
2016,8,12,16,45,402.0,185.5,1.95,38.0,394.0,175.45,111.86
2016,8,12,17,0,385.0,166.0,1.9,38.0,346.0,134.17,86.62
2016,8,12,17,15,346.0,152.5,1.8,37.5,299.0,110.65,83.79
2016,8,12,17,30,307.0,139.0,1.7,37.0,252.0,102.47,77.7
2016,8,12,17,45,267.5,120.0,1.6,36.5,206.0,90.13,68.04
2016,8,12,18,0,228.0,101.0,1.5,36.0,160.0,77.22,57.64
2016,8,12,18,15,174.0,79.5,1.35,35.0,118.0,61.96,45.09
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,46.1,31.69
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,30.0,16.96
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.0,1.45,26.0,10.0,9.27,0.0
2016,8,13,6,30,0.0,20.0,1.4,26.0,20.0,18.55,8.55
2016,8,13,6,45,0.0,42.5,1.35,26.5,42.5,41.23,27.44
2016,8,13,7,0,0.0,65.0,1.3,27.0,65.0,65.01,47.04
2016,8,13,7,15,6.0,88.0,1.3,27.0,90.0,92.59,69.67
2016,8,13,7,30,12.0,111.0,1.3,27.0,115.0,120.23,91.96
2016,8,13,7,45,74.0,143.0,1.3,27.0,174.0,209.9,164.1
2016,8,13,8,0,136.0,175.0,1.3,27.0,233.0,307.5,239.79
2016,8,13,8,15,107.0,198.0,1.25,27.0,247.0,312.55,241.33
2016,8,13,8,30,78.0,221.0,1.2,27.0,261.0,301.89,231.47
2016,8,13,8,45,272.5,217.5,1.15,27.5,382.0,491.88,374.56
2016,8,13,9,0,467.0,214.0,1.1,28.0,503.0,680.67,505.94
2016,8,13,9,15,518.5,214.0,1.05,28.0,558.5,736.14,540.28
2016,8,13,9,30,570.0,214.0,1.0,28.0,614.0,791.85,575.26
2016,8,13,9,45,591.0,218.0,0.95,28.5,655.5,827.81,594.82
2016,8,13,10,0,612.0,222.0,0.9,29.0,697.0,857.02,610.04
2016,8,13,10,15,480.0,301.0,0.9,29.0,684.5,810.41,574.86
2016,8,13,10,30,348.0,380.0,0.9,29.0,672.0,751.49,532.58
2016,8,13,10,45,328.5,400.0,0.95,29.0,683.0,749.11,530.74
2016,8,13,11,0,309.0,420.0,1.0,29.0,694.0,744.85,527.12
2016,8,13,11,15,179.0,416.5,1.05,29.0,576.0,597.25,427.3
2016,8,13,11,30,49.0,413.0,1.1,29.0,458.0,452.82,326.37
2016,8,13,11,45,72.0,441.5,1.15,29.5,509.5,499.0,359.01
2016,8,13,12,0,95.0,470.0,1.2,30.0,561.0,543.42,388.58
2016,8,13,12,15,127.5,480.5,1.2,30.0,603.0,582.22,414.88
2016,8,13,12,30,160.0,491.0,1.2,30.0,645.0,612.03,435.02
2016,8,13,12,45,108.0,466.0,1.25,30.0,570.0,531.15,379.72
2016,8,13,13,0,56.0,441.0,1.3,30.0,495.0,457.32,328.81
2016,8,13,13,15,166.0,450.5,1.3,30.0,607.0,547.74,393.92
2016,8,13,13,30,276.0,460.0,1.3,30.0,719.0,626.32,447.99
2016,8,13,13,45,313.0,437.5,1.3,30.0,726.0,616.35,441.37
2016,8,13,14,0,350.0,415.0,1.3,30.0,733.0,603.35,433.21
2016,8,13,14,15,338.0,406.0,1.3,29.5,705.0,567.05,409.1
2016,8,13,14,30,326.0,397.0,1.3,29.0,677.0,531.38,385.14
2016,8,13,14,45,200.0,382.5,1.3,29.0,552.5,436.43,318.02
2016,8,13,15,0,74.0,368.0,1.3,29.0,428.0,354.62,259.83
2016,8,13,15,15,147.5,355.0,1.3,28.5,466.0,361.86,265.83
2016,8,13,15,30,221.0,342.0,1.3,28.0,504.0,367.57,269.16
2016,8,13,15,45,145.5,313.0,1.3,28.0,417.0,304.08,223.37
2016,8,13,16,0,70.0,284.0,1.3,28.0,330.0,256.79,190.2
2016,8,13,16,15,35.0,210.0,1.3,28.0,233.0,186.69,138.89
2016,8,13,16,30,0.0,136.0,1.3,28.0,136.0,123.76,92.34
2016,8,13,16,45,0.0,77.5,1.3,28.0,77.5,72.16,52.19
2016,8,13,17,0,0.0,19.0,1.3,28.0,19.0,17.63,8.65
2016,8,13,17,15,0.0,16.5,1.25,27.5,16.5,15.3,7.41
2016,8,13,17,30,0.0,14.0,1.2,27.0,14.0,12.98,5.48
2016,8,13,17,45,0.0,11.5,1.15,27.0,11.5,10.65,3.5
2016,8,13,18,0,0.0,9.0,1.1,27.0,9.0,8.33,1.5
2016,8,13,18,15,0.0,6.5,1.05,26.5,6.5,6.01,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.7,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.85,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,25.0,7.5,6.94,0.0
2016,8,14,6,30,0.0,15.0,4.7,25.0,15.0,13.9,4.96
2016,8,14,6,45,0.0,29.0,4.85,25.0,29.0,26.92,16.07
2016,8,14,7,0,0.0,43.0,5.0,25.0,43.0,39.95,27.06
2016,8,14,7,15,0.0,58.5,5.15,25.0,58.5,54.82,39.44
2016,8,14,7,30,0.0,74.0,5.3,25.0,74.0,70.09,51.97
2016,8,14,7,45,0.0,67.5,5.45,25.5,67.5,62.79,45.81
2016,8,14,8,0,0.0,61.0,5.6,26.0,61.0,56.73,40.64
2016,8,14,8,15,52.0,142.5,5.75,26.0,170.0,189.21,148.5
2016,8,14,8,30,104.0,224.0,5.9,26.0,279.0,327.4,257.4
2016,8,14,8,45,112.0,250.0,6.05,26.0,315.0,377.15,294.7
2016,8,14,9,0,120.0,276.0,6.2,26.0,351.0,413.45,321.56
2016,8,14,9,15,129.0,301.0,6.15,26.0,387.0,449.09,347.53
2016,8,14,9,30,138.0,326.0,6.1,26.0,423.0,484.27,372.89
2016,8,14,9,45,116.0,343.5,6.1,26.5,428.5,480.88,367.74
2016,8,14,10,0,94.0,361.0,6.1,27.0,434.0,462.55,351.83
2016,8,14,10,15,117.5,385.5,5.95,27.0,481.0,522.42,395.54
2016,8,14,10,30,141.0,410.0,5.8,27.0,528.0,567.94,428.11
2016,8,14,10,45,75.5,314.0,5.7,27.0,377.5,386.7,293.03
2016,8,14,11,0,10.0,218.0,5.6,27.0,227.0,216.41,162.56
2016,8,14,11,15,16.0,279.0,5.45,27.0,294.0,280.81,211.43
2016,8,14,11,30,22.0,340.0,5.3,27.0,361.0,344.78,258.89
2016,8,14,11,45,12.5,244.5,5.15,27.0,256.5,242.64,181.91
2016,8,14,12,0,3.0,149.0,5.0,27.0,152.0,142.65,105.5
2016,8,14,12,15,1.5,135.5,4.8,27.0,137.0,128.39,94.5
2016,8,14,12,30,0.0,122.0,4.6,27.0,122.0,114.25,83.52
2016,8,14,12,45,7.5,205.0,4.45,27.0,212.5,198.17,148.0
2016,8,14,13,0,15.0,288.0,4.3,27.0,303.0,280.8,210.14
2016,8,14,13,15,11.0,232.5,4.1,27.0,243.5,225.09,168.14
2016,8,14,13,30,7.0,177.0,3.9,27.0,184.0,170.04,126.45
2016,8,14,13,45,36.0,298.5,3.7,27.0,331.0,299.0,224.31
2016,8,14,14,0,65.0,420.0,3.5,27.0,478.0,420.68,313.39
2016,8,14,14,15,33.5,283.0,3.35,27.0,313.0,276.75,207.06
2016,8,14,14,30,2.0,146.0,3.2,27.0,148.0,136.58,100.97
2016,8,14,14,45,7.5,198.0,3.1,27.0,204.5,186.05,139.26
2016,8,14,15,0,13.0,250.0,3.0,27.0,261.0,233.4,175.28
2016,8,14,15,15,16.0,254.5,3.0,26.5,267.0,236.69,178.27
2016,8,14,15,30,19.0,259.0,3.0,26.0,273.0,239.26,180.82
2016,8,14,15,45,38.0,267.5,3.0,26.0,293.0,241.22,182.22
2016,8,14,16,0,57.0,276.0,3.0,26.0,313.0,246.96,186.24
2016,8,14,16,15,28.5,206.5,3.0,26.0,225.0,182.37,137.71
2016,8,14,16,30,0.0,137.0,3.0,26.0,137.0,124.56,94.06
2016,8,14,16,45,0.0,91.0,3.0,26.0,91.0,84.51,62.61
2016,8,14,17,0,0.0,45.0,3.0,26.0,45.0,41.82,28.43
2016,8,14,17,15,0.0,39.0,2.95,25.5,39.0,36.22,25.41
2016,8,14,17,30,0.0,33.0,2.9,25.0,33.0,30.63,20.75
2016,8,14,17,45,0.0,27.0,2.85,25.0,27.0,25.04,15.98
2016,8,14,18,0,0.0,21.0,2.8,25.0,21.0,19.47,11.13
2016,8,14,18,15,0.0,15.5,2.6,24.5,15.5,14.36,6.66
2016,8,14,18,30,0.0,10.0,2.4,24.0,10.0,9.26,2.15
2016,8,14,18,45,0.0,5.5,2.25,23.5,5.5,5.09,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.6,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,23.22,12.19
2016,8,15,6,45,0.0,45.5,2.6,22.5,45.5,45.44,31.3
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,66.61,49.14
2016,8,15,7,15,6.5,88.0,2.75,23.0,90.0,93.23,71.43
2016,8,15,7,30,13.0,110.0,2.8,23.0,114.0,119.99,93.5
2016,8,15,7,45,6.5,95.0,2.85,23.0,97.0,95.95,73.6
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,74.65,55.82
2016,8,15,8,15,2.0,121.0,2.9,23.0,122.0,117.62,90.51
2016,8,15,8,30,4.0,162.0,2.9,23.0,164.0,161.24,125.01
2016,8,15,8,45,8.0,183.5,2.95,23.5,188.0,185.9,143.84
2016,8,15,9,0,12.0,205.0,3.0,24.0,212.0,210.64,162.49
2016,8,15,9,15,13.5,221.0,2.9,24.0,230.0,227.4,174.91
2016,8,15,9,30,15.0,237.0,2.8,24.0,248.0,244.15,187.24
2016,8,15,9,45,10.0,211.0,2.75,24.5,219.0,211.99,161.53
2016,8,15,10,0,5.0,185.0,2.7,25.0,190.0,180.79,136.74
2016,8,15,10,15,2.5,160.5,2.6,25.0,163.0,154.14,115.85
2016,8,15,10,30,0.0,136.0,2.5,25.0,136.0,127.96,95.27
2016,8,15,10,45,2.5,151.0,2.45,25.0,153.0,144.72,108.25
2016,8,15,11,0,5.0,166.0,2.4,25.0,170.0,161.42,121.04
2016,8,15,11,15,8.0,200.0,2.3,25.0,207.5,196.7,147.92
2016,8,15,11,30,11.0,234.0,2.2,25.0,245.0,231.77,174.28
2016,8,15,11,45,10.5,223.0,2.15,25.5,233.5,220.2,164.97
2016,8,15,12,0,10.0,212.0,2.1,26.0,222.0,208.72,155.91
2016,8,15,12,15,9.5,206.0,2.05,26.0,215.5,202.03,150.8
2016,8,15,12,30,9.0,200.0,2.0,26.0,209.0,195.36,145.71
2016,8,15,12,45,9.0,197.5,2.0,26.0,206.5,192.42,143.5
2016,8,15,13,0,9.0,195.0,2.0,26.0,204.0,189.46,141.28
2016,8,15,13,15,7.5,184.0,1.95,26.0,191.5,177.43,132.15
2016,8,15,13,30,6.0,173.0,1.9,26.0,179.0,165.56,123.15
2016,8,15,13,45,8.5,202.0,1.9,26.0,210.0,193.45,144.47
2016,8,15,14,0,11.0,231.0,1.9,26.0,241.0,220.71,165.09
2016,8,15,14,15,34.0,308.0,1.9,26.0,338.0,298.6,223.53
2016,8,15,14,30,57.0,385.0,1.9,26.0,435.0,372.78,277.77
2016,8,15,14,45,36.5,325.0,1.9,26.0,356.0,306.06,228.73
2016,8,15,15,0,16.0,265.0,1.9,26.0,277.0,247.74,185.81
2016,8,15,15,15,8.0,203.5,1.9,25.5,209.5,189.08,142.25
2016,8,15,15,30,0.0,142.0,1.9,25.0,142.0,130.94,98.1
2016,8,15,15,45,11.0,189.0,1.95,25.0,196.5,174.99,132.5
2016,8,15,16,0,22.0,236.0,2.0,25.0,251.0,214.99,163.22
2016,8,15,16,15,22.5,220.0,1.95,25.0,234.0,198.72,150.87
2016,8,15,16,30,23.0,204.0,1.9,25.0,217.0,182.36,138.59
2016,8,15,16,45,11.5,167.5,1.9,25.0,174.0,148.93,113.45
2016,8,15,17,0,0.0,131.0,1.9,25.0,131.0,117.01,89.07
2016,8,15,17,15,0.0,112.5,1.85,24.5,112.5,100.8,80.33
2016,8,15,17,30,0.0,94.0,1.8,24.0,94.0,84.92,67.29
2016,8,15,17,45,0.0,76.5,1.75,24.0,76.5,69.68,54.4
2016,8,15,18,0,0.0,59.0,1.7,24.0,59.0,54.28,41.13
2016,8,15,18,15,0.0,43.0,1.65,23.5,43.0,39.96,28.63
2016,8,15,18,30,0.0,27.0,1.6,23.0,27.0,25.06,15.49
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.91,4.65
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,5.0,15.5,2.55,22.0,16.0,18.77,0.0
2016,8,16,6,30,10.0,31.0,2.6,22.0,32.0,40.94,25.65
2016,8,16,6,45,36.5,53.0,2.65,22.0,60.0,81.75,61.17
2016,8,16,7,0,63.0,75.0,2.7,22.0,88.0,132.45,104.15
2016,8,16,7,15,79.0,98.5,2.75,22.5,120.0,171.61,136.85
2016,8,16,7,30,95.0,122.0,2.8,23.0,152.0,211.4,169.22
2016,8,16,7,45,47.5,98.0,2.85,23.5,113.0,135.42,106.67
2016,8,16,8,0,0.0,74.0,2.9,24.0,74.0,68.87,50.85
2016,8,16,8,15,0.0,97.5,2.85,24.0,97.5,91.84,69.31
2016,8,16,8,30,0.0,121.0,2.8,24.0,121.0,115.1,87.67
2016,8,16,8,45,9.5,170.0,2.8,24.5,176.0,172.99,133.3
2016,8,16,9,0,19.0,219.0,2.8,25.0,231.0,231.76,178.42
2016,8,16,9,15,17.5,229.0,2.7,25.0,241.0,239.46,183.51
2016,8,16,9,30,16.0,239.0,2.6,25.0,251.0,247.17,188.73
2016,8,16,9,45,41.5,292.5,2.55,25.5,324.5,339.33,258.0
2016,8,16,10,0,67.0,346.0,2.5,26.0,398.0,419.9,316.38
2016,8,16,10,15,116.0,377.5,2.35,26.0,472.5,512.01,382.72
2016,8,16,10,30,165.0,409.0,2.2,26.0,547.0,589.97,437.15
2016,8,16,10,45,183.0,409.5,2.1,26.5,568.0,603.66,444.79
2016,8,16,11,0,201.0,410.0,2.0,27.0,589.0,616.76,452.36
2016,8,16,11,15,529.0,264.5,1.9,27.0,749.5,802.42,586.6
2016,8,16,11,30,857.0,119.0,1.8,27.0,910.0,948.18,680.43
2016,8,16,11,45,586.5,289.0,1.7,27.0,834.5,857.79,616.91
2016,8,16,12,0,316.0,459.0,1.6,27.0,759.0,749.96,537.31
2016,8,16,12,15,290.0,467.0,1.55,27.0,743.5,720.55,517.5
2016,8,16,12,30,264.0,475.0,1.5,27.0,728.0,690.92,496.78
2016,8,16,12,45,137.0,342.0,1.5,27.5,473.5,442.3,324.77
2016,8,16,13,0,10.0,209.0,1.5,28.0,219.0,203.27,149.47
2016,8,16,13,15,5.0,162.0,1.55,27.5,167.0,155.04,114.19
2016,8,16,13,30,0.0,115.0,1.6,27.0,115.0,107.34,78.03
2016,8,16,13,45,0.0,82.5,1.7,27.0,82.5,77.11,54.81
2016,8,16,14,0,0.0,50.0,1.8,27.0,50.0,46.72,31.18
2016,8,16,14,15,0.0,60.5,1.85,27.0,60.5,56.52,38.93
2016,8,16,14,30,0.0,71.0,1.9,27.0,71.0,66.32,46.65
2016,8,16,14,45,0.0,48.0,2.0,27.0,48.0,44.79,29.81
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,23.3,12.88
2016,8,16,15,15,0.0,24.0,2.2,27.0,24.0,22.35,12.17
2016,8,16,15,30,0.0,23.0,2.3,27.0,23.0,21.41,11.46
2016,8,16,15,45,15.5,136.5,2.4,27.0,146.5,127.41,94.87
2016,8,16,16,0,31.0,250.0,2.5,27.0,270.0,220.0,165.83
2016,8,16,16,15,21.0,218.0,2.5,26.5,231.5,196.6,148.64
2016,8,16,16,30,11.0,186.0,2.5,26.0,193.0,166.17,126.18
2016,8,16,16,45,5.5,145.0,2.55,26.0,148.5,130.34,98.78
2016,8,16,17,0,0.0,104.0,2.6,26.0,104.0,94.99,71.26
2016,8,16,17,15,0.0,90.0,2.45,25.5,90.0,82.52,64.7
2016,8,16,17,30,0.0,76.0,2.3,25.0,76.0,70.1,54.49
2016,8,16,17,45,0.0,61.5,2.2,25.0,61.5,57.15,43.51
2016,8,16,18,0,0.0,47.0,2.1,25.0,47.0,43.67,31.89
2016,8,16,18,15,0.0,34.5,1.95,24.5,34.5,32.03,21.73
2016,8,16,18,30,0.0,22.0,1.8,24.0,22.0,20.4,11.46
2016,8,16,18,45,0.0,12.5,1.7,24.0,12.5,11.58,2.61
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.86,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.3,23.0,8.0,7.63,0.0
2016,8,17,6,30,0.0,16.0,2.4,23.0,16.0,14.83,5.56
2016,8,17,6,45,0.0,30.0,2.5,23.5,30.0,27.85,16.91
2016,8,17,7,0,0.0,44.0,2.6,24.0,44.0,40.89,27.93
2016,8,17,7,15,0.0,60.0,2.7,24.0,60.0,56.61,41.07
2016,8,17,7,30,0.0,76.0,2.8,24.0,76.0,72.4,54.06
2016,8,17,7,45,0.0,76.0,2.95,24.5,76.0,71.23,52.89
2016,8,17,8,0,0.0,76.0,3.1,25.0,76.0,70.74,52.21
2016,8,17,8,15,6.5,127.5,3.15,25.0,131.0,128.15,98.41
2016,8,17,8,30,13.0,179.0,3.2,25.0,186.0,187.21,144.89
2016,8,17,8,45,52.5,224.0,3.25,25.5,255.5,281.37,218.33
2016,8,17,9,0,92.0,269.0,3.3,26.0,325.0,366.43,282.61
2016,8,17,9,15,176.0,291.0,3.3,26.0,410.0,480.28,368.46
2016,8,17,9,30,260.0,313.0,3.3,26.0,495.0,597.16,453.61
2016,8,17,9,45,252.5,337.0,3.3,26.5,522.5,616.85,464.45
2016,8,17,10,0,245.0,361.0,3.3,27.0,550.0,634.81,474.53
2016,8,17,10,15,233.0,382.5,3.3,27.0,569.0,630.84,470.29
2016,8,17,10,30,221.0,404.0,3.3,27.0,588.0,638.99,474.55
2016,8,17,10,45,131.0,390.5,3.3,27.5,501.0,532.55,395.49
2016,8,17,11,0,41.0,377.0,3.3,28.0,414.0,415.16,307.72
2016,8,17,11,15,48.0,397.5,3.3,28.0,441.5,439.57,325.54
2016,8,17,11,30,55.0,418.0,3.3,28.0,469.0,463.21,342.18
2016,8,17,11,45,27.5,257.5,3.3,28.5,283.0,274.72,204.18
2016,8,17,12,0,0.0,97.0,3.3,29.0,97.0,90.87,64.76
2016,8,17,12,15,14.5,238.0,3.3,29.0,252.0,236.69,175.77
2016,8,17,12,30,29.0,379.0,3.3,29.0,407.0,385.02,284.2
2016,8,17,12,45,55.0,419.5,3.3,29.0,472.0,441.28,324.66
2016,8,17,13,0,81.0,460.0,3.3,29.0,537.0,494.58,362.74
2016,8,17,13,15,53.0,408.0,3.25,29.0,458.5,418.48,307.88
2016,8,17,13,30,25.0,356.0,3.2,29.0,380.0,345.5,254.95
2016,8,17,13,45,93.0,403.0,3.2,29.0,488.0,431.57,318.9
2016,8,17,14,0,161.0,450.0,3.2,29.0,596.0,506.01,372.5
2016,8,17,14,15,299.5,396.0,3.15,29.0,656.0,530.74,391.8
2016,8,17,14,30,438.0,342.0,3.1,29.0,716.0,542.99,401.28
2016,8,17,14,45,328.5,361.0,3.1,29.0,634.5,478.54,353.4
2016,8,17,15,0,219.0,380.0,3.1,29.0,553.0,425.63,314.31
2016,8,17,15,15,134.5,343.5,3.05,28.5,448.0,345.0,256.11
2016,8,17,15,30,50.0,307.0,3.0,28.0,343.0,280.78,209.87
2016,8,17,15,45,150.0,295.5,2.95,28.0,393.5,289.99,214.96
2016,8,17,16,0,250.0,284.0,2.9,28.0,444.0,287.14,209.16
2016,8,17,16,15,138.5,245.5,2.8,27.5,333.0,225.49,165.74
2016,8,17,16,30,27.0,207.0,2.7,27.0,222.0,184.79,139.48
2016,8,17,16,45,27.5,188.0,2.65,27.0,201.5,157.9,119.15
2016,8,17,17,0,28.0,169.0,2.6,27.0,181.0,139.04,105.27
2016,8,17,17,15,23.5,146.5,2.45,26.5,156.0,126.36,101.04
2016,8,17,17,30,19.0,124.0,2.3,26.0,131.0,107.78,85.98
2016,8,17,17,45,10.5,102.5,2.15,26.0,106.5,89.74,70.88
2016,8,17,18,0,2.0,81.0,2.0,26.0,82.0,71.53,55.33
2016,8,17,18,15,1.0,59.0,1.9,25.5,59.5,52.79,39.12
2016,8,17,18,30,0.0,37.0,1.8,25.0,37.0,33.8,22.47
2016,8,17,18,45,0.0,21.0,1.75,24.5,21.0,19.47,7.59
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.77,0.0
2016,8,17,19,15,0.0,2.5,1.8,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,8.1,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,15.76,6.18
2016,8,18,6,45,0.0,33.0,1.55,23.5,33.0,30.65,19.16
2016,8,18,7,0,0.0,49.0,1.7,24.0,49.0,46.38,32.41
2016,8,18,7,15,0.0,67.0,1.75,24.0,67.0,64.51,47.52
2016,8,18,7,30,0.0,85.0,1.8,24.0,85.0,82.39,62.19
2016,8,18,7,45,0.0,89.0,1.9,24.5,89.0,84.92,63.99
2016,8,18,8,0,0.0,93.0,2.0,25.0,93.0,87.99,66.14
2016,8,18,8,15,3.0,129.5,2.05,25.0,131.0,127.5,97.63
2016,8,18,8,30,6.0,166.0,2.1,25.0,169.0,167.35,128.76
2016,8,18,8,45,14.0,194.5,2.2,25.5,203.0,202.96,156.0
2016,8,18,9,0,22.0,223.0,2.3,26.0,237.0,238.78,182.91
2016,8,18,9,15,27.5,248.5,2.3,26.0,267.5,282.26,215.39
2016,8,18,9,30,33.0,274.0,2.3,26.0,298.0,313.36,238.11
2016,8,18,9,45,88.5,321.0,2.3,26.5,388.0,415.45,314.03
2016,8,18,10,0,144.0,368.0,2.3,27.0,478.0,531.7,396.88
2016,8,18,10,15,130.0,385.5,2.25,27.0,488.5,534.04,396.26
2016,8,18,10,30,116.0,403.0,2.2,27.0,499.0,535.37,395.68
2016,8,18,10,45,110.0,416.5,2.15,27.0,511.0,527.38,389.09
2016,8,18,11,0,104.0,430.0,2.1,27.0,523.0,531.46,390.98
2016,8,18,11,15,187.5,440.0,2.05,27.0,611.0,628.02,459.53
2016,8,18,11,30,271.0,450.0,2.0,27.0,699.0,719.74,522.15
2016,8,18,11,45,224.0,465.0,1.95,27.0,673.0,672.72,487.77
2016,8,18,12,0,177.0,480.0,1.9,27.0,647.0,634.45,460.14
2016,8,18,12,15,229.5,474.0,1.85,27.0,692.0,666.62,483.15
2016,8,18,12,30,282.0,468.0,1.8,27.0,737.0,698.94,505.33
2016,8,18,12,45,236.0,475.0,1.8,27.5,700.0,649.44,469.55
2016,8,18,13,0,190.0,482.0,1.8,28.0,663.0,604.78,437.48
2016,8,18,13,15,255.0,464.5,1.75,27.5,704.0,627.08,455.11
2016,8,18,13,30,320.0,447.0,1.7,27.0,745.0,644.37,468.52
2016,8,18,13,45,166.5,352.5,1.7,27.0,507.5,437.51,323.08
2016,8,18,14,0,13.0,258.0,1.7,27.0,270.0,246.27,182.57
2016,8,18,14,15,12.5,251.0,1.7,27.0,262.5,238.31,177.47
2016,8,18,14,30,12.0,244.0,1.7,27.0,255.0,230.4,171.78
2016,8,18,14,45,85.0,313.0,1.75,27.0,381.0,321.1,239.75
2016,8,18,15,0,158.0,382.0,1.8,27.0,507.0,397.19,294.53
2016,8,18,15,15,153.0,360.5,1.85,27.0,476.5,365.14,270.66
2016,8,18,15,30,148.0,339.0,1.9,27.0,446.0,333.76,247.5
2016,8,18,15,45,113.0,309.5,1.95,27.0,388.5,287.78,213.84
2016,8,18,16,0,78.0,280.0,2.0,27.0,331.0,253.62,189.18
2016,8,18,16,15,142.0,258.5,2.0,26.5,341.0,234.52,172.79
2016,8,18,16,30,206.0,237.0,2.0,26.0,351.0,215.8,156.22
2016,8,18,16,45,180.5,212.5,2.05,26.0,304.5,179.96,130.84
2016,8,18,17,0,155.0,188.0,2.1,26.0,258.0,147.33,109.71
2016,8,18,17,15,149.0,162.0,2.0,25.5,222.0,123.37,98.9
2016,8,18,17,30,143.0,136.0,1.9,25.0,186.0,105.79,84.62
2016,8,18,17,45,126.5,112.5,1.85,25.0,150.5,89.12,70.63
2016,8,18,18,0,110.0,89.0,1.8,25.0,115.0,71.89,55.84
2016,8,18,18,15,82.5,66.5,1.85,24.5,83.0,54.77,40.93
2016,8,18,18,30,55.0,44.0,1.9,24.0,51.0,37.15,25.27
2016,8,18,18,45,27.5,25.0,1.95,24.0,28.5,21.63,8.19
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,19,6,15,56.5,17.5,2.0,24.0,22.5,41.92,0.0
2016,8,19,6,30,113.0,35.0,2.2,24.0,45.0,118.46,81.96
2016,8,19,6,45,216.0,51.0,2.4,24.5,88.0,206.71,160.34
2016,8,19,7,0,319.0,67.0,2.6,25.0,131.0,295.5,234.68
2016,8,19,7,15,389.5,78.5,2.8,25.0,182.0,366.89,293.96
2016,8,19,7,30,460.0,90.0,3.0,25.0,233.0,443.99,355.83
2016,8,19,7,45,516.5,96.5,3.2,25.5,287.0,515.45,410.54
2016,8,19,8,0,573.0,103.0,3.4,26.0,341.0,585.34,462.43
2016,8,19,8,15,368.5,162.5,3.5,26.5,324.0,505.31,396.36
2016,8,19,8,30,164.0,222.0,3.6,27.0,307.0,388.18,301.78
2016,8,19,8,45,114.0,240.5,3.7,27.5,302.5,367.48,283.53
2016,8,19,9,0,64.0,259.0,3.8,28.0,298.0,329.86,252.24
2016,8,19,9,15,406.0,192.5,3.8,28.0,471.0,605.76,465.42
2016,8,19,9,30,748.0,126.0,3.8,28.0,644.0,856.04,642.06
2016,8,19,9,45,768.5,125.5,3.8,28.5,687.0,884.67,656.89
2016,8,19,10,0,789.0,125.0,3.8,29.0,730.0,910.92,671.56
2016,8,19,10,15,799.5,127.0,3.75,29.0,765.5,927.69,680.94
2016,8,19,10,30,810.0,129.0,3.7,29.0,801.0,941.46,688.48
2016,8,19,10,45,819.5,129.5,3.7,29.5,830.5,941.5,685.99
2016,8,19,11,0,829.0,130.0,3.7,30.0,860.0,946.68,687.15
2016,8,19,11,15,834.0,131.0,3.65,30.0,881.5,944.81,684.85
2016,8,19,11,30,839.0,132.0,3.6,30.0,903.0,939.72,680.63
2016,8,19,11,45,826.5,143.5,3.6,30.0,912.5,925.1,670.63
2016,8,19,12,0,814.0,155.0,3.6,30.0,922.0,914.33,663.32
2016,8,19,12,15,444.0,306.0,3.55,30.0,725.0,708.36,519.39
2016,8,19,12,30,74.0,457.0,3.5,30.0,528.0,498.3,363.09
2016,8,19,12,45,234.0,436.0,3.45,30.0,658.5,612.91,448.38
2016,8,19,13,0,394.0,415.0,3.4,30.0,789.0,711.1,518.39
2016,8,19,13,15,321.0,438.0,3.35,30.0,740.0,654.68,477.09
2016,8,19,13,30,248.0,461.0,3.3,30.0,691.0,601.76,438.85
2016,8,19,13,45,257.0,448.0,3.25,30.0,682.5,580.47,424.34
2016,8,19,14,0,266.0,435.0,3.2,30.0,674.0,558.27,408.84
2016,8,19,14,15,200.0,426.0,3.1,30.0,602.5,496.55,364.19
2016,8,19,14,30,134.0,417.0,3.0,30.0,531.0,436.61,320.8
2016,8,19,14,45,173.5,397.5,2.95,30.0,538.5,430.0,316.42
2016,8,19,15,0,213.0,378.0,2.9,30.0,546.0,419.5,308.5
2016,8,19,15,15,273.0,344.0,2.7,30.0,547.5,395.59,289.99
2016,8,19,15,30,333.0,310.0,2.5,30.0,549.0,372.15,270.69
2016,8,19,15,45,259.0,299.5,2.4,30.0,478.0,318.03,230.72
2016,8,19,16,0,185.0,289.0,2.3,30.0,407.0,279.4,202.99
2016,8,19,16,15,204.0,261.5,2.15,29.5,381.5,248.2,178.7
2016,8,19,16,30,223.0,234.0,2.0,29.0,356.0,215.18,153.17
2016,8,19,16,45,409.0,170.0,1.9,29.0,364.5,153.9,100.71
2016,8,19,17,0,595.0,106.0,1.8,29.0,373.0,84.41,51.62
2016,8,19,17,15,551.0,99.0,1.7,28.5,319.5,65.61,49.77
2016,8,19,17,30,507.0,92.0,1.6,28.0,266.0,63.84,48.54
2016,8,19,17,45,447.5,81.5,1.55,27.5,214.5,58.57,44.23
2016,8,19,18,0,388.0,71.0,1.5,27.0,163.0,52.37,38.92
2016,8,19,18,15,297.5,57.5,1.55,26.5,116.5,43.43,31.03
2016,8,19,18,30,207.0,44.0,1.6,26.0,70.0,34.06,22.41
2016,8,19,18,45,103.5,22.0,1.7,26.0,35.0,17.21,4.33
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.5,1.85,24.0,6.5,6.2,0.0
2016,8,20,6,30,0.0,13.0,1.9,24.0,13.0,12.04,3.18
2016,8,20,6,45,0.0,27.0,2.0,24.5,27.0,25.06,14.52
2016,8,20,7,0,0.0,41.0,2.1,25.0,41.0,38.09,25.49
2016,8,20,7,15,0.0,57.5,2.15,25.0,57.5,54.04,38.77
2016,8,20,7,30,0.0,74.0,2.2,25.0,74.0,70.39,52.19
2016,8,20,7,45,0.0,73.5,2.3,25.0,73.5,68.72,50.74
2016,8,20,8,0,0.0,73.0,2.4,25.0,73.0,67.93,49.95
2016,8,20,8,15,0.0,101.0,2.5,25.0,101.0,95.48,71.98
2016,8,20,8,30,0.0,129.0,2.6,25.0,129.0,123.42,93.97
2016,8,20,8,45,0.5,145.0,2.75,25.5,145.5,139.38,106.03
2016,8,20,9,0,1.0,161.0,2.9,26.0,162.0,155.32,117.93
2016,8,20,9,15,2.0,167.0,2.9,26.0,169.0,161.54,122.42
2016,8,20,9,30,3.0,173.0,2.9,26.0,176.0,167.88,127.01
2016,8,20,9,45,5.0,187.5,2.95,26.5,192.0,183.72,138.7
2016,8,20,10,0,7.0,202.0,3.0,27.0,208.0,199.54,150.26
2016,8,20,10,15,12.5,243.5,2.95,27.0,254.0,245.53,184.93
2016,8,20,10,30,18.0,285.0,2.9,27.0,300.0,291.41,218.93
2016,8,20,10,45,24.5,319.5,2.9,27.5,341.0,342.2,255.64
2016,8,20,11,0,31.0,354.0,2.9,28.0,382.0,381.52,283.37
2016,8,20,11,15,27.0,347.0,2.85,28.0,372.0,367.66,272.67
2016,8,20,11,30,23.0,340.0,2.8,28.0,362.0,345.45,256.16
2016,8,20,11,45,20.5,328.0,2.8,28.0,347.5,330.01,244.73
2016,8,20,12,0,18.0,316.0,2.8,28.0,333.0,314.8,233.46
2016,8,20,12,15,15.5,284.5,2.7,28.0,299.5,281.37,208.76
2016,8,20,12,30,13.0,253.0,2.6,28.0,266.0,248.43,184.35
