Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,45,13.5,264.5,2.55,28.0,278.0,258.6,191.92
2016,8,20,13,0,14.0,276.0,2.5,28.0,290.0,268.52,199.21
2016,8,20,13,15,13.5,270.0,2.45,28.0,283.0,261.33,193.87
2016,8,20,13,30,13.0,264.0,2.4,28.0,276.0,254.19,188.65
2016,8,20,13,45,15.5,283.0,2.35,28.0,297.0,271.87,201.85
2016,8,20,14,0,18.0,302.0,2.3,28.0,318.0,288.91,214.47
2016,8,20,14,15,9.0,198.5,2.15,27.5,206.5,188.83,140.24
2016,8,20,14,30,0.0,95.0,2.0,27.0,95.0,88.65,63.95
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,73.76,52.56
2016,8,20,15,0,0.0,63.0,1.9,27.0,63.0,58.77,40.92
2016,8,20,15,15,0.0,41.0,1.75,27.0,41.0,38.2,24.77
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,17.68,8.5
2016,8,20,15,45,0.0,23.0,1.45,27.0,23.0,21.4,11.52
2016,8,20,16,0,0.0,27.0,1.3,27.0,27.0,25.11,14.55
2016,8,20,16,15,0.0,18.5,1.15,26.5,18.5,17.19,8.26
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,54.0,0.85,26.0,54.0,50.22,35.22
2016,8,20,17,0,0.0,98.0,0.7,26.0,98.0,89.76,67.12
2016,8,20,17,15,0.0,83.5,0.6,25.5,83.5,76.91,59.91
2016,8,20,17,30,0.0,69.0,0.5,25.0,69.0,64.02,49.29
2016,8,20,17,45,0.0,55.0,0.4,25.0,55.0,51.13,38.35
2016,8,20,18,0,0.0,41.0,0.3,25.0,41.0,38.08,27.09
2016,8,20,18,15,0.0,29.0,0.35,25.0,29.0,26.91,17.27
2016,8,20,18,30,0.0,17.0,0.4,25.0,17.0,15.76,7.39
2016,8,20,18,45,0.0,8.5,0.45,25.0,8.5,7.87,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,22.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,22.0,12.0,11.12,2.46
2016,8,21,6,45,0.0,24.5,2.6,22.0,24.5,22.73,12.8
2016,8,21,7,0,0.0,37.0,2.6,22.0,37.0,34.36,22.76
2016,8,21,7,15,0.0,51.0,2.55,22.0,51.0,47.41,33.79
2016,8,21,7,30,0.0,65.0,2.5,22.0,65.0,60.8,44.95
2016,8,21,7,45,0.0,62.0,2.5,22.5,62.0,57.66,42.19
2016,8,21,8,0,0.0,59.0,2.5,23.0,59.0,54.86,39.67
2016,8,21,8,15,0.0,97.5,2.55,23.0,97.5,91.93,69.72
2016,8,21,8,30,0.0,136.0,2.6,23.0,136.0,130.72,100.6
2016,8,21,8,45,0.0,138.0,2.65,23.5,138.0,131.8,100.83
2016,8,21,9,0,0.0,140.0,2.7,24.0,140.0,133.14,101.34
2016,8,21,9,15,49.0,227.5,2.6,24.0,261.5,278.38,215.76
2016,8,21,9,30,98.0,315.0,2.5,24.0,383.0,420.06,322.26
2016,8,21,9,45,109.0,339.0,2.45,24.5,419.0,454.84,345.75
2016,8,21,10,0,120.0,363.0,2.4,25.0,455.0,502.74,378.66
2016,8,21,10,15,170.0,382.0,2.1,25.0,519.5,568.3,424.71
2016,8,21,10,30,220.0,401.0,1.8,25.0,584.0,633.51,468.75
2016,8,21,10,45,146.0,406.0,1.5,25.5,529.0,562.62,413.82
2016,8,21,11,0,72.0,411.0,1.2,26.0,474.0,480.16,351.8
2016,8,21,11,15,48.5,380.0,0.95,26.0,423.0,421.8,309.35
2016,8,21,11,30,25.0,349.0,0.7,26.0,372.0,364.86,267.45
2016,8,21,11,45,114.0,412.5,0.45,26.0,519.0,516.14,373.8
2016,8,21,12,0,203.0,476.0,0.2,26.0,666.0,653.13,461.76
2016,8,21,12,15,117.5,433.0,0.5,26.0,543.5,525.06,376.75
2016,8,21,12,30,32.0,390.0,0.8,26.0,421.0,397.59,289.75
2016,8,21,12,45,20.0,288.0,1.1,26.5,307.0,287.93,212.62
2016,8,21,13,0,8.0,186.0,1.4,27.0,193.0,180.09,133.14
2016,8,21,13,15,16.5,268.5,1.55,27.0,284.0,262.24,194.99
2016,8,21,13,30,25.0,351.0,1.7,27.0,375.0,340.48,252.17
2016,8,21,13,45,53.0,387.5,1.9,27.0,436.0,388.5,287.49
2016,8,21,14,0,81.0,424.0,2.1,27.0,497.0,432.61,319.75
2016,8,21,14,15,67.0,399.0,2.2,26.5,458.0,395.25,293.49
2016,8,21,14,30,53.0,374.0,2.3,26.0,419.0,359.58,268.48
2016,8,21,14,45,46.5,350.0,2.45,26.0,388.0,330.35,247.52
2016,8,21,15,0,40.0,326.0,2.6,26.0,357.0,302.12,227.04
2016,8,21,15,15,27.0,281.5,2.6,26.0,302.5,255.87,192.79
2016,8,21,15,30,14.0,237.0,2.6,26.0,248.0,217.96,164.61
2016,8,21,15,45,21.5,239.0,2.65,26.0,254.0,219.43,166.0
2016,8,21,16,0,29.0,241.0,2.7,26.0,260.0,211.25,159.8
2016,8,21,16,15,21.5,214.0,2.65,25.5,227.5,192.41,146.17
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,166.44,126.96
2016,8,21,16,45,7.0,129.0,2.55,25.0,133.0,116.91,88.58
2016,8,21,17,0,0.0,71.0,2.5,25.0,71.0,66.07,48.3
2016,8,21,17,15,0.0,60.5,2.35,24.5,60.5,56.26,42.71
2016,8,21,17,30,0.0,50.0,2.2,24.0,50.0,46.46,34.51
2016,8,21,17,45,0.0,40.0,2.1,24.0,40.0,37.14,26.49
2016,8,21,18,0,0.0,30.0,2.0,24.0,30.0,27.83,18.37
2016,8,21,18,15,0.0,21.0,1.9,24.0,21.0,19.47,10.96
2016,8,21,18,30,0.0,12.0,1.8,24.0,12.0,11.11,3.52
2016,8,21,18,45,0.0,6.0,1.7,24.0,6.0,5.55,0.0
2016,8,21,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,23.0,4.0,3.81,0.0
2016,8,22,6,30,0.0,8.0,1.9,23.0,8.0,7.4,0.0
2016,8,22,6,45,0.0,16.5,2.1,23.5,16.5,15.29,6.69
2016,8,22,7,0,0.0,25.0,2.3,24.0,25.0,23.18,13.39
2016,8,22,7,15,0.0,35.5,2.35,24.5,35.5,32.95,21.55
2016,8,22,7,30,0.0,46.0,2.4,25.0,46.0,42.73,29.59
2016,8,22,7,45,0.0,88.5,2.45,25.5,88.5,84.57,63.53
2016,8,22,8,0,0.0,131.0,2.5,26.0,131.0,129.05,98.8
2016,8,22,8,15,0.0,120.0,2.6,26.0,120.0,115.24,87.41
2016,8,22,8,30,0.0,109.0,2.7,26.0,109.0,103.02,77.39
2016,8,22,8,45,1.5,142.0,2.85,26.5,143.0,137.21,104.01
2016,8,22,9,0,3.0,175.0,3.0,27.0,177.0,171.54,130.2
2016,8,22,9,15,12.5,213.5,3.05,27.0,222.5,218.85,166.54
2016,8,22,9,30,22.0,252.0,3.1,27.0,268.0,266.38,202.44
2016,8,22,9,45,33.5,287.5,3.2,27.5,313.0,326.28,246.65
2016,8,22,10,0,45.0,323.0,3.3,28.0,358.0,373.43,280.58
2016,8,22,10,15,223.5,334.0,3.35,28.0,517.5,580.41,435.06
2016,8,22,10,30,402.0,345.0,3.4,28.0,677.0,761.68,563.78
2016,8,22,10,45,609.0,241.5,3.45,28.5,765.5,864.95,636.98
2016,8,22,11,0,816.0,138.0,3.5,29.0,854.0,938.16,683.84
2016,8,22,11,15,509.5,298.5,3.5,29.0,749.5,810.25,593.46
2016,8,22,11,30,203.0,459.0,3.5,29.0,645.0,653.38,476.91
2016,8,22,11,45,109.5,377.0,3.55,29.0,478.0,476.45,351.88
2016,8,22,12,0,16.0,295.0,3.6,29.0,311.0,292.84,216.64
2016,8,22,12,15,436.0,212.5,3.6,29.0,625.5,608.84,457.99
2016,8,22,12,30,856.0,130.0,3.6,29.0,940.0,873.85,641.26
2016,8,22,12,45,856.5,129.5,3.6,29.0,937.5,847.83,621.98
2016,8,22,13,0,857.0,129.0,3.6,29.0,935.0,819.17,602.99
2016,8,22,13,15,854.5,128.5,3.6,29.0,924.0,785.64,580.66
2016,8,22,13,30,852.0,128.0,3.6,29.0,913.0,749.9,556.73
2016,8,22,13,45,847.0,127.0,3.6,29.5,893.5,709.91,528.14
2016,8,22,14,0,842.0,126.0,3.6,30.0,874.0,668.2,496.88
2016,8,22,14,15,572.5,259.0,3.6,30.0,760.5,573.27,424.75
2016,8,22,14,30,303.0,392.0,3.6,30.0,647.0,504.85,371.8
2016,8,22,14,45,555.5,256.5,3.6,30.0,699.0,500.49,370.03
2016,8,22,15,0,808.0,121.0,3.6,30.0,751.0,475.89,350.26
2016,8,22,15,15,795.5,118.5,3.6,29.5,711.0,424.07,308.9
2016,8,22,15,30,783.0,116.0,3.6,29.0,671.0,372.57,266.67
2016,8,22,15,45,761.5,114.5,3.6,29.0,624.0,319.69,222.2
2016,8,22,16,0,740.0,113.0,3.6,29.0,577.0,268.59,178.9
2016,8,22,16,15,717.5,109.0,3.4,29.0,527.0,212.0,132.23
2016,8,22,16,30,695.0,105.0,3.2,29.0,477.0,162.59,93.71
2016,8,22,16,45,661.5,100.5,3.05,29.0,424.0,114.48,62.32
2016,8,22,17,0,628.0,96.0,2.9,29.0,371.0,70.33,44.42
2016,8,22,17,15,584.0,89.5,2.7,28.5,317.0,59.01,44.3
2016,8,22,17,30,540.0,83.0,2.5,28.0,263.0,57.26,43.03
2016,8,22,17,45,474.0,74.5,2.35,27.5,210.0,53.63,40.04
2016,8,22,18,0,408.0,66.0,2.2,27.0,157.0,48.94,35.96
2016,8,22,18,15,312.0,53.0,2.25,26.5,110.5,40.23,28.21
2016,8,22,18,30,216.0,40.0,2.3,26.0,64.0,31.12,19.63
2016,8,22,18,45,108.0,20.0,2.35,26.0,32.0,15.75,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.0,3.7,24.0,21.0,41.55,0.0
2016,8,23,6,30,119.0,32.0,3.8,24.0,42.0,116.43,76.33
2016,8,23,6,45,224.0,48.5,3.9,24.5,85.5,207.37,160.54
2016,8,23,7,0,329.0,65.0,4.0,25.0,129.0,297.81,236.96
2016,8,23,7,15,164.5,36.5,4.2,25.0,68.5,163.06,130.67
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.41,0.46
2016,8,23,7,45,299.0,53.0,4.6,25.5,175.5,300.64,245.08
2016,8,23,8,0,598.0,98.0,4.8,26.0,343.0,595.73,475.07
2016,8,23,8,15,443.5,151.0,4.9,26.5,347.5,549.75,434.3
2016,8,23,8,30,289.0,204.0,5.0,27.0,352.0,482.85,378.5
2016,8,23,8,45,515.0,157.5,5.1,27.5,454.5,641.52,500.58
2016,8,23,9,0,741.0,111.0,5.2,28.0,557.0,800.92,613.73
2016,8,23,9,15,760.0,114.5,5.2,28.0,604.5,837.29,636.7
2016,8,23,9,30,779.0,118.0,5.2,28.0,652.0,871.61,658.71
2016,8,23,9,45,801.0,116.0,5.2,28.5,696.5,900.16,675.25
2016,8,23,10,0,823.0,114.0,5.2,29.0,741.0,918.3,684.62
2016,8,23,10,15,833.5,116.5,5.2,29.0,777.5,935.88,695.12
2016,8,23,10,30,844.0,119.0,5.2,29.0,814.0,950.39,703.63
2016,8,23,10,45,855.0,118.0,5.25,29.5,844.5,958.49,706.83
2016,8,23,11,0,866.0,117.0,5.3,30.0,875.0,963.36,708.02
2016,8,23,11,15,871.0,118.0,5.25,30.0,897.0,961.19,705.45
2016,8,23,11,30,876.0,119.0,5.2,30.0,919.0,955.66,700.82
2016,8,23,11,45,877.5,121.0,5.2,30.5,932.0,944.49,691.47
2016,8,23,12,0,879.0,123.0,5.2,31.0,945.0,930.05,680.13
2016,8,23,12,15,880.5,123.0,5.2,31.0,950.5,910.54,666.92
2016,8,23,12,30,882.0,123.0,5.2,31.0,956.0,888.02,651.79
2016,8,23,12,45,881.0,123.0,5.2,31.0,953.0,860.49,633.3
2016,8,23,13,0,880.0,123.0,5.2,31.0,950.0,830.3,613.03
2016,8,23,13,15,877.5,122.5,5.15,31.0,938.5,795.98,589.63
2016,8,23,13,30,875.0,122.0,5.1,31.0,927.0,759.38,564.62
2016,8,23,13,45,870.0,121.5,5.1,31.0,907.0,718.88,536.59
2016,8,23,14,0,865.0,121.0,5.1,31.0,887.0,676.6,505.52
2016,8,23,14,15,858.5,119.5,5.05,31.0,859.5,630.95,471.25
2016,8,23,14,30,852.0,118.0,5.0,31.0,832.0,584.02,435.3
2016,8,23,14,45,579.5,235.5,4.95,31.0,712.0,492.07,364.65
2016,8,23,15,0,307.0,353.0,4.9,31.0,592.0,433.43,319.53
2016,8,23,15,15,547.0,236.5,4.8,31.0,634.0,413.32,302.01
2016,8,23,15,30,787.0,120.0,4.7,31.0,676.0,374.55,266.56
2016,8,23,15,45,765.0,119.0,4.65,31.0,629.0,321.71,222.11
2016,8,23,16,0,743.0,118.0,4.6,31.0,582.0,270.72,179.04
2016,8,23,16,15,719.5,113.5,4.35,30.5,531.0,213.06,132.17
2016,8,23,16,30,696.0,109.0,4.1,30.0,480.0,163.02,93.82
2016,8,23,16,45,660.0,105.0,3.9,30.0,426.0,115.12,63.3
2016,8,23,17,0,624.0,101.0,3.7,30.0,372.0,71.5,46.91
2016,8,23,17,15,579.0,94.0,3.4,29.0,317.5,62.79,47.38
2016,8,23,17,30,534.0,87.0,3.1,28.0,263.0,60.83,46.05
2016,8,23,17,45,466.5,77.5,2.85,27.5,209.5,56.51,42.47
2016,8,23,18,0,399.0,68.0,2.6,27.0,156.0,50.58,37.31
2016,8,23,18,15,299.0,54.0,2.55,26.5,109.0,41.11,28.9
2016,8,23,18,30,199.0,40.0,2.5,26.0,62.0,31.2,19.53
2016,8,23,18,45,99.5,20.0,2.5,26.0,31.0,15.8,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,14.0,2.75,23.5,23.0,61.18,0.0
2016,8,24,6,30,217.0,28.0,3.0,24.0,46.0,167.34,109.65
2016,8,24,6,45,335.5,39.5,3.3,24.5,92.0,257.23,199.54
2016,8,24,7,0,454.0,51.0,3.6,25.0,138.0,356.09,283.14
2016,8,24,7,15,523.5,58.5,3.75,25.0,191.5,429.23,344.51
2016,8,24,7,30,593.0,66.0,3.9,25.0,245.0,507.22,407.33
2016,8,24,7,45,647.5,69.5,4.1,25.5,302.0,573.54,457.76
2016,8,24,8,0,702.0,73.0,4.3,26.0,359.0,639.18,504.99
2016,8,24,8,15,732.5,77.0,4.3,26.5,413.5,691.96,540.83
2016,8,24,8,30,763.0,81.0,4.3,27.0,468.0,744.46,575.54
2016,8,24,8,45,790.0,82.5,4.35,27.5,521.0,790.23,604.83
2016,8,24,9,0,817.0,84.0,4.4,28.0,574.0,827.52,627.7
2016,8,24,9,15,832.5,86.5,4.4,28.0,622.0,861.35,649.02
2016,8,24,9,30,848.0,89.0,4.4,28.0,670.0,892.88,668.64
2016,8,24,9,45,861.0,90.5,4.4,28.5,713.0,918.35,682.73
2016,8,24,10,0,874.0,92.0,4.4,29.0,756.0,941.0,694.91
2016,8,24,10,15,882.5,93.5,4.4,29.0,792.0,956.31,703.6
2016,8,24,10,30,891.0,95.0,4.4,29.0,828.0,968.37,710.3
2016,8,24,10,45,897.0,96.5,4.4,29.5,857.0,974.65,711.89
2016,8,24,11,0,903.0,98.0,4.4,30.0,886.0,977.48,711.37
2016,8,24,11,15,907.0,98.5,4.35,30.0,907.5,973.85,707.94
2016,8,24,11,30,911.0,99.0,4.3,30.0,929.0,966.76,702.42
2016,8,24,11,45,905.5,105.0,4.3,30.5,940.0,952.89,691.47
2016,8,24,12,0,900.0,111.0,4.3,31.0,951.0,935.7,678.53
2016,8,24,12,15,900.5,111.0,4.25,31.0,955.5,914.97,664.51
2016,8,24,12,30,901.0,111.0,4.2,31.0,960.0,891.2,648.56
2016,8,24,12,45,898.0,112.0,4.2,31.0,956.0,862.48,629.6
2016,8,24,13,0,895.0,113.0,4.2,31.0,952.0,831.13,608.87
2016,8,24,13,15,892.0,112.5,4.15,31.0,940.0,795.95,585.3
2016,8,24,13,30,889.0,112.0,4.1,31.0,928.0,758.48,560.09
2016,8,24,13,45,881.5,113.0,4.1,31.0,907.0,717.03,531.94
2016,8,24,14,0,874.0,114.0,4.1,31.0,886.0,673.94,500.58
2016,8,24,14,15,596.0,249.5,4.05,31.0,768.5,575.9,426.04
2016,8,24,14,30,318.0,385.0,4.0,31.0,651.0,505.34,371.43
2016,8,24,14,45,567.0,253.5,3.95,31.0,703.0,500.13,368.64
2016,8,24,15,0,816.0,122.0,3.9,31.0,755.0,475.02,348.12
2016,8,24,15,15,803.5,119.5,3.85,31.0,714.0,422.7,305.65
2016,8,24,15,30,791.0,117.0,3.8,31.0,673.0,370.69,262.51
2016,8,24,15,45,771.0,114.5,3.75,31.0,626.0,317.0,217.57
2016,8,24,16,0,751.0,112.0,3.7,31.0,579.0,264.93,173.76
2016,8,24,16,15,728.0,108.0,3.5,30.5,528.0,212.94,131.38
2016,8,24,16,30,705.0,104.0,3.3,30.0,477.0,157.62,89.29
2016,8,24,16,45,671.5,99.5,3.1,29.5,423.0,109.1,58.98
2016,8,24,17,0,638.0,95.0,2.9,29.0,369.0,64.54,48.66
2016,8,24,17,15,593.5,88.0,2.6,28.5,314.5,58.36,43.78
2016,8,24,17,30,549.0,81.0,2.3,28.0,260.0,56.15,42.09
2016,8,24,17,45,480.5,72.5,2.05,28.0,207.0,52.44,38.94
2016,8,24,18,0,412.0,64.0,1.8,28.0,154.0,47.64,34.66
2016,8,24,18,15,314.5,50.5,1.75,27.5,107.0,38.47,26.52
2016,8,24,18,30,217.0,37.0,1.7,27.0,60.0,28.86,17.39
2016,8,24,18,45,108.5,18.5,1.65,26.5,30.0,14.63,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,58.37,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,160.01,102.62
2016,8,25,6,45,312.5,40.5,1.8,23.5,89.0,245.49,189.98
2016,8,25,7,0,418.0,54.0,2.0,24.0,134.0,337.85,267.89
2016,8,25,7,15,488.5,63.0,2.1,24.5,186.5,411.99,328.76
2016,8,25,7,30,559.0,72.0,2.2,25.0,239.0,491.04,390.79
2016,8,25,7,45,605.0,79.0,2.3,25.5,294.0,554.42,438.41
2016,8,25,8,0,651.0,86.0,2.4,26.0,349.0,619.66,484.65
2016,8,25,8,15,683.5,91.0,2.4,26.0,403.5,673.08,521.22
2016,8,25,8,30,716.0,96.0,2.4,26.0,458.0,726.51,556.95
2016,8,25,8,45,742.5,99.0,2.4,26.5,510.0,768.45,582.76
2016,8,25,9,0,769.0,102.0,2.4,27.0,562.0,813.07,609.96
2016,8,25,9,15,786.5,105.0,2.35,27.0,609.5,848.05,631.01
2016,8,25,9,30,804.0,108.0,2.3,27.0,657.0,880.83,650.43
2016,8,25,9,45,820.0,109.0,2.25,27.5,700.0,907.47,664.31
2016,8,25,10,0,836.0,110.0,2.2,28.0,743.0,923.65,671.33
2016,8,25,10,15,845.0,111.5,2.15,28.0,779.0,938.74,679.11
2016,8,25,10,30,854.0,113.0,2.1,28.0,815.0,950.73,684.96
2016,8,25,10,45,861.5,114.0,2.05,28.5,844.0,957.5,686.24
2016,8,25,11,0,869.0,115.0,2.0,29.0,873.0,960.97,685.58
2016,8,25,11,15,873.5,116.0,1.95,29.0,894.0,958.19,682.49
2016,8,25,11,30,878.0,117.0,1.9,29.0,915.0,952.03,677.48
2016,8,25,11,45,883.0,116.0,1.9,29.5,928.5,941.01,668.78
2016,8,25,12,0,888.0,115.0,1.9,30.0,942.0,926.69,658.18
2016,8,25,12,15,888.5,115.0,1.9,30.0,946.5,906.07,645.05
2016,8,25,12,30,889.0,115.0,1.9,30.0,951.0,882.45,630.1
2016,8,25,12,45,888.0,115.0,1.9,30.0,947.5,854.68,612.51
2016,8,25,13,0,887.0,115.0,1.9,30.0,944.0,824.22,593.18
2016,8,25,13,15,884.0,114.5,1.9,30.0,931.5,789.21,570.8
2016,8,25,13,30,881.0,114.0,1.9,30.0,919.0,751.93,546.8
2016,8,25,13,45,876.0,113.0,1.9,30.0,899.0,710.69,519.58
2016,8,25,14,0,871.0,112.0,1.9,30.0,879.0,667.67,489.27
2016,8,25,14,15,712.0,204.5,1.9,30.0,818.0,605.71,442.9
2016,8,25,14,30,553.0,297.0,1.9,30.0,757.0,558.58,406.84
2016,8,25,14,45,424.0,325.0,1.95,30.0,669.0,483.74,352.81
2016,8,25,15,0,295.0,353.0,2.0,30.0,581.0,425.51,310.55
2016,8,25,15,15,213.5,340.0,2.0,30.0,500.5,368.74,269.56
2016,8,25,15,30,132.0,327.0,2.0,30.0,420.0,313.95,230.33
2016,8,25,15,45,140.0,303.5,2.0,30.0,396.0,286.59,209.76
2016,8,25,16,0,148.0,280.0,2.0,30.0,372.0,258.53,188.26
2016,8,25,16,15,298.0,230.0,1.9,29.5,393.5,228.96,160.25
2016,8,25,16,30,448.0,180.0,1.8,29.0,415.0,182.54,119.27
2016,8,25,16,45,538.0,137.0,1.75,29.0,388.5,127.86,78.74
2016,8,25,17,0,628.0,94.0,1.7,29.0,362.0,61.08,45.74
2016,8,25,17,15,583.5,87.0,1.55,28.5,308.0,57.79,43.3
2016,8,25,17,30,539.0,80.0,1.4,28.0,254.0,55.55,41.59
2016,8,25,17,45,472.0,71.0,1.3,27.5,201.0,51.38,38.12
2016,8,25,18,0,405.0,62.0,1.2,27.0,148.0,47.0,34.24
2016,8,25,18,15,308.0,48.5,1.2,26.5,102.5,36.98,25.35
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.32,16.03
2016,8,25,18,45,105.5,17.5,1.2,26.0,28.5,13.86,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,14.0,0.7,23.0,19.0,39.43,0.0
2016,8,26,6,30,119.0,28.0,0.8,23.0,38.0,118.05,72.5
2016,8,26,6,45,218.5,45.5,0.9,23.5,80.5,199.94,153.45
2016,8,26,7,0,318.0,63.0,1.0,24.0,123.0,287.89,226.83
2016,8,26,7,15,389.5,75.0,1.0,24.5,173.5,359.78,285.08
2016,8,26,7,30,461.0,87.0,1.0,25.0,224.0,437.51,345.2
2016,8,26,7,45,512.0,95.5,1.05,25.5,277.5,506.64,396.31
2016,8,26,8,0,563.0,104.0,1.1,26.0,331.0,574.06,444.29
2016,8,26,8,15,599.0,110.5,1.0,26.0,384.5,629.09,480.99
2016,8,26,8,30,635.0,117.0,0.9,26.0,438.0,684.45,516.16
2016,8,26,8,45,665.0,121.0,0.85,26.5,489.5,731.68,544.16
2016,8,26,9,0,695.0,125.0,0.8,27.0,541.0,778.14,570.89
2016,8,26,9,15,557.0,195.5,0.7,27.0,546.5,741.47,542.03
2016,8,26,9,30,419.0,266.0,0.6,27.0,552.0,700.63,508.66
2016,8,26,9,45,444.0,273.5,0.5,27.5,594.0,735.49,528.69
2016,8,26,10,0,469.0,281.0,0.4,28.0,636.0,769.06,546.4
2016,8,26,10,15,628.0,213.5,0.45,28.0,713.0,853.71,603.35
2016,8,26,10,30,787.0,146.0,0.5,28.0,790.0,928.44,648.09
2016,8,26,10,45,547.5,277.5,0.6,28.5,734.0,835.12,586.43
2016,8,26,11,0,308.0,409.0,0.7,29.0,678.0,725.19,510.37
2016,8,26,11,15,347.5,403.0,0.8,29.0,713.5,748.86,528.57
2016,8,26,11,30,387.0,397.0,0.9,29.0,749.0,770.6,543.94
2016,8,26,11,45,609.0,272.0,1.0,29.0,834.5,850.11,601.61
2016,8,26,12,0,831.0,147.0,1.1,29.0,920.0,903.55,637.13
2016,8,26,12,15,832.5,147.0,1.2,29.0,925.0,884.45,625.78
2016,8,26,12,30,834.0,147.0,1.3,29.0,930.0,862.51,613.4
2016,8,26,12,45,832.0,147.5,1.4,29.0,926.0,835.35,597.56
2016,8,26,13,0,830.0,148.0,1.5,29.0,922.0,805.76,579.96
2016,8,26,13,15,486.5,304.0,1.55,29.0,756.5,655.67,475.51
2016,8,26,13,30,143.0,460.0,1.6,29.0,591.0,520.57,376.51
2016,8,26,13,45,478.0,302.5,1.7,29.0,725.0,599.8,439.53
2016,8,26,14,0,813.0,145.0,1.8,29.0,859.0,654.71,481.61
2016,8,26,14,15,805.5,143.0,1.9,29.0,831.5,609.06,448.49
2016,8,26,14,30,798.0,141.0,2.0,29.0,804.0,562.45,414.44
2016,8,26,14,45,548.0,246.0,2.1,29.0,692.0,480.45,353.13
2016,8,26,15,0,298.0,351.0,2.2,29.0,580.0,424.08,311.19
2016,8,26,15,15,261.0,336.5,2.25,29.0,529.0,377.16,276.7
2016,8,26,15,30,224.0,322.0,2.3,29.0,478.0,341.18,249.99
2016,8,26,15,45,196.5,300.0,2.35,29.0,430.0,299.56,219.01
2016,8,26,16,0,169.0,278.0,2.4,29.0,382.0,261.11,190.51
2016,8,26,16,15,201.0,249.5,2.35,28.5,362.5,231.92,167.24
2016,8,26,16,30,233.0,221.0,2.3,28.0,343.0,199.43,141.92
2016,8,26,16,45,223.5,196.0,2.25,28.0,302.0,163.47,117.37
2016,8,26,17,0,214.0,171.0,2.2,28.0,261.0,129.67,102.94
2016,8,26,17,15,199.5,147.0,2.1,27.5,221.5,113.54,90.13
2016,8,26,17,30,185.0,123.0,2.0,27.0,182.0,96.8,76.49
2016,8,26,17,45,160.5,100.0,1.9,26.5,144.0,80.1,62.53
2016,8,26,18,0,136.0,77.0,1.8,26.0,106.0,62.86,47.74
2016,8,26,18,15,97.0,55.5,1.8,25.5,72.5,46.13,33.05
2016,8,26,18,30,58.0,34.0,1.8,25.0,39.0,28.97,17.12
2016,8,26,18,45,29.0,17.0,1.85,25.0,19.5,16.2,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,36.0,13.0,0.6,23.0,16.0,28.13,0.0
2016,8,27,6,30,72.0,26.0,0.7,23.0,32.0,80.9,46.66
2016,8,27,6,45,136.5,46.0,0.8,23.5,68.0,145.68,110.81
2016,8,27,7,0,201.0,66.0,0.9,24.0,104.0,212.14,166.95
2016,8,27,7,15,249.5,83.5,0.9,24.5,147.0,270.26,214.72
2016,8,27,7,30,298.0,101.0,0.9,25.0,190.0,332.26,263.66
2016,8,27,7,45,441.0,99.0,0.9,25.5,261.0,454.2,356.92
2016,8,27,8,0,584.0,97.0,0.9,26.0,332.0,580.92,448.65
2016,8,27,8,15,619.0,103.5,0.75,26.0,385.5,635.74,483.16
2016,8,27,8,30,654.0,110.0,0.6,26.0,439.0,690.83,516.86
2016,8,27,8,45,681.0,114.5,0.45,26.5,490.0,736.56,541.76
2016,8,27,9,0,708.0,119.0,0.3,27.0,541.0,781.34,565.06
2016,8,27,9,15,727.5,123.0,0.4,27.0,588.0,817.47,587.53
2016,8,27,9,30,747.0,127.0,0.5,27.0,635.0,847.6,606.28
2016,8,27,9,45,759.5,131.0,0.6,27.5,676.5,873.22,621.08
2016,8,27,10,0,772.0,135.0,0.7,28.0,718.0,896.16,634.26
2016,8,27,10,15,783.0,137.5,0.8,28.0,754.0,913.19,645.08
2016,8,27,10,30,794.0,140.0,0.9,28.0,790.0,927.21,654.21
2016,8,27,10,45,800.0,143.5,1.05,28.5,818.0,934.38,658.74
2016,8,27,11,0,806.0,147.0,1.2,29.0,846.0,938.3,661.32
2016,8,27,11,15,468.0,300.0,1.3,29.0,709.0,766.9,548.44
2016,8,27,11,30,130.0,453.0,1.4,29.0,572.0,576.32,413.57
2016,8,27,11,45,479.5,300.0,1.5,29.0,744.0,755.36,545.7
2016,8,27,12,0,829.0,147.0,1.6,29.0,916.0,899.82,642.5
2016,8,27,12,15,830.0,147.5,1.65,29.0,921.0,880.71,629.14
2016,8,27,12,30,831.0,148.0,1.7,29.0,926.0,858.77,615.74
2016,8,27,12,45,828.0,149.0,1.8,29.5,922.0,831.23,597.97
2016,8,27,13,0,825.0,150.0,1.9,30.0,918.0,804.24,580.49
2016,8,27,13,15,822.0,149.5,1.95,30.0,906.0,769.83,558.72
2016,8,27,13,30,819.0,149.0,2.0,30.0,894.0,733.34,535.15
2016,8,27,13,45,811.0,149.5,2.05,30.0,873.5,692.4,506.99
2016,8,27,14,0,803.0,150.0,2.1,30.0,853.0,650.11,477.27
2016,8,27,14,15,601.5,249.5,2.1,29.5,766.5,573.36,420.98
2016,8,27,14,30,400.0,349.0,2.1,29.0,680.0,517.56,379.34
2016,8,27,14,45,279.0,359.0,2.15,29.0,585.0,440.18,323.47
2016,8,27,15,0,158.0,369.0,2.2,29.0,490.0,380.38,280.23
2016,8,27,15,15,222.5,339.0,2.15,29.0,499.0,369.5,271.46
2016,8,27,15,30,287.0,309.0,2.1,29.0,508.0,344.74,251.2
2016,8,27,15,45,487.0,220.5,2.1,29.0,530.0,307.75,217.27
2016,8,27,16,0,687.0,132.0,2.1,29.0,552.0,252.18,165.89
2016,8,27,16,15,661.5,127.0,2.0,28.5,502.0,202.19,125.89
2016,8,27,16,30,636.0,122.0,1.9,28.0,452.0,154.99,91.12
2016,8,27,16,45,603.0,114.5,1.85,28.0,399.5,108.42,63.34
2016,8,27,17,0,570.0,107.0,1.8,28.0,347.0,70.18,53.61
2016,8,27,17,15,523.5,98.5,1.65,27.5,293.5,67.42,51.61
2016,8,27,17,30,477.0,90.0,1.5,27.0,240.0,64.04,48.95
2016,8,27,17,45,413.0,78.0,1.4,27.0,189.0,56.93,42.87
2016,8,27,18,0,349.0,66.0,1.3,27.0,138.0,49.44,36.24
2016,8,27,18,15,256.5,49.5,1.3,26.5,93.5,37.91,26.01
2016,8,27,18,30,164.0,33.0,1.3,26.0,49.0,25.82,14.24
2016,8,27,18,45,82.0,16.5,1.3,25.5,24.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,13.0,1.7,22.5,17.5,38.77,0.0
2016,8,28,6,30,121.0,26.0,1.9,23.0,35.0,114.46,65.75
2016,8,28,6,45,216.0,44.0,2.1,23.5,77.0,196.34,150.85
2016,8,28,7,0,311.0,62.0,2.3,24.0,119.0,281.95,223.53
2016,8,28,7,15,381.0,74.5,2.35,24.0,169.5,352.99,282.98
2016,8,28,7,30,451.0,87.0,2.4,24.0,220.0,429.76,344.81
2016,8,28,7,45,501.5,96.0,2.45,24.5,273.0,498.31,397.17
2016,8,28,8,0,552.0,105.0,2.5,25.0,326.0,565.39,446.59
2016,8,28,8,15,588.0,112.5,2.6,25.5,379.0,621.1,485.95
2016,8,28,8,30,624.0,120.0,2.7,26.0,432.0,677.15,523.89
2016,8,28,8,45,655.0,123.5,2.8,26.5,483.5,724.21,554.58
2016,8,28,9,0,686.0,127.0,2.9,27.0,535.0,770.54,584.26
2016,8,28,9,15,706.0,131.5,2.95,27.0,581.5,807.11,607.68
2016,8,28,9,30,726.0,136.0,3.0,27.0,628.0,841.8,629.73
2016,8,28,9,45,746.5,136.5,3.15,27.5,671.0,865.88,643.83
2016,8,28,10,0,767.0,137.0,3.3,28.0,714.0,892.27,659.57
2016,8,28,10,15,778.0,139.5,3.35,28.0,749.5,909.16,669.64
2016,8,28,10,30,789.0,142.0,3.4,28.0,785.0,923.06,677.9
2016,8,28,10,45,505.5,284.5,3.45,28.5,702.5,799.95,589.41
2016,8,28,11,0,222.0,427.0,3.5,29.0,620.0,649.79,476.7
2016,8,28,11,15,523.0,285.0,3.5,29.0,753.5,802.6,591.05
2016,8,28,11,30,824.0,143.0,3.5,29.0,887.0,921.61,672.47
2016,8,28,11,45,534.0,302.5,3.55,29.0,787.5,806.85,590.96
2016,8,28,12,0,244.0,462.0,3.6,29.0,688.0,672.62,490.99
2016,8,28,12,15,275.0,456.5,3.65,29.0,713.0,688.23,503.1
2016,8,28,12,30,306.0,451.0,3.7,29.0,738.0,695.71,508.84
2016,8,28,12,45,566.0,299.0,3.75,29.0,826.0,757.59,558.73
2016,8,28,13,0,826.0,147.0,3.8,29.0,914.0,797.2,589.95
2016,8,28,13,15,823.5,146.5,3.8,29.0,902.5,764.04,567.24
2016,8,28,13,30,821.0,146.0,3.8,29.0,891.0,729.63,543.73
2016,8,28,13,45,497.0,291.0,3.85,29.0,739.0,599.7,446.14
2016,8,28,14,0,173.0,436.0,3.9,29.0,587.0,494.92,365.59
2016,8,28,14,15,143.5,418.0,3.9,29.0,540.5,449.21,332.79
2016,8,28,14,30,114.0,400.0,3.9,29.0,494.0,406.37,301.63
2016,8,28,14,45,431.5,274.5,3.95,29.0,607.5,441.8,329.01
2016,8,28,15,0,749.0,149.0,4.0,29.0,721.0,456.53,336.85
2016,8,28,15,15,440.5,235.5,3.95,29.0,567.5,360.53,264.78
2016,8,28,15,30,132.0,322.0,3.9,29.0,414.0,307.94,228.46
2016,8,28,15,45,73.5,266.5,3.85,29.0,317.0,245.75,182.96
2016,8,28,16,0,15.0,211.0,3.8,29.0,220.0,190.46,142.96
2016,8,28,16,15,327.0,165.0,3.65,28.5,334.0,174.64,118.7
2016,8,28,16,30,639.0,119.0,3.5,28.0,448.0,150.34,87.91
2016,8,28,16,45,606.5,111.5,3.4,28.0,395.5,103.72,60.55
2016,8,28,17,0,574.0,104.0,3.3,28.0,343.0,68.14,51.96
2016,8,28,17,15,527.5,95.5,2.9,27.5,290.0,65.26,49.83
2016,8,28,17,30,481.0,87.0,2.5,27.0,237.0,62.0,47.24
2016,8,28,17,45,414.5,75.5,2.15,26.5,185.5,55.19,41.48
2016,8,28,18,0,348.0,64.0,1.8,26.0,134.0,48.01,35.15
2016,8,28,18,15,254.0,48.0,1.65,25.5,90.0,36.82,25.15
2016,8,28,18,30,160.0,32.0,1.5,25.0,46.0,25.09,13.33
2016,8,28,18,45,80.0,16.0,1.4,25.0,23.0,15.25,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,6,15,59.5,13.0,2.9,23.0,17.0,38.26,0.0
2016,8,29,6,30,119.0,26.0,3.1,23.0,34.0,112.91,62.1
2016,8,29,6,45,224.0,42.0,3.3,23.5,76.0,197.57,151.97
2016,8,29,7,0,329.0,58.0,3.5,24.0,118.0,286.62,228.08
2016,8,29,7,15,402.0,69.5,3.65,24.0,168.5,359.06,289.38
2016,8,29,7,30,475.0,81.0,3.8,24.0,219.0,442.3,357.04
2016,8,29,7,45,318.5,121.5,3.95,24.5,223.0,380.89,306.48
2016,8,29,8,0,162.0,162.0,4.1,25.0,227.0,310.61,247.38
2016,8,29,8,15,81.0,108.0,4.2,25.5,140.5,182.94,144.47
2016,8,29,8,30,0.0,54.0,4.3,26.0,54.0,50.22,35.09
2016,8,29,8,45,16.0,142.0,4.4,26.5,151.5,149.69,114.77
2016,8,29,9,0,32.0,230.0,4.5,27.0,249.0,268.35,206.52
2016,8,29,9,15,30.5,245.5,4.55,27.0,265.0,281.96,215.95
2016,8,29,9,30,29.0,261.0,4.6,27.0,281.0,295.38,225.43
2016,8,29,9,45,45.5,297.5,4.65,27.5,331.0,348.51,264.85
2016,8,29,10,0,62.0,334.0,4.7,28.0,381.0,401.36,303.26
2016,8,29,10,15,70.5,357.0,4.7,28.0,412.5,431.34,324.7
2016,8,29,10,30,79.0,380.0,4.7,28.0,444.0,460.78,345.65
2016,8,29,10,45,87.5,399.0,4.75,28.5,472.5,485.31,362.33
2016,8,29,11,0,96.0,418.0,4.8,29.0,501.0,509.13,378.38
2016,8,29,11,15,180.5,429.5,4.8,29.0,591.0,606.04,449.29
2016,8,29,11,30,265.0,441.0,4.8,29.0,681.0,697.99,514.84
2016,8,29,11,45,141.5,378.0,4.8,29.0,506.5,504.63,375.21
2016,8,29,12,0,18.0,315.0,4.8,29.0,332.0,313.28,232.62
2016,8,29,12,15,77.5,393.5,4.8,29.0,466.0,443.78,330.04
2016,8,29,12,30,137.0,472.0,4.8,29.0,600.0,566.98,418.66
2016,8,29,12,45,68.5,291.0,4.85,29.0,355.0,329.99,246.49
2016,8,29,13,0,0.0,110.0,4.9,29.0,110.0,102.79,74.06
2016,8,29,13,15,435.0,111.0,4.9,29.0,504.5,435.88,336.35
2016,8,29,13,30,870.0,112.0,4.9,29.0,899.0,731.93,551.36
2016,8,29,13,45,477.5,264.5,4.9,29.0,695.0,561.78,421.95
2016,8,29,14,0,85.0,417.0,4.9,29.0,491.0,425.97,316.32
2016,8,29,14,15,60.5,377.5,4.9,29.0,429.5,370.46,276.03
2016,8,29,14,30,36.0,338.0,4.9,29.0,368.0,317.94,237.37
2016,8,29,14,45,147.0,346.5,4.9,29.0,459.5,368.87,275.79
2016,8,29,15,0,258.0,355.0,4.9,29.0,551.0,405.72,301.91
2016,8,29,15,15,523.0,230.5,4.8,28.5,599.5,386.81,284.6
2016,8,29,15,30,788.0,106.0,4.7,28.0,648.0,345.95,246.3
2016,8,29,15,45,394.0,114.0,4.65,28.0,385.0,192.85,134.7
2016,8,29,16,0,0.0,122.0,4.6,28.0,122.0,112.31,83.52
2016,8,29,16,15,348.5,109.0,4.4,27.5,287.0,135.45,87.77
2016,8,29,16,30,697.0,96.0,4.2,27.0,452.0,136.36,75.25
2016,8,29,16,45,662.0,91.5,4.05,27.0,398.5,88.67,48.34
2016,8,29,17,0,627.0,87.0,3.9,27.0,345.0,55.63,41.66
2016,8,29,17,15,581.5,80.0,3.55,26.5,291.5,53.3,39.91
2016,8,29,17,30,536.0,73.0,3.2,26.0,238.0,50.79,37.91
2016,8,29,17,45,464.5,64.5,2.85,25.5,186.0,46.78,34.48
2016,8,29,18,0,393.0,56.0,2.5,25.0,134.0,42.58,30.67
2016,8,29,18,15,291.5,42.5,2.35,24.5,89.5,32.58,21.65
2016,8,29,18,30,190.0,29.0,2.2,24.0,45.0,22.74,11.1
2016,8,29,18,45,95.0,14.5,2.05,24.0,22.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,12.0,2.15,22.5,17.0,42.66,0.0
2016,8,30,6,30,144.0,24.0,2.4,23.0,34.0,121.02,63.55
2016,8,30,6,45,249.5,39.0,2.65,23.5,76.5,206.48,158.57
2016,8,30,7,0,355.0,54.0,2.9,24.0,119.0,295.76,234.97
2016,8,30,7,15,426.5,64.5,2.95,24.0,169.5,371.72,298.71
2016,8,30,7,30,498.0,75.0,3.0,24.0,220.0,450.13,362.18
2016,8,30,7,45,298.0,118.0,3.05,24.5,210.0,361.44,290.05
2016,8,30,8,0,98.0,161.0,3.1,25.0,200.0,261.32,206.54
2016,8,30,8,15,248.0,169.5,3.15,25.5,288.0,400.98,317.61
2016,8,30,8,30,398.0,178.0,3.2,26.0,376.0,552.2,431.8
2016,8,30,8,45,355.5,211.5,3.25,26.5,403.0,550.4,426.51
2016,8,30,9,0,313.0,245.0,3.3,27.0,430.0,558.23,428.72
2016,8,30,9,15,332.5,264.0,3.35,27.0,475.0,600.81,458.52
2016,8,30,9,30,352.0,283.0,3.4,27.0,520.0,642.68,487.27
2016,8,30,9,45,342.0,307.0,3.5,27.5,550.0,661.72,498.01
2016,8,30,10,0,332.0,331.0,3.6,28.0,580.0,678.62,507.33
2016,8,30,10,15,323.0,352.0,3.65,28.0,604.0,691.11,514.54
2016,8,30,10,30,314.0,373.0,3.7,28.0,628.0,701.66,520.47
2016,8,30,10,45,271.5,398.5,3.75,28.5,624.5,683.12,504.41
2016,8,30,11,0,229.0,424.0,3.8,29.0,621.0,652.26,480.25
2016,8,30,11,15,224.5,436.5,3.8,29.0,634.0,654.21,480.9
2016,8,30,11,30,220.0,449.0,3.8,29.0,647.0,654.99,480.65
2016,8,30,11,45,161.0,452.5,3.85,29.0,598.5,595.75,437.51
2016,8,30,12,0,102.0,456.0,3.9,29.0,550.0,531.53,390.75
2016,8,30,12,15,112.0,462.0,3.9,29.0,566.0,539.59,396.76
