Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,30,122.0,468.0,3.9,29.0,582.0,549.95,404.06
2016,8,30,12,45,481.0,302.5,3.95,29.5,747.0,687.52,509.62
2016,8,30,13,0,840.0,137.0,4.0,30.0,912.0,794.71,587.28
2016,8,30,13,15,445.0,270.0,3.95,29.5,680.5,587.73,437.81
2016,8,30,13,30,50.0,403.0,3.9,29.0,449.0,403.15,297.68
2016,8,30,13,45,273.5,371.0,3.9,29.0,609.5,515.9,383.99
2016,8,30,14,0,497.0,339.0,3.9,29.0,770.0,610.35,452.9
2016,8,30,14,15,278.0,353.5,3.8,29.0,593.5,469.12,348.59
2016,8,30,14,30,59.0,368.0,3.7,29.0,417.0,354.79,263.45
2016,8,30,14,45,194.0,352.0,3.65,29.0,501.5,395.5,294.07
2016,8,30,15,0,329.0,336.0,3.6,29.0,586.0,420.85,311.09
2016,8,30,15,15,271.5,326.0,3.45,29.0,524.5,368.43,271.49
2016,8,30,15,30,214.0,316.0,3.3,29.0,463.0,328.95,241.98
2016,8,30,15,45,292.5,276.5,3.2,29.0,461.5,297.21,215.11
2016,8,30,16,0,371.0,237.0,3.1,29.0,460.0,264.2,185.95
2016,8,30,16,15,376.5,212.0,2.85,28.5,420.5,221.5,152.37
2016,8,30,16,30,382.0,187.0,2.6,28.0,381.0,178.47,120.45
2016,8,30,16,45,410.5,158.0,2.4,28.0,344.5,125.45,84.54
2016,8,30,17,0,439.0,129.0,2.2,28.0,308.0,87.52,68.15
2016,8,30,17,15,394.0,116.5,1.95,27.5,259.0,81.27,63.28
2016,8,30,17,30,349.0,104.0,1.7,27.0,210.0,74.6,57.86
2016,8,30,17,45,291.0,87.0,1.45,26.5,162.5,64.01,48.89
2016,8,30,18,0,233.0,70.0,1.2,26.0,115.0,55.24,41.15
2016,8,30,18,15,157.0,49.5,1.15,25.5,75.5,39.81,27.47
2016,8,30,18,30,81.0,29.0,1.1,25.0,36.0,23.85,11.15
2016,8,30,18,45,40.5,14.5,1.05,25.0,18.0,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,38.0,12.0,1.95,23.0,14.5,27.87,0.0
2016,8,31,6,30,76.0,24.0,2.1,23.0,29.0,78.42,36.8
2016,8,31,6,45,172.0,43.5,2.3,23.5,70.5,172.19,131.15
2016,8,31,7,0,268.0,63.0,2.5,24.0,112.0,257.67,203.86
2016,8,31,7,15,339.0,77.5,2.45,24.5,161.5,329.53,263.57
2016,8,31,7,30,410.0,92.0,2.4,25.0,211.0,407.2,325.5
2016,8,31,7,45,354.0,119.5,2.35,25.5,238.0,415.86,330.43
2016,8,31,8,0,298.0,147.0,2.3,26.0,265.0,405.39,320.31
2016,8,31,8,15,455.5,134.5,2.35,26.5,345.0,534.76,418.85
2016,8,31,8,30,613.0,122.0,2.4,27.0,425.0,667.66,514.47
2016,8,31,8,45,650.0,123.5,2.5,27.5,477.5,716.92,546.01
2016,8,31,9,0,687.0,125.0,2.6,28.0,530.0,765.73,577.23
2016,8,31,9,15,707.5,129.5,2.65,28.0,577.0,802.55,600.64
2016,8,31,9,30,728.0,134.0,2.7,28.0,624.0,837.5,622.69
2016,8,31,9,45,380.5,216.0,2.75,28.5,473.5,609.53,458.48
2016,8,31,10,0,33.0,298.0,2.8,29.0,323.0,334.6,249.38
2016,8,31,10,15,78.0,345.5,2.8,29.0,408.0,425.75,317.59
2016,8,31,10,30,123.0,393.0,2.8,29.0,493.0,528.58,390.88
2016,8,31,10,45,154.5,410.5,2.85,29.5,540.5,572.42,420.58
2016,8,31,11,0,186.0,428.0,2.9,30.0,588.0,615.11,449.34
2016,8,31,11,15,112.0,404.0,2.9,30.0,501.0,514.59,376.85
2016,8,31,11,30,38.0,380.0,2.9,30.0,414.0,407.09,298.6
2016,8,31,11,45,202.5,398.5,2.9,30.5,584.5,579.81,424.7
2016,8,31,12,0,367.0,417.0,2.9,31.0,755.0,742.75,536.74
2016,8,31,12,15,282.5,444.0,2.9,31.0,704.5,680.28,491.05
2016,8,31,12,30,198.0,471.0,2.9,31.0,654.0,616.77,445.72
2016,8,31,12,45,152.0,464.5,2.95,31.0,605.0,561.45,407.03
2016,8,31,13,0,106.0,458.0,3.0,31.0,556.0,507.96,369.12
2016,8,31,13,15,448.0,312.5,3.0,31.0,716.5,626.55,460.28
2016,8,31,13,30,790.0,167.0,3.0,31.0,877.0,718.65,528.73
2016,8,31,13,45,784.0,165.5,3.0,31.0,857.0,678.03,499.11
2016,8,31,14,0,778.0,164.0,3.0,31.0,837.0,636.04,468.82
2016,8,31,14,15,769.5,162.0,2.95,31.0,809.0,590.95,435.52
2016,8,31,14,30,761.0,160.0,2.9,31.0,781.0,545.11,400.91
2016,8,31,14,45,752.5,155.5,2.85,31.0,746.5,496.59,363.55
2016,8,31,15,0,744.0,151.0,2.8,31.0,712.0,447.74,324.98
2016,8,31,15,15,728.5,147.5,2.7,31.0,670.5,392.16,280.58
2016,8,31,15,30,713.0,144.0,2.6,31.0,629.0,341.61,238.97
2016,8,31,15,45,694.5,138.5,2.55,31.0,583.0,289.7,196.02
2016,8,31,16,0,676.0,133.0,2.5,31.0,537.0,239.42,154.54
2016,8,31,16,15,649.5,127.5,2.35,30.5,486.5,189.73,115.64
2016,8,31,16,30,623.0,122.0,2.2,30.0,436.0,142.99,82.85
2016,8,31,16,45,589.0,114.0,2.05,30.0,383.5,97.14,58.4
2016,8,31,17,0,555.0,106.0,1.9,30.0,331.0,70.62,53.59
2016,8,31,17,15,506.0,97.0,1.7,29.5,277.5,67.42,51.21
2016,8,31,17,30,457.0,88.0,1.5,29.0,224.0,63.13,47.76
2016,8,31,17,45,390.0,75.0,1.3,28.5,173.5,55.18,41.05
2016,8,31,18,0,323.0,62.0,1.1,28.0,123.0,46.8,33.7
2016,8,31,18,15,226.5,45.0,1.05,27.5,80.5,34.71,22.94
2016,8,31,18,30,130.0,28.0,1.0,27.0,38.0,22.04,8.87
2016,8,31,18,45,65.0,14.0,0.95,26.5,19.0,13.34,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,11.5,1.6,22.5,15.5,36.4,0.0
2016,9,1,6,30,118.0,23.0,1.9,23.0,31.0,105.66,47.48
2016,9,1,6,45,213.5,41.0,2.25,23.5,72.5,190.42,145.16
2016,9,1,7,0,309.0,59.0,2.6,24.0,114.0,275.64,218.22
2016,9,1,7,15,380.0,72.0,2.5,24.5,164.5,347.41,277.95
2016,9,1,7,30,451.0,85.0,2.4,25.0,215.0,424.99,339.68
2016,9,1,7,45,501.5,94.5,2.35,26.0,268.5,493.68,391.09
2016,9,1,8,0,552.0,104.0,2.3,27.0,322.0,560.98,439.23
2016,9,1,8,15,588.5,111.5,2.3,27.5,375.0,616.8,478.03
2016,9,1,8,30,625.0,119.0,2.3,28.0,428.0,672.96,515.17
2016,9,1,8,45,650.0,125.5,2.35,28.5,478.5,718.2,543.94
2016,9,1,9,0,675.0,132.0,2.4,29.0,529.0,762.37,571.49
2016,9,1,9,15,695.5,137.0,2.4,29.0,576.0,799.4,594.58
2016,9,1,9,30,716.0,142.0,2.4,29.0,623.0,834.56,616.25
2016,9,1,9,45,454.0,249.0,2.4,29.5,561.0,713.21,527.29
2016,9,1,10,0,192.0,356.0,2.4,30.0,499.0,560.53,412.95
2016,9,1,10,15,483.5,254.0,2.4,30.0,639.0,748.23,550.5
2016,9,1,10,30,775.0,152.0,2.4,30.0,779.0,913.99,661.04
2016,9,1,10,45,474.0,290.0,2.45,30.5,677.5,771.17,559.49
2016,9,1,11,0,173.0,428.0,2.5,31.0,576.0,602.34,435.84
2016,9,1,11,15,488.5,293.0,2.5,31.0,727.0,773.21,561.34
2016,9,1,11,30,804.0,158.0,2.5,31.0,878.0,917.57,658.15
2016,9,1,11,45,550.0,301.0,2.55,31.5,797.0,814.23,584.82
2016,9,1,12,0,296.0,444.0,2.6,32.0,716.0,704.4,504.01
2016,9,1,12,15,348.0,423.5,2.6,32.0,745.0,716.9,514.26
2016,9,1,12,30,400.0,403.0,2.6,32.0,774.0,726.3,521.51
2016,9,1,12,45,356.5,421.5,2.65,32.0,751.0,690.13,496.08
2016,9,1,13,0,313.0,440.0,2.7,32.0,728.0,654.8,471.38
2016,9,1,13,15,554.0,302.0,2.7,32.0,802.5,695.14,504.63
2016,9,1,13,30,795.0,164.0,2.7,32.0,877.0,716.96,523.69
2016,9,1,13,45,786.5,164.5,2.7,32.0,856.0,676.21,494.59
2016,9,1,14,0,778.0,165.0,2.7,32.0,835.0,634.24,464.47
2016,9,1,14,15,769.5,162.5,2.65,31.5,806.5,588.67,431.94
2016,9,1,14,30,761.0,160.0,2.6,31.0,778.0,542.36,397.95
2016,9,1,14,45,689.5,190.5,2.6,31.0,731.5,488.85,357.06
2016,9,1,15,0,618.0,221.0,2.6,31.0,685.0,444.33,322.26
2016,9,1,15,15,567.5,223.5,2.5,31.0,630.5,391.67,281.32
2016,9,1,15,30,517.0,226.0,2.4,31.0,576.0,342.43,242.78
2016,9,1,15,45,458.0,226.5,2.35,31.0,520.0,294.36,205.64
2016,9,1,16,0,399.0,227.0,2.3,31.0,464.0,259.3,179.06
2016,9,1,16,15,235.5,218.0,2.15,30.5,354.5,200.84,140.9
2016,9,1,16,30,72.0,209.0,2.0,30.0,245.0,176.09,129.82
2016,9,1,16,45,63.0,186.0,1.9,30.0,214.5,150.98,112.39
2016,9,1,17,0,54.0,163.0,1.8,30.0,184.0,130.3,102.71
2016,9,1,17,15,44.5,138.0,1.6,29.5,153.5,112.01,88.14
2016,9,1,17,30,35.0,113.0,1.4,29.0,123.0,93.23,72.83
2016,9,1,17,45,22.5,88.0,1.25,28.5,94.0,73.98,56.72
2016,9,1,18,0,10.0,63.0,1.1,28.0,65.0,55.7,41.06
2016,9,1,18,15,5.0,40.0,1.05,27.5,41.0,36.06,23.94
2016,9,1,18,30,0.0,17.0,1.0,27.0,17.0,15.78,3.89
2016,9,1,18,45,0.0,8.5,1.0,26.5,8.5,8.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,23.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,24.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.7,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.63,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.56,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.49,0.0
2016,9,2,8,45,0.0,27.0,2.05,26.5,27.0,25.09,14.7
2016,9,2,9,0,0.0,47.0,2.0,27.0,47.0,43.72,29.55
2016,9,2,9,15,11.5,148.0,1.9,27.5,156.0,151.04,114.19
2016,9,2,9,30,23.0,249.0,1.8,28.0,265.0,264.29,199.68
2016,9,2,9,45,41.5,288.5,1.7,28.5,319.0,334.74,250.81
2016,9,2,10,0,60.0,328.0,1.6,29.0,373.0,392.61,291.52
2016,9,2,10,15,48.0,330.5,1.5,29.0,367.5,380.99,281.6
2016,9,2,10,30,36.0,333.0,1.4,29.0,362.0,369.35,272.11
2016,9,2,10,45,150.0,373.5,1.35,29.5,501.5,528.34,386.02
2016,9,2,11,0,264.0,414.0,1.3,30.0,641.0,683.6,489.97
2016,9,2,11,15,478.0,321.5,1.3,30.0,743.5,790.9,564.21
2016,9,2,11,30,692.0,229.0,1.3,30.0,846.0,887.82,629.46
2016,9,2,11,45,690.0,234.5,1.3,30.0,857.5,876.23,620.62
2016,9,2,12,0,688.0,240.0,1.3,30.0,869.0,861.89,611.06
2016,9,2,12,15,427.5,354.5,1.35,30.0,746.5,723.43,515.8
2016,9,2,12,30,167.0,469.0,1.4,30.0,624.0,587.33,419.72
2016,9,2,12,45,141.5,463.5,1.45,30.5,594.5,550.77,394.89
2016,9,2,13,0,116.0,458.0,1.5,31.0,565.0,515.48,369.99
2016,9,2,13,15,62.5,330.0,1.5,31.0,387.5,351.29,255.6
2016,9,2,13,30,9.0,202.0,1.5,31.0,210.0,193.82,141.32
2016,9,2,13,45,9.0,206.5,1.55,31.0,214.5,197.13,144.34
2016,9,2,14,0,9.0,211.0,1.6,31.0,219.0,200.33,146.85
2016,9,2,14,15,337.5,212.5,1.65,30.5,486.0,378.42,281.49
2016,9,2,14,30,666.0,214.0,1.7,30.0,753.0,531.69,389.31
2016,9,2,14,45,434.0,285.0,1.8,30.0,630.0,443.0,323.31
2016,9,2,15,0,202.0,356.0,1.9,30.0,507.0,384.08,280.87
2016,9,2,15,15,342.5,296.5,1.95,30.0,535.0,368.52,267.51
2016,9,2,15,30,483.0,237.0,2.0,30.0,563.0,337.98,240.51
2016,9,2,15,45,283.5,247.5,2.05,30.0,435.0,269.24,192.48
2016,9,2,16,0,84.0,258.0,2.1,30.0,307.0,230.12,169.33
2016,9,2,16,15,91.5,235.0,2.05,29.5,284.0,205.27,150.86
2016,9,2,16,30,99.0,212.0,2.0,29.0,261.0,179.71,132.21
2016,9,2,16,45,299.0,165.5,1.95,29.0,288.5,129.0,91.54
2016,9,2,17,0,499.0,119.0,1.9,29.0,316.0,81.33,62.74
2016,9,2,17,15,449.0,107.5,1.75,28.5,263.5,75.5,58.21
2016,9,2,17,30,399.0,96.0,1.6,28.0,211.0,69.3,53.15
2016,9,2,17,45,331.0,80.5,1.5,27.5,161.5,59.6,44.9
2016,9,2,18,0,263.0,65.0,1.4,27.0,112.0,49.37,35.91
2016,9,2,18,15,176.0,44.5,1.3,26.5,71.0,34.49,22.65
2016,9,2,18,30,89.0,24.0,1.2,26.0,30.0,19.9,4.92
2016,9,2,18,45,44.5,12.0,1.2,25.5,15.0,11.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.0,1.75,22.0,13.5,27.63,0.0
2016,9,3,6,30,80.0,22.0,1.9,22.0,27.0,76.1,25.79
2016,9,3,6,45,172.0,42.0,2.05,22.5,67.5,170.08,129.05
2016,9,3,7,0,264.0,62.0,2.2,23.0,108.0,253.37,200.59
2016,9,3,7,15,334.5,77.0,2.2,23.5,157.5,324.97,260.4
2016,9,3,7,30,405.0,92.0,2.2,24.0,207.0,402.34,322.43
2016,9,3,7,45,460.0,102.5,2.25,25.0,260.5,468.08,372.48
2016,9,3,8,0,515.0,113.0,2.3,26.0,314.0,537.0,422.81
2016,9,3,8,15,553.0,121.0,2.25,26.5,366.5,598.05,465.64
2016,9,3,8,30,591.0,129.0,2.2,27.0,419.0,654.78,503.99
2016,9,3,8,45,623.0,134.0,2.15,27.5,470.0,703.12,534.64
2016,9,3,9,0,655.0,139.0,2.1,28.0,521.0,750.76,564.08
2016,9,3,9,15,676.0,144.0,2.0,28.0,568.0,787.61,586.28
2016,9,3,9,30,697.0,149.0,1.9,28.0,615.0,822.64,606.95
2016,9,3,9,45,466.0,249.0,1.85,28.5,569.0,722.4,532.48
2016,9,3,10,0,235.0,349.0,1.8,29.0,523.0,592.15,435.26
2016,9,3,10,15,495.5,255.0,1.8,29.0,646.0,758.43,555.62
2016,9,3,10,30,756.0,161.0,1.8,29.0,769.0,902.08,650.42
2016,9,3,10,45,766.5,162.5,1.8,29.5,798.0,910.61,652.09
2016,9,3,11,0,777.0,164.0,1.8,30.0,827.0,915.98,653.28
2016,9,3,11,15,782.5,165.5,1.8,30.0,848.0,913.46,650.93
2016,9,3,11,30,788.0,167.0,1.8,30.0,869.0,907.75,646.76
2016,9,3,11,45,755.5,192.0,1.85,30.5,873.0,887.39,632.67
2016,9,3,12,0,723.0,217.0,1.9,31.0,877.0,868.59,619.78
2016,9,3,12,15,464.5,341.5,1.95,31.0,766.5,741.86,531.58
2016,9,3,12,30,206.0,466.0,2.0,31.0,656.0,616.64,441.92
2016,9,3,12,45,463.0,342.5,2.05,31.0,766.0,703.47,508.07
2016,9,3,13,0,720.0,219.0,2.1,31.0,876.0,769.61,557.15
2016,9,3,13,15,507.0,324.0,2.15,31.0,783.5,675.97,489.13
2016,9,3,13,30,294.0,429.0,2.2,31.0,691.0,593.23,428.74
2016,9,3,13,45,204.5,424.5,2.25,31.0,605.0,514.49,373.61
2016,9,3,14,0,115.0,420.0,2.3,31.0,519.0,440.93,321.26
2016,9,3,14,15,401.5,310.5,2.35,31.0,637.0,496.05,364.07
2016,9,3,14,30,688.0,201.0,2.4,31.0,755.0,529.75,388.07
2016,9,3,14,45,432.5,278.5,2.5,31.0,621.5,435.24,318.16
2016,9,3,15,0,177.0,356.0,2.6,31.0,488.0,372.45,272.73
2016,9,3,15,15,407.5,266.5,2.65,30.5,546.5,361.84,262.33
2016,9,3,15,30,638.0,177.0,2.7,30.0,605.0,336.05,236.51
2016,9,3,15,45,622.5,168.0,2.8,30.0,560.0,286.21,195.5
2016,9,3,16,0,607.0,159.0,2.9,30.0,515.0,237.83,155.98
2016,9,3,16,15,578.5,151.5,2.9,29.5,465.0,190.46,119.73
2016,9,3,16,30,550.0,144.0,2.9,29.0,415.0,146.71,90.3
2016,9,3,16,45,513.0,134.0,2.9,29.0,363.0,103.22,68.7
2016,9,3,17,0,476.0,124.0,2.9,29.0,311.0,85.02,65.9
2016,9,3,17,15,425.0,111.5,2.7,28.5,258.5,78.56,60.81
2016,9,3,17,30,374.0,99.0,2.5,28.0,206.0,71.7,55.19
2016,9,3,17,45,303.5,82.5,2.35,27.5,156.5,61.27,46.3
2016,9,3,18,0,233.0,66.0,2.2,27.0,107.0,52.25,38.26
2016,9,3,18,15,151.0,44.0,2.2,26.5,67.0,35.58,23.38
2016,9,3,18,30,69.0,22.0,2.2,26.0,27.0,18.3,2.14
2016,9,3,18,45,34.5,11.0,2.2,26.0,13.5,10.48,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.0,10.0,0.9,22.5,12.0,22.35,0.0
2016,9,4,6,30,60.0,20.0,1.1,23.0,24.0,62.68,16.53
2016,9,4,6,45,140.5,42.5,1.3,23.5,63.5,143.79,107.68
2016,9,4,7,0,221.0,65.0,1.5,24.0,103.0,222.4,174.69
2016,9,4,7,15,288.5,83.0,1.75,24.5,152.0,303.89,241.78
2016,9,4,7,30,356.0,101.0,2.0,25.0,201.0,380.7,303.37
2016,9,4,7,45,408.0,114.0,2.25,25.5,253.5,445.19,353.5
2016,9,4,8,0,460.0,127.0,2.5,26.0,306.0,512.66,404.29
2016,9,4,8,15,498.0,137.5,2.65,26.5,358.0,568.63,444.67
2016,9,4,8,30,536.0,148.0,2.8,27.0,410.0,625.52,484.71
2016,9,4,8,45,407.0,197.5,2.95,27.5,410.0,588.01,452.16
2016,9,4,9,0,278.0,247.0,3.1,28.0,410.0,527.92,403.65
2016,9,4,9,15,459.5,212.0,3.1,28.0,506.5,665.12,505.76
2016,9,4,9,30,641.0,177.0,3.1,28.0,603.0,801.84,602.09
2016,9,4,9,45,660.0,181.0,3.1,28.5,645.0,830.77,618.08
2016,9,4,10,0,679.0,185.0,3.1,29.0,687.0,857.42,633.18
2016,9,4,10,15,691.5,189.0,3.1,29.0,722.5,875.44,643.76
2016,9,4,10,30,704.0,193.0,3.1,29.0,758.0,890.68,652.62
2016,9,4,10,45,716.0,194.0,3.1,29.5,787.0,899.32,655.92
2016,9,4,11,0,728.0,195.0,3.1,30.0,816.0,904.97,657.41
2016,9,4,11,15,734.5,197.0,3.1,30.0,836.5,903.42,655.65
2016,9,4,11,30,741.0,199.0,3.1,30.0,857.0,898.78,652.04
2016,9,4,11,45,758.0,191.0,3.1,30.5,872.5,886.59,642.35
2016,9,4,12,0,775.0,183.0,3.1,31.0,888.0,875.84,633.8
2016,9,4,12,15,776.0,183.5,3.1,31.0,892.5,856.06,620.68
2016,9,4,12,30,777.0,184.0,3.1,31.0,897.0,833.56,605.88
2016,9,4,12,45,458.0,322.0,3.1,31.5,742.0,679.1,494.57
2016,9,4,13,0,139.0,460.0,3.1,32.0,587.0,534.03,386.31
2016,9,4,13,15,183.5,451.0,3.15,32.0,616.0,548.27,397.96
2016,9,4,13,30,228.0,442.0,3.2,32.0,645.0,558.94,406.15
2016,9,4,13,45,501.0,303.5,3.25,32.0,735.0,600.78,440.4
2016,9,4,14,0,774.0,165.0,3.3,32.0,825.0,623.5,459.18
2016,9,4,14,15,544.5,267.0,3.3,31.5,723.5,539.66,396.66
2016,9,4,14,30,315.0,369.0,3.3,31.0,622.0,476.6,349.59
2016,9,4,14,45,304.0,353.0,3.35,31.0,588.0,437.41,320.89
2016,9,4,15,0,293.0,337.0,3.4,31.0,554.0,399.18,292.32
2016,9,4,15,15,289.0,316.0,3.4,30.5,519.5,360.71,263.57
2016,9,4,15,30,285.0,295.0,3.4,30.0,485.0,322.72,234.61
2016,9,4,15,45,202.0,277.5,3.4,30.0,407.0,275.01,200.03
2016,9,4,16,0,119.0,260.0,3.4,30.0,329.0,229.53,168.19
2016,9,4,16,15,348.5,196.0,3.3,29.5,371.5,197.18,134.57
2016,9,4,16,30,578.0,132.0,3.2,29.0,414.0,136.46,81.79
2016,9,4,16,45,541.5,122.5,3.1,29.0,362.0,93.34,61.84
2016,9,4,17,0,505.0,113.0,3.0,29.0,310.0,77.52,59.68
2016,9,4,17,15,452.5,102.0,2.75,28.5,257.0,71.89,55.22
2016,9,4,17,30,400.0,91.0,2.5,28.0,204.0,65.91,50.3
2016,9,4,17,45,327.0,76.5,2.25,27.5,154.5,56.82,42.52
2016,9,4,18,0,254.0,62.0,2.0,27.0,105.0,47.26,34.03
2016,9,4,18,15,160.5,41.5,2.0,26.5,65.5,33.68,21.69
2016,9,4,18,30,67.0,21.0,2.0,26.0,26.0,17.49,0.0
2016,9,4,18,45,33.5,10.5,2.0,26.0,13.0,10.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.5,2.05,22.5,14.5,37.92,0.0
2016,9,5,6,30,131.0,21.0,2.3,23.0,29.0,106.3,24.7
2016,9,5,6,45,254.5,35.0,2.55,23.5,71.0,202.38,153.14
2016,9,5,7,0,378.0,49.0,2.8,24.0,113.0,302.89,239.5
2016,9,5,7,15,456.5,58.0,3.0,24.5,165.0,378.89,303.4
2016,9,5,7,30,535.0,67.0,3.2,25.0,217.0,460.55,369.25
2016,9,5,7,45,267.5,90.5,3.4,25.5,165.5,316.39,253.92
2016,9,5,8,0,0.0,114.0,3.6,26.0,114.0,111.34,84.61
2016,9,5,8,15,1.5,134.5,3.65,26.5,135.0,132.73,101.48
2016,9,5,8,30,3.0,155.0,3.7,27.0,156.0,154.09,117.79
2016,9,5,8,45,129.0,202.5,3.8,27.5,277.5,333.54,259.98
2016,9,5,9,0,255.0,250.0,3.9,28.0,399.0,511.16,393.58
2016,9,5,9,15,131.5,226.5,3.9,28.0,303.5,362.85,278.99
2016,9,5,9,30,8.0,203.0,3.9,28.0,208.0,203.04,153.31
2016,9,5,9,45,57.5,275.0,3.95,28.5,317.0,334.44,253.84
2016,9,5,10,0,107.0,347.0,4.0,29.0,426.0,457.07,343.74
2016,9,5,10,15,59.5,296.5,4.0,29.0,341.0,355.04,266.78
2016,9,5,10,30,12.0,246.0,4.0,29.0,256.0,246.52,184.23
2016,9,5,10,45,436.5,178.5,4.0,29.5,549.5,618.3,468.85
2016,9,5,11,0,861.0,111.0,4.0,30.0,843.0,928.28,680.17
2016,9,5,11,15,866.0,112.0,4.0,30.0,863.5,925.17,675.19
2016,9,5,11,30,871.0,113.0,4.0,30.0,884.0,918.69,670.33
2016,9,5,11,45,501.5,285.0,4.05,30.5,730.5,748.29,550.1
2016,9,5,12,0,132.0,457.0,4.1,31.0,577.0,562.71,410.2
2016,9,5,12,15,498.5,289.5,4.1,31.0,745.5,718.67,529.85
2016,9,5,12,30,865.0,122.0,4.1,31.0,914.0,842.29,617.57
2016,9,5,12,45,562.5,285.0,4.15,31.0,799.5,726.87,534.26
2016,9,5,13,0,260.0,448.0,4.2,31.0,685.0,616.44,450.28
2016,9,5,13,15,309.5,426.0,4.2,31.0,704.0,617.42,452.44
2016,9,5,13,30,359.0,404.0,4.2,31.0,723.0,614.58,451.15
2016,9,5,13,45,351.5,398.5,4.2,31.0,704.5,584.17,429.32
2016,9,5,14,0,344.0,393.0,4.2,31.0,686.0,553.7,407.32
2016,9,5,14,15,199.5,374.0,4.15,30.5,542.5,439.25,324.68
2016,9,5,14,30,55.0,355.0,4.1,30.0,399.0,339.63,251.88
2016,9,5,14,45,55.0,338.0,4.1,30.0,380.5,319.37,237.39
2016,9,5,15,0,55.0,321.0,4.1,30.0,362.0,299.21,222.64
2016,9,5,15,15,49.0,297.0,4.05,30.0,332.0,271.6,202.28
2016,9,5,15,30,43.0,273.0,4.0,30.0,302.0,244.93,182.56
2016,9,5,15,45,47.0,256.0,3.95,30.0,285.5,226.85,168.97
2016,9,5,16,0,51.0,239.0,3.9,30.0,269.0,208.31,154.93
2016,9,5,16,15,75.0,222.5,3.75,29.5,261.5,192.26,142.32
2016,9,5,16,30,99.0,206.0,3.6,29.0,254.0,173.22,128.01
2016,9,5,16,45,95.5,180.5,3.5,29.0,222.0,145.15,109.03
2016,9,5,17,0,92.0,155.0,3.4,29.0,190.0,124.65,98.82
2016,9,5,17,15,81.5,130.5,3.15,28.5,158.0,106.5,84.15
2016,9,5,17,30,71.0,106.0,2.9,28.0,126.0,87.89,68.74
2016,9,5,17,45,204.5,79.0,2.7,27.5,117.0,61.72,46.6
2016,9,5,18,0,338.0,52.0,2.5,27.0,108.0,39.57,27.54
2016,9,5,18,15,216.5,36.5,2.5,26.5,67.0,28.36,17.21
2016,9,5,18,30,95.0,21.0,2.5,26.0,26.0,16.63,0.0
2016,9,5,18,45,47.5,10.5,2.55,26.0,13.0,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,10.5,2.35,23.0,13.0,28.07,0.0
2016,9,6,6,30,85.0,21.0,2.5,23.0,26.0,76.14,10.18
2016,9,6,6,45,199.0,38.0,2.65,23.5,66.5,178.17,133.91
2016,9,6,7,0,313.0,55.0,2.8,24.0,107.0,270.93,213.9
2016,9,6,7,15,394.0,66.0,2.95,24.5,158.0,345.68,276.82
2016,9,6,7,30,475.0,77.0,3.1,25.0,209.0,431.94,346.3
2016,9,6,7,45,237.5,101.0,3.3,25.5,167.0,294.61,236.25
2016,9,6,8,0,0.0,125.0,3.5,26.0,125.0,123.74,94.56
2016,9,6,8,15,121.0,162.5,3.65,26.5,221.5,279.2,220.5
2016,9,6,8,30,242.0,200.0,3.8,27.0,318.0,435.24,341.07
2016,9,6,8,45,171.0,227.5,3.95,27.5,315.5,398.42,309.3
2016,9,6,9,0,100.0,255.0,4.1,28.0,313.0,356.55,274.24
2016,9,6,9,15,186.0,275.0,4.1,28.5,394.0,466.65,357.23
2016,9,6,9,30,272.0,295.0,4.1,29.0,475.0,579.72,439.1
2016,9,6,9,45,549.0,200.0,4.15,29.5,593.5,741.11,558.97
2016,9,6,10,0,826.0,105.0,4.2,30.0,712.0,889.69,658.89
2016,9,6,10,15,835.5,106.5,4.2,30.0,747.5,904.29,666.4
2016,9,6,10,30,845.0,108.0,4.2,30.0,783.0,915.77,672.81
2016,9,6,10,45,854.5,108.0,4.2,30.0,812.0,922.42,676.15
2016,9,6,11,0,864.0,108.0,4.2,30.0,841.0,925.77,677.46
2016,9,6,11,15,535.0,275.0,4.2,30.0,733.0,791.15,582.88
2016,9,6,11,30,206.0,442.0,4.2,30.0,625.0,630.51,462.14
2016,9,6,11,45,542.0,276.5,4.25,30.5,765.5,774.71,571.4
2016,9,6,12,0,878.0,111.0,4.3,31.0,906.0,886.53,648.05
2016,9,6,12,15,499.0,284.5,4.3,31.0,737.0,712.67,524.75
2016,9,6,12,30,120.0,458.0,4.3,31.0,568.0,535.36,390.92
2016,9,6,12,45,292.5,415.0,4.3,31.0,680.5,626.58,459.89
2016,9,6,13,0,465.0,372.0,4.3,31.0,793.0,705.12,517.16
2016,9,6,13,15,667.0,241.5,4.3,31.0,835.5,713.35,527.1
2016,9,6,13,30,869.0,111.0,4.3,31.0,878.0,707.58,526.76
2016,9,6,13,45,862.5,111.0,4.35,31.0,856.5,665.9,496.23
2016,9,6,14,0,856.0,111.0,4.4,31.0,835.0,622.58,464.04
2016,9,6,14,15,607.0,231.5,4.4,31.0,736.0,539.28,399.93
2016,9,6,14,30,358.0,352.0,4.4,31.0,637.0,482.19,355.4
2016,9,6,14,45,463.5,294.5,4.4,31.0,645.5,457.06,336.25
2016,9,6,15,0,569.0,237.0,4.4,31.0,654.0,425.52,310.44
2016,9,6,15,15,627.5,193.0,4.35,30.5,627.5,375.57,270.14
2016,9,6,15,30,686.0,149.0,4.3,30.0,601.0,319.74,223.51
2016,9,6,15,45,663.0,144.0,4.3,30.0,554.0,268.76,181.01
2016,9,6,16,0,640.0,139.0,4.3,30.0,507.0,220.0,141.01
2016,9,6,16,15,516.5,155.5,4.15,29.5,434.0,178.39,113.42
2016,9,6,16,30,393.0,172.0,4.0,29.0,361.0,148.04,98.52
2016,9,6,16,45,444.0,142.0,3.85,29.0,330.5,100.58,71.66
2016,9,6,17,0,495.0,112.0,3.7,29.0,300.0,77.18,59.44
2016,9,6,17,15,437.0,101.5,3.4,28.5,247.0,71.86,55.23
2016,9,6,17,30,379.0,91.0,3.1,28.0,194.0,66.22,50.56
2016,9,6,17,45,294.5,76.5,2.8,27.5,145.0,57.1,42.69
2016,9,6,18,0,210.0,62.0,2.5,27.0,96.0,49.23,35.53
2016,9,6,18,15,105.0,41.0,2.5,26.5,58.0,33.16,20.82
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.99,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,21.02,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,60.44,1.34
2016,9,7,6,45,152.0,40.5,2.95,24.5,63.0,147.04,109.03
2016,9,7,7,0,252.0,60.0,3.1,25.0,102.0,242.93,190.65
2016,9,7,7,15,334.0,73.5,3.25,25.5,152.0,318.47,253.97
2016,9,7,7,30,416.0,87.0,3.4,26.0,202.0,400.95,320.69
2016,9,7,7,45,473.0,96.5,3.6,26.5,255.5,466.84,372.31
2016,9,7,8,0,530.0,106.0,3.8,27.0,309.0,541.48,428.62
2016,9,7,8,15,570.0,113.0,3.9,27.5,362.0,598.24,469.66
2016,9,7,8,30,610.0,120.0,4.0,28.0,415.0,655.51,509.53
2016,9,7,8,45,305.0,113.0,4.1,28.5,260.5,400.91,314.69
2016,9,7,9,0,0.0,106.0,4.2,29.0,106.0,99.49,73.1
2016,9,7,9,15,0.0,87.0,4.2,29.0,87.0,81.09,58.66
2016,9,7,9,30,0.0,68.0,4.2,29.0,68.0,63.36,44.55
2016,9,7,9,45,379.0,104.0,4.25,29.5,382.0,481.18,374.05
2016,9,7,10,0,758.0,140.0,4.3,30.0,696.0,871.45,648.73
2016,9,7,10,15,769.5,142.5,4.3,30.0,731.5,887.87,656.01
2016,9,7,10,30,781.0,145.0,4.3,30.0,767.0,901.3,663.78
2016,9,7,10,45,791.0,146.5,4.3,30.5,796.0,909.13,666.59
2016,9,7,11,0,801.0,148.0,4.3,31.0,825.0,913.73,667.41
2016,9,7,11,15,489.5,295.5,4.25,31.0,712.5,768.45,564.1
2016,9,7,11,30,178.0,443.0,4.2,31.0,600.0,605.32,442.19
2016,9,7,11,45,218.5,444.5,4.2,31.0,640.0,634.95,464.21
2016,9,7,12,0,259.0,446.0,4.2,31.0,680.0,667.93,487.39
2016,9,7,12,15,557.5,287.5,4.15,31.0,793.5,763.84,561.32
2016,9,7,12,30,856.0,129.0,4.1,31.0,907.0,835.99,613.22
2016,9,7,12,45,853.0,130.0,4.1,31.5,902.0,807.24,592.2
2016,9,7,13,0,850.0,131.0,4.1,32.0,897.0,775.99,570.17
2016,9,7,13,15,847.0,130.5,4.05,32.0,884.0,741.07,546.6
2016,9,7,13,30,844.0,130.0,4.0,32.0,871.0,703.98,520.4
2016,9,7,13,45,836.0,130.0,4.0,32.0,849.5,662.07,489.97
2016,9,7,14,0,828.0,130.0,4.0,32.0,828.0,618.71,457.91
2016,9,7,14,15,455.0,250.0,3.95,32.0,632.0,468.89,346.46
2016,9,7,14,30,82.0,370.0,3.9,32.0,436.0,364.73,267.98
2016,9,7,14,45,92.0,355.5,3.85,32.0,426.0,349.37,257.11
2016,9,7,15,0,102.0,341.0,3.8,32.0,416.0,332.9,244.94
2016,9,7,15,15,418.5,234.5,3.7,31.5,512.5,333.29,240.75
2016,9,7,15,30,735.0,128.0,3.6,31.0,609.0,314.61,216.98
2016,9,7,15,45,525.0,181.5,3.55,31.0,511.5,263.71,180.3
2016,9,7,16,0,315.0,235.0,3.5,31.0,414.0,238.0,166.35
2016,9,7,16,15,473.0,173.0,3.3,30.5,413.0,183.38,118.52
2016,9,7,16,30,631.0,111.0,3.1,30.0,412.0,115.59,65.28
2016,9,7,16,45,587.5,105.5,2.9,30.0,358.0,71.96,54.63
2016,9,7,17,0,544.0,100.0,2.7,30.0,304.0,68.13,51.65
2016,9,7,17,15,487.0,91.0,2.45,29.5,250.5,64.5,48.82
2016,9,7,17,30,430.0,82.0,2.2,29.0,197.0,59.71,44.86
2016,9,7,17,45,345.0,69.0,1.95,28.5,147.0,51.51,37.78
2016,9,7,18,0,260.0,56.0,1.7,28.0,97.0,42.9,30.07
2016,9,7,18,15,130.0,38.0,1.7,27.5,58.5,30.9,18.65
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,17.84,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.5,2.8,23.5,10.0,12.22,0.0
2016,9,8,6,30,15.0,19.0,3.1,24.0,20.0,28.54,0.0
2016,9,8,6,45,106.5,43.0,3.4,24.5,59.5,128.42,94.13
2016,9,8,7,0,198.0,67.0,3.7,25.0,99.0,212.75,166.51
2016,9,8,7,15,280.5,83.0,3.75,25.0,149.0,287.04,229.42
2016,9,8,7,30,363.0,99.0,3.8,25.0,199.0,380.81,305.8
2016,9,8,7,45,444.5,105.0,3.85,25.5,255.0,457.0,366.02
2016,9,8,8,0,526.0,111.0,3.9,26.0,311.0,538.52,428.22
2016,9,8,8,15,567.5,118.5,3.9,26.5,365.0,601.46,473.71
2016,9,8,8,30,609.0,126.0,3.9,27.0,419.0,660.4,514.9
2016,9,8,8,45,658.0,124.5,3.9,27.5,474.0,715.38,551.5
2016,9,8,9,0,707.0,123.0,3.9,28.0,529.0,770.29,587.22
2016,9,8,9,15,728.0,127.0,3.9,28.0,576.5,806.71,610.54
2016,9,8,9,30,749.0,131.0,3.9,28.0,624.0,841.16,632.41
2016,9,8,9,45,774.0,130.0,3.9,28.5,668.5,867.3,647.18
2016,9,8,10,0,799.0,129.0,3.9,29.0,713.0,895.42,663.27
2016,9,8,10,15,810.0,131.0,3.9,29.5,749.0,911.13,670.95
2016,9,8,10,30,821.0,133.0,3.9,30.0,785.0,923.71,676.68
2016,9,8,10,45,833.0,132.5,3.95,30.5,814.5,931.27,679.49
2016,9,8,11,0,845.0,132.0,4.0,31.0,844.0,928.44,675.59
2016,9,8,11,15,850.5,133.0,4.0,31.0,865.0,925.29,672.81
2016,9,8,11,30,856.0,134.0,4.0,31.0,886.0,918.81,667.98
2016,9,8,11,45,857.5,135.5,4.0,31.5,898.0,905.9,657.72
2016,9,8,12,0,859.0,137.0,4.0,32.0,910.0,889.8,645.54
2016,9,8,12,15,859.5,137.0,4.0,32.0,913.5,868.35,631.25
2016,9,8,12,30,860.0,137.0,4.0,32.0,917.0,843.97,615.09
2016,9,8,12,45,857.5,138.0,4.05,32.0,912.0,815.3,596.28
2016,9,8,13,0,855.0,139.0,4.1,32.0,907.0,784.09,575.72
2016,9,8,13,15,851.0,138.0,4.1,32.0,893.5,747.65,551.32
2016,9,8,13,30,847.0,137.0,4.1,32.0,880.0,709.12,523.98
2016,9,8,13,45,839.0,137.0,4.1,32.0,857.5,666.93,493.34
2016,9,8,14,0,831.0,137.0,4.1,32.0,835.0,621.72,459.99
2016,9,8,14,15,822.5,135.0,4.05,32.0,805.5,574.11,424.06
2016,9,8,14,30,814.0,133.0,4.0,32.0,776.0,525.61,386.62
2016,9,8,14,45,802.0,131.0,4.0,32.0,739.0,474.85,346.66
2016,9,8,15,0,790.0,129.0,4.0,32.0,702.0,424.02,305.6
2016,9,8,15,15,774.0,125.5,3.95,31.5,659.0,370.68,262.3
2016,9,8,15,30,758.0,122.0,3.9,31.0,616.0,318.19,218.75
2016,9,8,15,45,733.0,119.5,3.85,31.0,567.0,260.19,170.72
2016,9,8,16,0,708.0,117.0,3.8,31.0,518.0,209.24,129.09
2016,9,8,16,15,679.0,112.0,3.6,30.5,466.0,158.41,91.02
2016,9,8,16,30,650.0,107.0,3.4,30.0,414.0,110.82,61.8
2016,9,8,16,45,606.0,101.5,3.2,30.0,359.5,66.23,49.89
2016,9,8,17,0,562.0,96.0,3.0,30.0,305.0,65.26,49.27
2016,9,8,17,15,503.5,87.5,2.7,29.0,250.5,62.09,46.91
2016,9,8,17,30,445.0,79.0,2.4,28.0,196.0,57.64,43.3
2016,9,8,17,45,354.0,66.5,2.15,27.5,145.5,49.73,36.42
2016,9,8,18,0,263.0,54.0,1.9,27.0,95.0,41.44,28.92
2016,9,8,18,15,148.5,35.0,1.85,26.5,56.5,27.38,15.65
2016,9,8,18,30,34.0,16.0,1.8,26.0,18.0,15.25,0.0
2016,9,8,18,45,17.0,8.0,1.8,26.0,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.0,9.0,2.75,23.5,9.5,12.79,0.0
2016,9,9,6,30,20.0,18.0,3.0,24.0,19.0,34.06,0.0
2016,9,9,6,45,110.5,41.0,3.3,24.5,58.0,127.15,92.79
2016,9,9,7,0,201.0,64.0,3.6,25.0,97.0,209.68,163.99
2016,9,9,7,15,282.5,80.5,3.7,25.0,146.5,295.29,235.7
2016,9,9,7,30,364.0,97.0,3.8,25.0,196.0,378.44,303.91
2016,9,9,7,45,439.5,104.0,3.95,25.5,251.0,451.57,361.91
2016,9,9,8,0,515.0,111.0,4.1,26.0,306.0,529.56,421.7
2016,9,9,8,15,556.5,118.5,4.1,26.5,359.5,591.92,467.01
2016,9,9,8,30,598.0,126.0,4.1,27.0,413.0,650.41,508.24
2016,9,9,8,45,644.5,125.5,4.1,27.5,466.5,704.04,544.12
2016,9,9,9,0,691.0,125.0,4.1,28.0,520.0,757.53,579.09
2016,9,9,9,15,712.5,129.0,4.1,28.5,567.5,793.93,601.39
2016,9,9,9,30,734.0,133.0,4.1,29.0,615.0,828.42,622.17
2016,9,9,9,45,760.0,131.5,4.1,29.5,659.0,854.45,636.95
2016,9,9,10,0,786.0,130.0,4.1,30.0,703.0,882.67,653.18
2016,9,9,10,15,797.5,132.0,4.1,30.0,739.0,898.64,662.42
2016,9,9,10,30,809.0,134.0,4.1,30.0,775.0,911.53,669.78
2016,9,9,10,45,823.0,132.5,4.1,30.5,805.0,919.76,672.81
2016,9,9,11,0,837.0,131.0,4.1,31.0,835.0,917.75,669.2
2016,9,9,11,15,842.5,132.0,4.05,31.0,855.5,914.58,666.15
2016,9,9,11,30,848.0,133.0,4.0,31.0,876.0,908.12,661.07
2016,9,9,11,45,863.0,126.0,4.0,31.0,891.5,898.99,654.63
2016,9,9,12,0,878.0,119.0,4.0,31.0,907.0,886.41,646.04
2016,9,9,12,15,879.0,119.0,4.0,31.0,910.5,865.15,631.78
2016,9,9,12,30,880.0,119.0,4.0,31.0,914.0,840.87,615.61
2016,9,9,12,45,879.0,118.5,4.0,31.5,909.5,811.62,594.91
2016,9,9,13,0,878.0,118.0,4.0,32.0,905.0,779.7,572.48
2016,9,9,13,15,875.0,117.5,3.95,32.0,891.5,743.8,548.28
2016,9,9,13,30,872.0,117.0,3.9,32.0,878.0,705.65,521.54
2016,9,9,13,45,867.0,115.5,3.9,32.0,856.5,663.25,490.75
2016,9,9,14,0,862.0,114.0,3.9,32.0,835.0,619.11,458.06
2016,9,9,14,15,854.0,112.5,3.85,31.5,805.5,571.76,423.03
2016,9,9,14,30,846.0,111.0,3.8,31.0,776.0,523.34,386.16
2016,9,9,14,45,830.0,112.0,3.8,31.0,738.5,472.49,345.76
2016,9,9,15,0,814.0,113.0,3.8,31.0,701.0,416.84,300.9
2016,9,9,15,15,799.5,110.0,3.75,31.0,658.0,363.26,256.44
2016,9,9,15,30,785.0,107.0,3.7,31.0,615.0,310.3,211.72
