Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,764.5,104.0,3.65,31.0,567.0,256.8,166.7
2016,9,9,16,0,744.0,101.0,3.6,31.0,519.0,205.06,124.26
2016,9,9,16,15,717.0,96.5,3.4,30.5,467.0,148.05,81.61
2016,9,9,16,30,690.0,92.0,3.2,30.0,415.0,98.9,52.12
2016,9,9,16,45,652.5,86.5,3.05,29.5,361.0,55.02,40.66
2016,9,9,17,0,615.0,81.0,2.9,29.0,307.0,53.81,39.89
2016,9,9,17,15,560.0,74.0,2.7,28.5,252.5,51.26,37.89
2016,9,9,17,30,505.0,67.0,2.5,28.0,198.0,48.59,35.65
2016,9,9,17,45,421.0,56.5,2.3,27.5,147.0,42.62,30.41
2016,9,9,18,0,337.0,46.0,2.1,27.0,96.0,36.35,24.63
2016,9,9,18,15,168.5,32.0,2.15,26.5,57.0,25.04,13.44
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,37.0,9.0,0.7,22.5,11.0,8.58,0.0
2016,9,10,6,30,74.0,18.0,0.7,23.0,22.0,64.82,0.0
2016,9,10,6,45,194.0,34.5,0.7,23.5,62.0,170.09,125.01
2016,9,10,7,0,314.0,51.0,0.7,24.0,102.0,264.54,205.97
2016,9,10,7,15,193.0,77.0,0.75,24.0,112.5,224.57,177.17
2016,9,10,7,30,72.0,103.0,0.8,24.0,123.0,162.84,127.92
2016,9,10,7,45,83.5,127.5,0.9,24.5,155.5,199.46,157.41
2016,9,10,8,0,95.0,152.0,1.0,25.0,188.0,236.32,185.91
2016,9,10,8,15,47.5,84.5,1.1,25.5,102.5,120.27,93.09
2016,9,10,8,30,0.0,17.0,1.2,26.0,17.0,15.78,7.22
2016,9,10,8,45,42.0,132.5,1.35,26.5,156.5,168.56,130.39
2016,9,10,9,0,84.0,248.0,1.5,27.0,296.0,334.36,256.25
2016,9,10,9,15,98.5,274.0,1.65,27.0,335.0,374.59,284.97
2016,9,10,9,30,113.0,300.0,1.8,27.0,374.0,414.7,313.92
2016,9,10,9,45,111.5,321.0,2.0,27.0,398.5,434.36,327.44
2016,9,10,10,0,110.0,342.0,2.2,27.0,423.0,453.35,340.56
2016,9,10,10,15,229.0,347.0,2.3,27.0,525.0,577.95,432.23
2016,9,10,10,30,348.0,352.0,2.4,27.0,627.0,702.05,519.91
2016,9,10,10,45,582.0,244.5,2.5,27.0,724.0,815.8,602.83
2016,9,10,11,0,816.0,137.0,2.6,27.0,821.0,909.38,665.85
2016,9,10,11,15,821.5,138.0,2.7,27.0,841.5,905.78,662.71
2016,9,10,11,30,827.0,139.0,2.8,27.0,862.0,892.6,654.21
2016,9,10,11,45,843.0,131.5,2.9,27.5,877.0,884.02,647.63
2016,9,10,12,0,859.0,124.0,3.0,28.0,892.0,872.04,638.83
2016,9,10,12,15,860.0,124.0,3.05,28.0,896.0,851.05,625.08
2016,9,10,12,30,861.0,124.0,3.1,28.0,900.0,827.11,609.42
2016,9,10,12,45,861.0,123.0,3.15,28.0,895.0,798.6,590.66
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,767.44,570.05
2016,9,10,13,15,857.5,121.0,3.25,28.0,876.5,731.23,545.84
2016,9,10,13,30,854.0,120.0,3.3,28.0,863.0,692.86,518.73
2016,9,10,13,45,849.0,119.0,3.35,28.5,841.5,651.55,487.56
2016,9,10,14,0,844.0,118.0,3.4,29.0,820.0,608.54,454.56
2016,9,10,14,15,480.5,247.0,3.4,29.0,644.0,474.65,353.79
2016,9,10,14,30,117.0,376.0,3.4,29.0,468.0,380.03,282.09
2016,9,10,14,45,462.5,242.5,3.4,29.0,579.0,406.49,301.07
2016,9,10,15,0,808.0,109.0,3.4,29.0,690.0,407.71,296.1
2016,9,10,15,15,563.5,192.0,3.35,28.5,585.0,342.26,246.74
2016,9,10,15,30,319.0,275.0,3.3,28.0,480.0,308.78,224.5
2016,9,10,15,45,526.0,187.5,3.3,28.0,494.5,261.25,179.76
2016,9,10,16,0,733.0,100.0,3.3,28.0,509.0,199.06,121.35
2016,9,10,16,15,706.0,95.5,3.15,27.5,457.5,142.79,79.19
2016,9,10,16,30,679.0,91.0,3.0,27.0,406.0,94.37,50.6
2016,9,10,16,45,634.0,87.0,2.9,27.0,351.5,55.58,41.6
2016,9,10,17,0,589.0,83.0,2.8,27.0,297.0,55.55,41.73
2016,9,10,17,15,533.5,75.0,2.7,26.5,243.5,52.28,39.09
2016,9,10,17,30,478.0,67.0,2.6,26.0,190.0,48.82,36.15
2016,9,10,17,45,387.0,56.5,2.55,26.0,139.5,42.86,30.78
2016,9,10,18,0,296.0,46.0,2.5,26.0,89.0,35.32,23.81
2016,9,10,18,15,176.5,29.5,2.55,25.5,52.0,23.1,11.54
2016,9,10,18,30,57.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,9,10,18,45,28.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.5,2.1,19.5,10.5,8.1,0.0
2016,9,11,6,30,75.0,17.0,2.3,20.0,21.0,63.31,0.0
2016,9,11,6,45,185.5,35.0,2.55,20.5,60.5,166.59,123.74
2016,9,11,7,0,296.0,53.0,2.8,21.0,100.0,256.99,204.28
2016,9,11,7,15,376.0,65.5,2.65,21.5,150.5,331.49,267.73
2016,9,11,7,30,456.0,78.0,2.5,22.0,201.0,412.72,333.89
2016,9,11,7,45,510.5,87.5,2.35,23.0,254.5,483.43,387.95
2016,9,11,8,0,565.0,97.0,2.2,24.0,308.0,552.84,438.4
2016,9,11,8,15,603.5,103.5,2.05,24.5,361.5,608.49,477.11
2016,9,11,8,30,642.0,110.0,1.9,25.0,415.0,664.51,513.74
2016,9,11,8,45,669.0,116.0,1.8,25.5,466.0,710.42,542.23
2016,9,11,9,0,696.0,122.0,1.7,26.0,517.0,755.28,569.18
2016,9,11,9,15,717.0,126.5,1.65,26.5,564.5,791.75,590.17
2016,9,11,9,30,738.0,131.0,1.6,27.0,612.0,826.27,609.53
2016,9,11,9,45,753.5,134.5,1.6,27.5,654.0,848.23,620.88
2016,9,11,10,0,769.0,138.0,1.6,28.0,696.0,872.0,633.49
2016,9,11,10,15,781.0,140.5,1.6,28.0,731.5,888.6,642.69
2016,9,11,10,30,793.0,143.0,1.6,28.0,767.0,902.14,650.08
2016,9,11,10,45,802.5,144.5,1.6,28.5,796.0,909.13,652.12
2016,9,11,11,0,812.0,146.0,1.6,29.0,825.0,912.85,652.27
2016,9,11,11,15,557.5,280.5,1.6,29.0,752.5,809.16,581.79
2016,9,11,11,30,303.0,415.0,1.6,29.0,680.0,695.15,499.66
2016,9,11,11,45,596.5,263.0,1.65,29.5,792.5,802.43,578.75
2016,9,11,12,0,890.0,111.0,1.7,30.0,905.0,883.49,631.34
2016,9,11,12,15,891.0,111.5,1.7,30.0,909.0,862.39,616.83
2016,9,11,12,30,892.0,112.0,1.7,30.0,913.0,838.21,601.44
2016,9,11,12,45,892.0,111.0,1.75,30.5,908.0,808.87,582.02
2016,9,11,13,0,892.0,110.0,1.8,31.0,903.0,776.76,560.77
2016,9,11,13,15,889.0,109.5,1.8,31.0,889.5,740.32,537.28
2016,9,11,13,30,886.0,109.0,1.8,31.0,876.0,701.59,511.14
2016,9,11,13,45,882.0,107.0,1.85,31.0,854.5,658.77,481.24
2016,9,11,14,0,878.0,105.0,1.9,31.0,833.0,614.1,449.24
2016,9,11,14,15,870.5,104.0,1.9,31.0,804.0,566.72,414.12
2016,9,11,14,30,863.0,103.0,1.9,31.0,775.0,518.17,377.15
2016,9,11,14,45,843.5,105.5,1.95,31.0,736.0,466.25,336.83
2016,9,11,15,0,824.0,108.0,2.0,31.0,697.0,409.69,292.08
2016,9,11,15,15,809.5,105.5,2.0,30.5,654.5,356.03,248.62
2016,9,11,15,30,795.0,103.0,2.0,30.0,612.0,302.98,204.63
2016,9,11,15,45,777.0,99.5,2.05,30.0,564.0,249.17,159.65
2016,9,11,16,0,759.0,96.0,2.1,30.0,516.0,196.83,117.12
2016,9,11,16,15,732.5,91.5,2.0,29.5,463.5,144.48,78.94
2016,9,11,16,30,706.0,87.0,1.9,29.0,411.0,89.63,46.77
2016,9,11,16,45,670.5,81.5,1.85,29.0,357.0,51.94,38.18
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,50.54,37.15
2016,9,11,17,15,580.0,69.0,1.65,28.0,248.0,47.78,35.04
2016,9,11,17,30,525.0,62.0,1.5,27.0,193.0,44.89,32.65
2016,9,11,17,45,442.5,51.5,1.35,26.5,142.0,38.72,27.19
2016,9,11,18,0,360.0,41.0,1.2,26.0,91.0,32.2,21.16
2016,9,11,18,15,221.5,26.5,1.2,25.5,52.5,21.35,9.65
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,11.44,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,21.0,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,86.6,0.0
2016,9,12,6,45,234.0,32.5,0.6,21.5,62.5,187.36,137.44
2016,9,12,7,0,357.0,48.0,0.6,22.0,103.0,285.43,223.1
2016,9,12,7,15,437.5,58.0,0.7,22.5,154.5,362.09,286.63
2016,9,12,7,30,518.0,68.0,0.8,23.0,206.0,444.46,351.84
2016,9,12,7,45,568.5,76.0,0.95,24.0,260.5,508.91,400.31
2016,9,12,8,0,619.0,84.0,1.1,25.0,315.0,575.5,448.3
2016,9,12,8,15,655.5,90.0,1.25,25.5,369.0,630.61,486.13
2016,9,12,8,30,692.0,96.0,1.4,26.0,423.0,685.93,523.17
2016,9,12,8,45,716.0,101.5,1.55,27.0,474.0,730.12,550.61
2016,9,12,9,0,740.0,107.0,1.7,28.0,525.0,769.22,574.09
2016,9,12,9,15,759.5,110.5,1.7,28.0,572.5,804.43,595.61
2016,9,12,9,30,779.0,114.0,1.7,28.0,620.0,837.46,615.51
2016,9,12,9,45,792.5,117.5,1.7,28.5,662.0,862.66,628.9
2016,9,12,10,0,806.0,121.0,1.7,29.0,704.0,885.05,640.48
2016,9,12,10,15,816.5,123.0,1.7,29.5,739.0,900.03,647.29
2016,9,12,10,30,827.0,125.0,1.7,30.0,774.0,911.84,652.24
2016,9,12,10,45,835.0,126.5,1.75,30.5,802.5,910.47,649.5
2016,9,12,11,0,843.0,128.0,1.8,31.0,831.0,913.16,649.64
2016,9,12,11,15,551.0,276.5,1.85,31.0,741.0,797.41,571.92
2016,9,12,11,30,259.0,425.0,1.9,31.0,651.0,664.64,476.45
2016,9,12,11,45,559.0,278.0,1.95,31.0,773.0,780.58,562.93
2016,9,12,12,0,859.0,131.0,2.0,31.0,895.0,873.3,625.54
2016,9,12,12,15,859.5,131.5,2.0,31.0,898.5,852.09,610.83
2016,9,12,12,30,860.0,132.0,2.0,31.0,902.0,827.94,595.33
2016,9,12,12,45,857.0,132.5,2.05,31.5,896.0,798.22,575.44
2016,9,12,13,0,854.0,133.0,2.1,32.0,890.0,766.01,553.91
2016,9,12,13,15,850.5,132.5,2.1,32.0,876.0,730.21,530.45
2016,9,12,13,30,847.0,132.0,2.1,32.0,862.0,692.28,504.0
2016,9,12,13,45,494.5,270.0,2.15,32.0,694.0,551.97,402.41
2016,9,12,14,0,142.0,408.0,2.2,32.0,526.0,440.9,320.12
2016,9,12,14,15,164.5,392.5,2.2,31.5,523.5,428.37,312.52
2016,9,12,14,30,187.0,377.0,2.2,31.0,521.0,413.62,302.48
2016,9,12,14,45,485.5,251.5,2.2,31.0,602.0,419.77,305.66
2016,9,12,15,0,784.0,126.0,2.2,31.0,683.0,405.84,289.91
2016,9,12,15,15,516.0,205.5,2.2,31.0,563.0,333.24,236.72
2016,9,12,15,30,248.0,285.0,2.2,31.0,443.0,293.26,211.09
2016,9,12,15,45,474.5,199.5,2.2,31.0,471.0,254.16,173.03
2016,9,12,16,0,701.0,114.0,2.2,31.0,499.0,192.96,115.92
2016,9,12,16,15,671.5,108.5,2.1,30.5,447.5,142.5,79.86
2016,9,12,16,30,642.0,103.0,2.0,30.0,396.0,95.37,54.03
2016,9,12,16,45,597.0,97.5,1.9,30.0,341.5,64.0,48.08
2016,9,12,17,0,552.0,92.0,1.8,30.0,287.0,63.31,47.67
2016,9,12,17,15,494.0,82.5,1.65,29.0,233.5,59.14,44.42
2016,9,12,17,30,436.0,73.0,1.5,28.0,180.0,53.7,39.91
2016,9,12,17,45,345.5,60.0,1.35,27.5,130.5,45.21,32.47
2016,9,12,18,0,255.0,47.0,1.2,27.0,81.0,36.32,24.36
2016,9,12,18,15,144.5,28.0,1.2,26.5,45.5,22.02,9.21
2016,9,12,18,30,34.0,9.0,1.2,26.0,10.0,8.58,0.0
2016,9,12,18,45,17.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,33.5,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,67.0,16.0,0.8,23.0,19.0,57.52,0.0
2016,9,13,6,45,184.5,33.5,0.9,23.5,58.0,163.75,118.2
2016,9,13,7,0,302.0,51.0,1.0,24.0,97.0,256.86,199.87
2016,9,13,7,15,384.5,63.0,1.2,24.5,147.5,332.12,262.72
2016,9,13,7,30,467.0,75.0,1.4,25.0,198.0,418.53,331.71
2016,9,13,7,45,293.0,112.5,1.6,25.5,196.0,345.89,274.44
2016,9,13,8,0,119.0,150.0,1.8,26.0,194.0,262.61,206.49
2016,9,13,8,15,96.0,172.5,1.75,26.5,212.0,260.36,203.51
2016,9,13,8,30,73.0,195.0,1.7,27.0,230.0,267.47,207.11
2016,9,13,8,45,75.5,219.0,1.7,27.5,258.5,295.53,227.22
2016,9,13,9,0,78.0,243.0,1.7,28.0,287.0,323.23,246.59
2016,9,13,9,15,189.0,262.5,1.6,28.0,382.0,452.42,343.33
2016,9,13,9,30,300.0,282.0,1.5,28.0,477.0,585.51,437.79
2016,9,13,9,45,266.0,310.0,1.45,28.5,491.5,586.39,433.84
2016,9,13,10,0,232.0,338.0,1.4,29.0,506.0,571.93,420.68
2016,9,13,10,15,188.0,359.5,1.3,29.5,500.0,552.2,403.52
2016,9,13,10,30,144.0,381.0,1.2,30.0,494.0,530.83,385.42
2016,9,13,10,45,192.5,393.0,1.15,30.5,550.0,583.22,420.68
2016,9,13,11,0,241.0,405.0,1.1,31.0,606.0,634.34,453.6
2016,9,13,11,15,186.5,418.5,1.1,31.0,576.5,591.85,422.81
2016,9,13,11,30,132.0,432.0,1.1,31.0,547.0,549.36,392.64
2016,9,13,11,45,140.5,439.5,1.1,31.0,563.5,556.83,397.85
2016,9,13,12,0,149.0,447.0,1.1,31.0,580.0,563.2,401.94
2016,9,13,12,15,164.5,449.5,1.15,31.0,596.5,569.48,406.56
2016,9,13,12,30,180.0,452.0,1.2,31.0,613.0,574.29,410.2
2016,9,13,12,45,176.0,449.0,1.25,31.5,606.0,557.32,398.04
2016,9,13,13,0,172.0,446.0,1.3,32.0,599.0,540.1,385.86
2016,9,13,13,15,184.0,438.0,1.4,32.0,599.0,529.63,379.58
2016,9,13,13,30,196.0,430.0,1.5,32.0,599.0,517.93,372.25
2016,9,13,13,45,194.0,418.0,1.6,32.0,581.5,492.77,355.33
2016,9,13,14,0,192.0,406.0,1.7,32.0,564.0,467.55,338.18
2016,9,13,14,15,302.0,362.0,1.75,32.0,600.0,471.8,342.03
2016,9,13,14,30,412.0,318.0,1.8,32.0,636.0,465.4,337.0
2016,9,13,14,45,591.5,222.5,1.9,32.0,654.0,439.39,316.74
2016,9,13,15,0,771.0,127.0,2.0,32.0,672.0,398.34,282.67
2016,9,13,15,15,754.5,123.5,2.05,31.5,629.0,345.98,240.58
2016,9,13,15,30,738.0,120.0,2.1,31.0,586.0,294.56,198.4
2016,9,13,15,45,713.0,117.0,2.2,31.0,537.5,237.52,151.92
2016,9,13,16,0,688.0,114.0,2.3,31.0,489.0,187.7,112.4
2016,9,13,16,15,658.0,108.5,2.25,30.5,437.5,138.05,77.35
2016,9,13,16,30,628.0,103.0,2.2,30.0,386.0,91.8,52.84
2016,9,13,16,45,582.5,97.0,2.2,30.0,332.5,63.89,48.01
2016,9,13,17,0,537.0,91.0,2.2,30.0,279.0,62.77,47.24
2016,9,13,17,15,477.0,81.5,2.0,29.5,226.0,58.57,43.85
2016,9,13,17,30,417.0,72.0,1.8,29.0,173.0,53.04,39.16
2016,9,13,17,45,324.5,59.0,1.65,28.5,124.5,44.52,31.7
2016,9,13,18,0,232.0,46.0,1.5,28.0,76.0,35.61,23.55
2016,9,13,18,15,116.0,27.0,1.5,27.5,42.0,21.27,7.51
2016,9,13,18,30,0.0,8.0,1.5,27.0,8.0,7.63,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.5,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,8.5,0.8,23.0,8.5,0.0,0.0
2016,9,14,6,30,0.0,17.0,1.0,23.0,17.0,16.2,0.0
2016,9,14,6,45,144.5,33.5,1.2,23.5,55.5,143.47,102.45
2016,9,14,7,0,289.0,50.0,1.4,24.0,94.0,247.86,193.21
2016,9,14,7,15,369.5,62.5,1.45,24.5,143.5,321.85,255.11
2016,9,14,7,30,450.0,75.0,1.5,25.0,193.0,406.64,322.81
2016,9,14,7,45,507.5,83.5,1.55,25.5,246.5,473.82,374.4
2016,9,14,8,0,565.0,92.0,1.6,26.0,300.0,543.65,425.87
2016,9,14,8,15,603.5,98.5,1.7,26.5,353.0,598.88,464.86
2016,9,14,8,30,642.0,105.0,1.8,27.0,406.0,654.51,502.31
2016,9,14,8,45,668.0,110.5,1.95,27.5,456.0,698.68,531.15
2016,9,14,9,0,694.0,116.0,2.1,28.0,506.0,741.77,558.82
2016,9,14,9,15,714.5,120.0,2.2,28.5,552.5,776.88,580.32
2016,9,14,9,30,735.0,124.0,2.3,29.0,599.0,806.07,597.67
2016,9,14,9,45,467.0,232.5,2.45,29.5,541.5,692.93,515.15
2016,9,14,10,0,199.0,341.0,2.6,30.0,484.0,544.74,403.63
2016,9,14,10,15,124.0,340.0,2.65,30.0,431.0,471.95,350.13
2016,9,14,10,30,49.0,339.0,2.7,30.0,378.0,386.71,286.4
2016,9,14,10,45,199.5,357.5,2.8,30.5,522.0,551.63,407.7
2016,9,14,11,0,350.0,376.0,2.9,31.0,666.0,712.82,519.76
2016,9,14,11,15,307.0,398.5,2.95,31.0,657.5,688.55,500.49
2016,9,14,11,30,264.0,421.0,3.0,31.0,649.0,663.18,481.7
2016,9,14,11,45,234.5,432.5,3.1,31.5,637.0,631.51,458.45
2016,9,14,12,0,205.0,444.0,3.2,32.0,625.0,607.5,440.34
2016,9,14,12,15,517.0,292.5,3.25,32.0,751.5,721.2,526.68
2016,9,14,12,30,829.0,141.0,3.3,32.0,878.0,805.35,587.56
2016,9,14,12,45,827.0,141.5,3.35,32.0,872.5,777.07,568.31
2016,9,14,13,0,825.0,142.0,3.4,32.0,867.0,748.04,549.26
2016,9,14,13,15,821.5,141.0,3.4,32.0,853.5,711.72,524.0
2016,9,14,13,30,818.0,140.0,3.4,32.0,840.0,673.38,496.55
2016,9,14,13,45,814.5,137.0,3.4,32.0,819.0,631.42,466.06
2016,9,14,14,0,811.0,134.0,3.4,32.0,798.0,587.83,433.72
2016,9,14,14,15,802.5,132.0,3.4,32.0,768.5,540.99,398.22
2016,9,14,14,30,794.0,130.0,3.4,32.0,739.0,493.33,361.21
2016,9,14,14,45,572.5,216.0,3.45,32.0,644.0,423.18,307.89
2016,9,14,15,0,351.0,302.0,3.5,32.0,549.0,379.58,275.56
2016,9,14,15,15,354.5,279.5,3.45,31.5,515.5,339.61,244.81
2016,9,14,15,30,358.0,257.0,3.4,31.0,482.0,299.26,213.18
2016,9,14,15,45,303.0,244.5,3.35,31.0,424.0,253.5,178.97
2016,9,14,16,0,248.0,232.0,3.3,31.0,366.0,213.76,150.46
2016,9,14,16,15,276.5,202.0,3.15,30.5,337.5,176.2,122.13
2016,9,14,16,30,305.0,172.0,3.0,30.0,309.0,135.87,95.71
2016,9,14,16,45,447.5,125.0,2.9,30.0,295.0,85.42,65.91
2016,9,14,17,0,590.0,78.0,2.8,30.0,281.0,52.72,38.82
2016,9,14,17,15,532.0,70.0,2.45,29.5,227.5,49.26,36.03
2016,9,14,17,30,474.0,62.0,2.1,29.0,174.0,45.61,32.9
2016,9,14,17,45,390.5,50.0,1.8,28.5,125.5,38.09,26.29
2016,9,14,18,0,307.0,38.0,1.5,28.0,77.0,30.13,18.97
2016,9,14,18,15,153.5,19.0,1.45,27.5,38.5,14.83,2.43
2016,9,14,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,21.45,0.0
2016,9,15,6,45,89.0,34.5,1.25,23.5,46.0,106.24,74.0
2016,9,15,7,0,152.0,59.0,1.5,24.0,81.0,174.78,135.17
2016,9,15,7,15,214.5,81.5,1.4,24.5,128.5,243.85,192.79
2016,9,15,7,30,277.0,104.0,1.3,25.0,176.0,317.6,252.05
2016,9,15,7,45,329.5,121.0,1.2,26.0,227.0,381.36,300.67
2016,9,15,8,0,382.0,138.0,1.1,27.0,278.0,460.68,358.16
2016,9,15,8,15,421.5,151.5,1.1,27.5,329.0,517.32,397.92
2016,9,15,8,30,461.0,165.0,1.1,28.0,380.0,575.06,437.25
2016,9,15,8,45,495.5,174.0,1.1,28.5,430.0,624.16,469.39
2016,9,15,9,0,530.0,183.0,1.1,29.0,480.0,673.22,500.7
2016,9,15,9,15,554.0,191.0,1.2,29.0,525.0,711.61,526.01
2016,9,15,9,30,578.0,199.0,1.3,29.0,570.0,748.72,550.32
2016,9,15,9,45,354.5,269.5,1.45,29.5,502.0,618.76,455.97
2016,9,15,10,0,131.0,340.0,1.6,30.0,434.0,481.61,354.3
2016,9,15,10,15,384.5,281.5,1.7,30.0,576.5,669.71,491.89
2016,9,15,10,30,638.0,223.0,1.8,30.0,719.0,840.8,609.53
2016,9,15,10,45,319.0,159.5,1.95,30.5,407.5,472.06,353.09
2016,9,15,11,0,0.0,96.0,2.1,31.0,96.0,89.75,63.48
2016,9,15,11,15,101.5,263.0,2.15,31.0,350.5,356.1,265.33
2016,9,15,11,30,203.0,430.0,2.2,31.0,605.0,609.26,442.51
2016,9,15,11,45,435.5,337.5,2.3,31.5,719.0,725.28,524.62
2016,9,15,12,0,668.0,245.0,2.4,32.0,833.0,820.75,591.46
2016,9,15,12,15,669.0,245.5,2.45,32.0,836.5,801.22,577.67
2016,9,15,12,30,670.0,246.0,2.5,32.0,840.0,779.29,563.12
2016,9,15,12,45,668.5,245.0,2.55,32.0,834.5,751.78,544.71
2016,9,15,13,0,667.0,244.0,2.6,32.0,829.0,722.32,524.77
2016,9,15,13,15,662.0,242.5,2.6,32.0,815.5,688.17,501.07
2016,9,15,13,30,657.0,241.0,2.6,32.0,802.0,652.66,476.09
2016,9,15,13,45,645.5,240.5,2.6,32.0,779.5,612.82,447.6
2016,9,15,14,0,634.0,240.0,2.6,32.0,757.0,572.52,418.25
2016,9,15,14,15,622.5,236.0,2.6,32.0,727.5,529.01,386.07
2016,9,15,14,30,611.0,232.0,2.6,32.0,698.0,485.55,353.19
2016,9,15,14,45,622.0,212.5,2.65,32.0,667.0,438.84,317.28
2016,9,15,15,0,633.0,193.0,2.7,32.0,636.0,390.35,278.9
2016,9,15,15,15,614.0,187.0,2.7,31.5,594.0,341.78,240.3
2016,9,15,15,30,595.0,181.0,2.7,31.0,552.0,294.78,202.37
2016,9,15,15,45,575.5,171.5,2.75,31.0,506.0,246.9,163.68
2016,9,15,16,0,556.0,162.0,2.8,31.0,460.0,200.28,127.46
2016,9,15,16,15,523.0,152.5,2.65,30.5,410.0,154.47,96.18
2016,9,15,16,30,490.0,143.0,2.5,30.0,360.0,112.41,74.51
2016,9,15,16,45,458.5,128.5,2.45,30.0,309.5,88.21,68.25
2016,9,15,17,0,427.0,114.0,2.4,30.0,259.0,80.41,61.95
2016,9,15,17,15,369.0,99.0,2.1,29.5,208.0,71.67,54.79
2016,9,15,17,30,311.0,84.0,1.8,29.0,157.0,62.43,46.96
2016,9,15,17,45,242.0,64.0,1.55,28.5,111.5,48.66,35.03
2016,9,15,18,0,173.0,44.0,1.3,28.0,66.0,35.61,23.28
2016,9,15,18,15,86.5,22.0,1.25,27.5,33.0,18.32,2.4
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,33.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,67.0,14.0,0.8,23.0,16.0,43.95,0.0
2016,9,16,6,45,184.0,31.0,0.95,24.0,54.0,159.54,112.01
2016,9,16,7,0,301.0,48.0,1.1,25.0,92.0,250.96,194.03
2016,9,16,7,15,382.5,60.0,0.9,25.5,142.0,325.06,255.15
2016,9,16,7,30,464.0,72.0,0.7,26.0,192.0,410.46,321.32
2016,9,16,7,45,520.0,80.5,0.5,26.5,245.5,476.8,369.39
2016,9,16,8,0,576.0,89.0,0.3,27.0,299.0,545.66,416.15
2016,9,16,8,15,614.5,95.5,0.4,27.5,352.0,601.0,453.86
2016,9,16,8,30,653.0,102.0,0.5,28.0,405.0,656.71,490.21
2016,9,16,8,45,679.0,107.5,0.6,28.5,455.5,700.98,517.99
2016,9,16,9,0,705.0,113.0,0.7,29.0,506.0,744.12,544.67
2016,9,16,9,15,726.0,117.0,0.7,29.5,553.0,779.69,564.57
2016,9,16,9,30,747.0,121.0,0.7,30.0,600.0,809.52,580.55
2016,9,16,9,45,762.0,124.0,0.7,30.5,641.0,834.6,593.41
2016,9,16,10,0,777.0,127.0,0.7,31.0,682.0,856.99,604.56
2016,9,16,10,15,788.5,129.5,0.7,31.0,717.0,872.76,612.85
2016,9,16,10,30,800.0,132.0,0.7,31.0,752.0,885.47,619.4
2016,9,16,10,45,807.0,134.5,0.7,31.5,779.5,890.86,620.35
2016,9,16,11,0,814.0,137.0,0.7,32.0,807.0,892.96,619.52
2016,9,16,11,15,819.5,138.5,0.7,32.0,827.0,889.34,616.62
2016,9,16,11,30,825.0,140.0,0.7,32.0,847.0,882.41,611.91
2016,9,16,11,45,840.0,133.0,0.75,32.5,861.5,866.71,601.63
2016,9,16,12,0,855.0,126.0,0.8,33.0,876.0,853.65,593.13
2016,9,16,12,15,856.0,126.0,0.85,33.0,879.5,832.24,580.67
2016,9,16,12,30,857.0,126.0,0.9,33.0,883.0,807.89,566.42
2016,9,16,12,45,855.0,126.5,1.0,33.5,877.0,778.86,548.66
2016,9,16,13,0,853.0,127.0,1.1,34.0,871.0,747.28,529.09
2016,9,16,13,15,849.5,126.0,1.15,34.0,857.0,710.91,506.06
2016,9,16,13,30,846.0,125.0,1.2,34.0,843.0,672.42,480.36
2016,9,16,13,45,840.5,123.5,1.25,34.0,821.0,630.32,451.53
2016,9,16,14,0,835.0,122.0,1.3,34.0,799.0,586.61,420.77
2016,9,16,14,15,826.5,120.0,1.4,33.5,769.5,539.49,387.74
2016,9,16,14,30,818.0,118.0,1.5,33.0,740.0,487.65,350.14
2016,9,16,14,45,800.0,119.0,1.6,33.0,702.0,436.78,311.05
2016,9,16,15,0,782.0,120.0,1.7,33.0,664.0,386.43,271.11
2016,9,16,15,15,766.0,117.0,1.75,33.0,621.0,334.16,228.68
2016,9,16,15,30,750.0,114.0,1.8,33.0,578.0,282.78,186.32
2016,9,16,15,45,729.0,109.5,1.85,33.0,530.0,225.15,139.78
2016,9,16,16,0,708.0,105.0,1.9,33.0,482.0,174.13,100.14
2016,9,16,16,15,678.5,100.0,1.85,32.5,430.5,124.13,66.6
2016,9,16,16,30,649.0,95.0,1.8,32.0,379.0,77.43,45.09
2016,9,16,16,45,609.0,88.0,1.75,32.0,325.5,57.92,42.69
2016,9,16,17,0,569.0,81.0,1.7,32.0,272.0,55.64,40.91
2016,9,16,17,15,508.5,72.0,1.55,31.0,219.0,51.46,37.61
2016,9,16,17,30,448.0,63.0,1.4,30.0,166.0,47.05,33.9
2016,9,16,17,45,360.0,50.5,1.25,29.5,118.0,39.1,26.91
2016,9,16,18,0,272.0,38.0,1.1,29.0,70.0,29.52,18.12
2016,9,16,18,15,136.0,19.0,1.1,28.5,35.0,14.94,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,6.5,1.15,23.5,8.0,0.0,0.0
2016,9,17,6,30,89.0,13.0,1.4,24.0,16.0,52.89,0.0
2016,9,17,6,45,212.0,28.5,1.7,24.5,54.5,169.38,117.88
2016,9,17,7,0,335.0,44.0,2.0,25.0,93.0,265.67,206.17
2016,9,17,7,15,417.5,55.0,1.85,25.5,143.5,342.58,270.6
2016,9,17,7,30,500.0,66.0,1.7,26.0,194.0,425.61,336.69
2016,9,17,7,45,551.0,74.0,1.55,27.0,247.5,489.02,383.87
2016,9,17,8,0,602.0,82.0,1.4,28.0,301.0,554.61,429.94
2016,9,17,8,15,639.5,88.0,1.15,28.5,354.0,609.28,465.11
2016,9,17,8,30,677.0,94.0,0.9,29.0,407.0,664.24,498.03
2016,9,17,8,45,699.5,100.0,0.65,29.5,457.0,706.88,520.54
2016,9,17,9,0,722.0,106.0,0.4,30.0,507.0,748.15,540.69
2016,9,17,9,15,742.0,110.0,0.45,30.5,554.0,779.65,558.4
2016,9,17,9,30,762.0,114.0,0.5,31.0,601.0,812.82,577.13
2016,9,17,9,45,772.0,119.5,0.55,31.5,641.0,836.41,589.68
2016,9,17,10,0,782.0,125.0,0.6,32.0,681.0,857.1,600.54
2016,9,17,10,15,793.0,127.5,0.7,32.0,716.0,872.37,610.24
2016,9,17,10,30,804.0,130.0,0.8,32.0,751.0,884.55,618.18
2016,9,17,10,45,808.5,133.5,0.9,32.5,778.0,888.67,620.04
2016,9,17,11,0,813.0,137.0,1.0,33.0,805.0,889.49,620.01
2016,9,17,11,15,818.5,138.5,1.05,33.0,824.5,885.78,617.82
2016,9,17,11,30,824.0,140.0,1.1,33.0,844.0,878.77,613.73
2016,9,17,11,45,490.0,290.5,1.15,33.5,711.0,723.37,510.12
2016,9,17,12,0,156.0,441.0,1.2,34.0,578.0,560.71,395.16
2016,9,17,12,15,201.5,438.5,1.2,34.0,616.0,586.49,414.4
2016,9,17,12,30,247.0,436.0,1.2,34.0,654.0,609.34,430.0
2016,9,17,12,45,135.0,381.0,1.3,34.0,500.0,460.68,328.88
2016,9,17,13,0,23.0,326.0,1.4,34.0,346.0,318.75,229.04
2016,9,17,13,15,421.0,233.0,1.45,34.0,589.5,507.77,369.96
2016,9,17,13,30,819.0,140.0,1.5,34.0,833.0,664.3,478.55
2016,9,17,13,45,814.0,138.0,1.55,34.0,811.0,622.12,447.69
2016,9,17,14,0,809.0,136.0,1.6,34.0,789.0,578.44,416.62
2016,9,17,14,15,799.5,134.0,1.6,34.0,759.0,531.08,381.86
2016,9,17,14,30,790.0,132.0,1.6,34.0,729.0,483.03,345.61
2016,9,17,14,45,534.0,222.5,1.65,34.0,617.0,405.55,289.18
2016,9,17,15,0,278.0,313.0,1.7,34.0,505.0,356.14,254.67
2016,9,17,15,15,489.5,223.0,1.7,33.5,534.5,326.77,228.32
2016,9,17,15,30,701.0,133.0,1.7,33.0,564.0,277.2,183.18
2016,9,17,15,45,677.0,128.0,1.75,33.0,516.0,225.98,142.01
2016,9,17,16,0,653.0,123.0,1.8,33.0,468.0,177.12,104.64
2016,9,17,16,15,621.0,116.5,1.75,32.5,416.5,129.0,73.03
2016,9,17,16,30,589.0,110.0,1.7,32.0,365.0,84.61,53.26
2016,9,17,16,45,546.5,101.5,1.65,32.0,312.5,68.79,51.68
2016,9,17,17,0,504.0,93.0,1.6,32.0,260.0,65.83,49.36
2016,9,17,17,15,441.5,82.0,1.45,31.0,207.5,59.42,44.23
2016,9,17,17,30,379.0,71.0,1.3,30.0,155.0,52.82,38.68
2016,9,17,17,45,290.5,55.5,1.2,29.5,108.5,42.26,29.46
2016,9,17,18,0,202.0,40.0,1.1,29.0,62.0,31.19,19.27
2016,9,17,18,15,101.0,20.0,1.15,28.5,31.0,15.81,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,24.0,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,30.03,0.0
2016,9,18,6,45,144.0,31.5,1.8,24.5,49.5,140.52,95.78
2016,9,18,7,0,247.0,51.0,2.0,25.0,86.0,224.98,173.95
2016,9,18,7,15,329.5,65.0,2.0,25.5,135.0,299.28,236.51
2016,9,18,7,30,412.0,79.0,2.0,26.0,184.0,380.62,302.19
2016,9,18,7,45,471.5,88.5,2.0,26.5,237.0,446.52,353.43
2016,9,18,8,0,531.0,98.0,2.0,27.0,290.0,521.4,409.08
2016,9,18,8,15,571.5,105.5,2.0,27.5,342.5,577.81,449.05
2016,9,18,8,30,612.0,113.0,2.0,28.0,395.0,634.72,487.87
2016,9,18,8,45,641.5,119.0,2.0,28.5,445.0,681.07,517.54
2016,9,18,9,0,671.0,125.0,2.0,29.0,495.0,726.51,545.94
2016,9,18,9,15,692.5,129.5,1.9,29.0,541.5,762.1,567.43
2016,9,18,9,30,714.0,134.0,1.8,29.0,588.0,795.79,587.33
2016,9,18,9,45,728.5,138.0,1.75,29.5,628.5,820.52,600.26
2016,9,18,10,0,743.0,142.0,1.7,30.0,669.0,842.65,611.45
2016,9,18,10,15,755.0,145.0,1.6,30.5,704.0,854.67,615.5
2016,9,18,10,30,767.0,148.0,1.5,31.0,739.0,867.9,620.41
2016,9,18,10,45,775.5,150.0,1.4,31.5,766.0,873.79,620.62
2016,9,18,11,0,784.0,152.0,1.3,32.0,793.0,876.49,618.95
2016,9,18,11,15,790.0,153.5,1.15,32.0,813.0,873.19,614.18
2016,9,18,11,30,796.0,155.0,1.0,32.0,833.0,866.67,607.48
2016,9,18,11,45,828.5,137.5,0.85,32.5,851.5,860.67,599.93
2016,9,18,12,0,861.0,120.0,0.7,33.0,870.0,846.95,587.65
2016,9,18,12,15,862.0,120.0,0.6,33.0,873.0,825.34,572.71
2016,9,18,12,30,863.0,120.0,0.5,33.0,876.0,800.77,556.12
2016,9,18,12,45,862.5,119.0,0.4,33.0,870.5,771.28,536.58
2016,9,18,13,0,862.0,118.0,0.3,33.0,865.0,739.15,515.53
2016,9,18,13,15,859.0,117.5,0.35,33.0,851.0,703.25,493.57
2016,9,18,13,30,856.0,117.0,0.4,33.0,837.0,665.15,468.89
2016,9,18,13,45,851.5,115.0,0.45,33.0,815.0,622.8,440.72
2016,9,18,14,0,847.0,113.0,0.5,33.0,793.0,578.75,410.49
2016,9,18,14,15,683.0,189.5,0.55,33.0,724.5,512.4,363.33
2016,9,18,14,30,519.0,266.0,0.6,33.0,656.0,463.26,327.92
2016,9,18,14,45,658.0,188.0,0.7,33.0,657.0,424.94,299.37
2016,9,18,15,0,797.0,110.0,0.8,33.0,658.0,376.52,260.51
2016,9,18,15,15,699.0,140.5,0.85,33.0,597.5,321.33,218.21
2016,9,18,15,30,601.0,171.0,0.9,33.0,537.0,279.91,186.65
2016,9,18,15,45,662.5,134.0,0.95,33.0,506.5,224.83,140.74
2016,9,18,16,0,724.0,97.0,1.0,33.0,476.0,168.76,95.12
2016,9,18,16,15,694.0,92.0,1.0,32.5,424.0,112.96,58.58
2016,9,18,16,30,664.0,87.0,1.0,32.0,372.0,65.62,39.31
2016,9,18,16,45,623.0,81.0,1.0,32.0,318.5,53.17,38.78
2016,9,18,17,0,582.0,75.0,1.0,32.0,265.0,51.41,37.4
2016,9,18,17,15,519.5,67.0,0.95,31.0,211.5,47.83,34.56
2016,9,18,17,30,457.0,59.0,0.9,30.0,158.0,44.09,31.39
2016,9,18,17,45,360.0,47.0,0.85,29.5,110.5,36.43,24.6
2016,9,18,18,0,263.0,35.0,0.8,29.0,63.0,27.28,15.97
2016,9,18,18,15,131.5,17.5,0.85,28.5,31.5,13.83,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,28.5,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,57.0,13.0,1.9,24.0,14.0,38.14,0.0
2016,9,19,6,45,193.5,28.5,2.2,25.0,52.5,159.8,107.84
2016,9,19,7,0,330.0,44.0,2.5,26.0,91.0,261.49,201.91
2016,9,19,7,15,418.0,54.0,2.55,26.5,141.5,340.03,268.19
2016,9,19,7,30,506.0,64.0,2.6,27.0,192.0,424.99,336.77
2016,9,19,7,45,569.0,70.0,2.65,27.5,247.0,493.92,390.38
2016,9,19,8,0,632.0,76.0,2.7,28.0,302.0,565.9,444.02
2016,9,19,8,15,669.0,81.0,2.6,28.5,356.0,619.67,480.55
2016,9,19,8,30,706.0,86.0,2.5,29.0,410.0,673.66,515.93
2016,9,19,8,45,733.0,90.0,2.45,30.0,461.5,714.94,540.44
2016,9,19,9,0,760.0,94.0,2.4,31.0,513.0,758.44,565.8
2016,9,19,9,15,779.5,97.0,2.25,31.5,560.0,792.74,584.75
2016,9,19,9,30,799.0,100.0,2.1,32.0,607.0,824.83,601.8
2016,9,19,9,45,813.0,102.5,2.0,32.5,648.5,849.0,613.71
2016,9,19,10,0,827.0,105.0,1.9,33.0,690.0,863.41,619.23
2016,9,19,10,15,837.5,107.0,1.85,33.0,725.0,878.18,626.81
2016,9,19,10,30,848.0,109.0,1.8,33.0,760.0,889.78,632.43
2016,9,19,10,45,856.5,110.0,1.8,33.5,788.0,895.22,633.51
2016,9,19,11,0,865.0,111.0,1.8,34.0,816.0,897.3,632.66
2016,9,19,11,15,870.0,112.0,1.9,34.0,835.5,892.85,630.18
2016,9,19,11,30,875.0,113.0,2.0,34.0,855.0,885.0,625.69
2016,9,19,11,45,879.5,112.0,2.1,34.5,867.0,871.34,616.33
2016,9,19,12,0,884.0,111.0,2.2,35.0,879.0,854.39,604.97
2016,9,19,12,15,884.5,111.0,2.25,35.0,881.5,831.9,590.94
2016,9,19,12,30,885.0,111.0,2.3,35.0,884.0,806.39,574.98
2016,9,19,12,45,884.0,110.5,2.4,35.0,878.5,776.36,556.37
2016,9,19,13,0,883.0,110.0,2.5,35.0,873.0,743.66,535.84
2016,9,19,13,15,879.5,109.5,2.55,35.0,858.5,706.69,511.38
2016,9,19,13,30,876.0,109.0,2.6,35.0,844.0,667.51,483.95
2016,9,19,13,45,870.0,108.0,2.7,35.0,821.0,624.33,453.3
2016,9,19,14,0,864.0,107.0,2.8,35.0,798.0,579.51,420.62
2016,9,19,14,15,856.0,105.5,2.85,35.0,767.5,531.8,384.8
2016,9,19,14,30,848.0,104.0,2.9,35.0,737.0,483.03,347.15
2016,9,19,14,45,836.0,102.0,2.95,35.0,699.5,431.38,306.34
2016,9,19,15,0,824.0,100.0,3.0,35.0,662.0,374.23,260.51
2016,9,19,15,15,808.0,97.5,3.0,34.5,618.5,320.34,216.51
2016,9,19,15,30,792.0,95.0,3.0,34.0,575.0,267.25,172.58
