Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,45,770.0,91.5,3.0,34.0,526.0,213.26,128.51
2016,9,19,16,0,748.0,88.0,3.0,34.0,477.0,161.24,88.74
2016,9,19,16,15,719.0,84.0,2.85,33.5,425.0,110.53,56.61
2016,9,19,16,30,690.0,80.0,2.7,33.0,373.0,57.75,34.9
2016,9,19,16,45,648.0,74.5,2.55,33.0,318.5,48.62,34.87
2016,9,19,17,0,606.0,69.0,2.4,33.0,264.0,46.98,33.57
2016,9,19,17,15,543.0,61.5,2.2,32.0,210.5,43.56,30.84
2016,9,19,17,30,480.0,54.0,2.0,31.0,157.0,39.99,27.8
2016,9,19,17,45,378.5,43.0,1.8,30.5,109.0,33.04,21.62
2016,9,19,18,0,277.0,32.0,1.6,30.0,61.0,25.71,14.39
2016,9,19,18,15,138.5,16.0,1.6,29.5,30.5,12.89,0.0
2016,9,19,18,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.0,1.35,23.5,7.0,0.0,0.0
2016,9,20,6,30,70.0,12.0,1.6,24.0,14.0,42.93,0.0
2016,9,20,6,45,207.5,27.5,1.85,24.5,52.5,164.14,109.16
2016,9,20,7,0,345.0,43.0,2.1,25.0,91.0,267.93,207.13
2016,9,20,7,15,432.0,53.5,2.0,25.5,142.0,346.85,273.64
2016,9,20,7,30,519.0,64.0,1.9,26.0,193.0,432.15,341.95
2016,9,20,7,45,579.5,70.0,1.85,27.0,248.5,499.77,393.11
2016,9,20,8,0,640.0,76.0,1.8,28.0,304.0,570.19,443.67
2016,9,20,8,15,677.5,81.0,1.7,28.5,358.0,624.48,479.69
2016,9,20,8,30,715.0,86.0,1.6,29.0,412.0,678.97,514.42
2016,9,20,8,45,742.5,90.0,1.5,29.5,464.0,720.76,539.13
2016,9,20,9,0,770.0,94.0,1.4,30.0,516.0,764.78,564.62
2016,9,20,9,15,789.0,97.0,1.45,30.5,563.5,798.75,584.31
2016,9,20,9,30,808.0,100.0,1.5,31.0,611.0,830.45,602.38
2016,9,20,9,45,821.5,103.0,1.55,31.5,652.5,854.77,615.56
2016,9,20,10,0,835.0,106.0,1.6,32.0,694.0,876.18,626.91
2016,9,20,10,15,845.5,108.0,1.65,32.5,729.0,883.96,629.65
2016,9,20,10,30,856.0,110.0,1.7,33.0,764.0,895.46,635.01
2016,9,20,10,45,862.5,112.0,1.8,33.5,791.5,900.03,636.59
2016,9,20,11,0,869.0,114.0,1.9,34.0,819.0,901.2,636.2
2016,9,20,11,15,873.5,115.0,1.9,34.0,839.0,896.12,632.31
2016,9,20,11,30,878.0,116.0,1.9,34.0,859.0,887.65,626.48
2016,9,20,11,45,884.5,114.5,1.95,34.5,871.0,875.02,617.38
2016,9,20,12,0,891.0,113.0,2.0,35.0,883.0,859.01,606.29
2016,9,20,12,15,891.5,113.0,2.0,35.0,886.0,836.24,591.79
2016,9,20,12,30,892.0,113.0,2.0,35.0,889.0,810.44,575.42
2016,9,20,12,45,595.5,262.5,2.0,35.0,779.0,699.79,499.2
2016,9,20,13,0,299.0,412.0,2.0,35.0,669.0,595.35,423.4
2016,9,20,13,15,589.5,262.0,2.0,35.0,757.5,642.74,461.34
2016,9,20,13,30,880.0,112.0,2.0,35.0,846.0,669.19,482.38
2016,9,20,13,45,595.0,240.5,2.05,35.0,731.5,569.1,409.44
2016,9,20,14,0,310.0,369.0,2.1,35.0,617.0,491.6,352.55
2016,9,20,14,15,580.0,238.0,2.05,35.0,677.5,495.85,356.42
2016,9,20,14,30,850.0,107.0,2.0,35.0,738.0,482.79,344.55
2016,9,20,14,45,821.0,112.5,2.0,35.0,696.5,425.76,300.25
2016,9,20,15,0,792.0,118.0,2.0,35.0,655.0,374.41,259.21
2016,9,20,15,15,774.5,115.0,2.0,34.5,611.0,321.3,216.48
2016,9,20,15,30,757.0,112.0,2.0,34.0,567.0,269.26,174.06
2016,9,20,15,45,732.5,108.0,2.0,34.0,518.0,211.17,127.73
2016,9,20,16,0,708.0,104.0,2.0,34.0,469.0,160.18,89.48
2016,9,20,16,15,676.0,99.0,1.9,33.5,416.5,110.47,58.75
2016,9,20,16,30,644.0,94.0,1.8,33.0,364.0,64.39,47.7
2016,9,20,16,45,597.5,87.5,1.7,33.0,309.5,58.71,43.21
2016,9,20,17,0,551.0,81.0,1.6,33.0,255.0,56.83,41.73
2016,9,20,17,15,485.0,71.0,1.45,32.0,202.0,51.79,37.67
2016,9,20,17,30,419.0,61.0,1.3,31.0,149.0,46.47,33.15
2016,9,20,17,45,317.0,47.5,1.15,30.0,102.0,36.33,24.32
2016,9,20,18,0,215.0,34.0,1.0,29.0,55.0,26.63,14.86
2016,9,20,18,15,107.5,17.0,1.0,28.5,27.5,16.2,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,20.68,0.0
2016,9,21,6,45,125.0,30.0,0.8,24.5,46.0,116.13,74.3
2016,9,21,7,0,223.0,51.0,0.9,25.0,82.0,211.15,161.63
2016,9,21,7,15,303.5,68.0,0.95,25.5,131.0,286.45,224.29
2016,9,21,7,30,384.0,85.0,1.0,26.0,180.0,368.45,289.72
2016,9,21,7,45,454.0,94.5,1.1,27.0,234.5,439.63,344.02
2016,9,21,8,0,524.0,104.0,1.2,28.0,289.0,515.12,399.14
2016,9,21,8,15,565.5,112.0,1.2,28.5,342.5,576.59,441.79
2016,9,21,8,30,607.0,120.0,1.2,29.0,396.0,634.34,480.47
2016,9,21,8,45,644.5,124.0,1.25,29.5,448.5,684.4,512.57
2016,9,21,9,0,682.0,128.0,1.3,30.0,501.0,733.84,543.33
2016,9,21,9,15,704.5,133.0,1.35,30.0,548.0,770.74,566.28
2016,9,21,9,30,727.0,138.0,1.4,30.0,595.0,805.69,587.87
2016,9,21,9,45,754.0,136.5,1.45,30.5,639.0,834.92,604.42
2016,9,21,10,0,781.0,135.0,1.5,31.0,683.0,858.04,616.97
2016,9,21,10,15,793.5,138.0,1.55,31.0,718.5,874.69,626.71
2016,9,21,10,30,806.0,141.0,1.6,31.0,754.0,888.2,634.62
2016,9,21,10,45,822.5,138.5,1.65,31.5,784.0,896.21,637.89
2016,9,21,11,0,839.0,136.0,1.7,32.0,814.0,900.88,639.22
2016,9,21,11,15,844.5,137.0,1.8,32.0,834.0,896.07,636.53
2016,9,21,11,30,850.0,138.0,1.9,32.0,854.0,887.86,631.85
2016,9,21,11,45,864.0,132.0,2.0,32.5,868.0,871.64,620.86
2016,9,21,12,0,878.0,126.0,2.1,33.0,882.0,857.6,611.38
2016,9,21,12,15,879.0,126.0,2.2,33.0,885.0,835.27,597.78
2016,9,21,12,30,880.0,126.0,2.3,33.0,888.0,809.92,582.21
2016,9,21,12,45,880.0,124.5,2.4,33.5,882.5,779.53,562.08
2016,9,21,13,0,880.0,123.0,2.5,34.0,877.0,746.45,540.08
2016,9,21,13,15,876.5,122.5,2.55,34.0,862.0,709.31,514.69
2016,9,21,13,30,873.0,122.0,2.6,34.0,847.0,669.97,487.01
2016,9,21,13,45,868.0,120.0,2.65,34.0,824.5,626.41,455.77
2016,9,21,14,0,863.0,118.0,2.7,34.0,802.0,581.15,422.51
2016,9,21,14,15,615.5,219.0,2.75,34.0,697.0,494.85,358.63
2016,9,21,14,30,368.0,320.0,2.8,34.0,592.0,435.76,314.85
2016,9,21,14,45,596.5,214.0,2.85,34.0,628.5,413.45,295.83
2016,9,21,15,0,825.0,108.0,2.9,34.0,665.0,373.92,260.33
2016,9,21,15,15,809.0,105.5,2.9,33.5,621.0,319.98,216.07
2016,9,21,15,30,793.0,103.0,2.9,33.0,577.0,266.86,172.08
2016,9,21,15,45,773.0,98.5,2.9,33.0,527.5,212.46,127.83
2016,9,21,16,0,753.0,94.0,2.9,33.0,478.0,159.85,88.15
2016,9,21,16,15,723.0,89.5,2.8,32.5,425.0,103.16,52.81
2016,9,21,16,30,693.0,85.0,2.7,32.0,372.0,54.87,40.08
2016,9,21,16,45,652.0,78.0,2.6,31.5,317.0,51.78,37.76
2016,9,21,17,0,611.0,71.0,2.5,31.0,262.0,49.09,35.65
2016,9,21,17,15,547.0,63.0,2.2,30.0,208.0,45.34,32.6
2016,9,21,17,30,483.0,55.0,1.9,29.0,154.0,41.43,29.21
2016,9,21,17,45,381.0,42.5,1.65,28.0,105.0,33.12,21.84
2016,9,21,18,0,279.0,30.0,1.4,27.0,56.0,24.31,12.83
2016,9,21,18,15,139.5,15.0,1.4,26.5,28.0,14.3,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,15,26.5,5.0,0.9,21.5,5.5,0.0,0.0
2016,9,22,6,30,53.0,10.0,1.1,22.0,11.0,33.19,0.0
2016,9,22,6,45,165.5,28.5,1.35,22.5,47.5,143.3,91.31
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,234.92,181.88
2016,9,22,7,15,361.5,60.5,1.5,23.5,134.0,309.75,245.41
2016,9,22,7,30,445.0,74.0,1.4,24.0,184.0,391.67,311.54
2016,9,22,7,45,497.5,85.0,1.3,25.0,237.0,459.91,363.16
2016,9,22,8,0,550.0,96.0,1.2,26.0,290.0,527.56,411.59
2016,9,22,8,15,590.5,104.0,1.3,26.5,343.0,584.66,452.17
2016,9,22,8,30,631.0,112.0,1.4,27.0,396.0,642.17,491.61
2016,9,22,8,45,657.0,119.0,1.5,28.0,446.5,686.93,519.5
2016,9,22,9,0,683.0,126.0,1.6,29.0,497.0,730.51,546.01
2016,9,22,9,15,704.5,131.0,1.7,29.5,543.5,766.46,567.98
2016,9,22,9,30,726.0,136.0,1.8,30.0,590.0,800.44,588.45
2016,9,22,9,45,741.0,140.0,1.95,30.5,631.0,825.32,603.2
2016,9,22,10,0,756.0,144.0,2.1,31.0,672.0,847.54,616.25
2016,9,22,10,15,767.5,147.0,2.15,31.0,706.5,858.64,622.46
2016,9,22,10,30,779.0,150.0,2.2,31.0,741.0,871.01,629.75
2016,9,22,10,45,787.5,152.0,2.25,31.5,768.0,876.48,631.37
2016,9,22,11,0,796.0,154.0,2.3,32.0,795.0,878.7,631.09
2016,9,22,11,15,801.0,155.5,2.35,32.0,814.0,874.04,627.79
2016,9,22,11,30,806.0,157.0,2.4,32.0,833.0,866.13,622.58
2016,9,22,11,45,805.5,160.0,2.5,32.5,843.0,851.81,612.44
2016,9,22,12,0,805.0,163.0,2.6,33.0,853.0,834.47,600.45
2016,9,22,12,15,589.0,276.5,2.65,33.0,782.5,748.1,539.77
2016,9,22,12,30,373.0,390.0,2.7,33.0,712.0,661.49,476.63
2016,9,22,12,45,585.0,277.0,2.8,33.5,777.5,700.26,507.38
2016,9,22,13,0,797.0,164.0,2.9,34.0,843.0,722.77,525.39
2016,9,22,13,15,792.0,163.0,2.95,34.0,828.0,685.81,499.29
2016,9,22,13,30,787.0,162.0,3.0,34.0,813.0,647.07,471.81
2016,9,22,13,45,776.5,162.0,3.1,34.0,789.5,604.37,441.08
2016,9,22,14,0,766.0,162.0,3.2,34.0,766.0,560.75,408.9
2016,9,22,14,15,755.5,159.0,3.25,34.0,735.0,510.52,371.18
2016,9,22,14,30,745.0,156.0,3.3,34.0,704.0,462.52,334.01
2016,9,22,14,45,709.0,163.0,3.35,34.0,662.5,412.51,294.59
2016,9,22,15,0,673.0,170.0,3.4,34.0,621.0,365.09,256.48
2016,9,22,15,15,443.0,218.5,3.4,33.5,507.0,298.23,209.12
2016,9,22,15,30,213.0,267.0,3.4,33.0,393.0,264.55,189.44
2016,9,22,15,45,114.0,223.5,3.45,32.5,290.5,199.35,144.14
2016,9,22,16,0,15.0,180.0,3.5,32.0,188.0,159.59,118.6
2016,9,22,16,15,24.5,168.5,3.4,31.5,179.5,147.51,109.84
2016,9,22,16,30,34.0,157.0,3.3,31.0,171.0,126.95,99.72
2016,9,22,16,45,26.0,134.5,3.25,31.0,144.5,110.26,86.3
2016,9,22,17,0,18.0,112.0,3.2,31.0,118.0,97.12,75.57
2016,9,22,17,15,9.0,89.0,2.9,30.0,92.0,77.92,59.78
2016,9,22,17,30,0.0,66.0,2.6,29.0,66.0,58.51,43.4
2016,9,22,17,45,0.0,43.5,2.3,28.5,43.5,39.26,26.75
2016,9,22,18,0,0.0,21.0,2.0,28.0,21.0,19.5,8.68
2016,9,22,18,15,0.0,10.5,1.95,27.5,10.5,10.01,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,8.5,4.5,1.8,23.5,4.5,0.0,0.0
2016,9,23,6,30,17.0,9.0,2.1,24.0,9.0,16.14,0.0
2016,9,23,6,45,135.0,27.5,2.4,24.5,44.5,125.74,76.77
2016,9,23,7,0,253.0,46.0,2.7,25.0,80.0,219.66,168.9
2016,9,23,7,15,343.5,59.0,2.85,25.5,128.5,296.54,234.51
2016,9,23,7,30,434.0,72.0,3.0,26.0,177.0,381.23,303.97
2016,9,23,7,45,514.0,76.0,3.2,26.5,232.5,459.49,366.14
2016,9,23,8,0,594.0,80.0,3.4,27.0,288.0,538.39,426.67
2016,9,23,8,15,327.5,131.5,3.45,27.0,249.5,402.97,319.23
2016,9,23,8,30,61.0,183.0,3.5,27.0,211.0,243.61,189.5
2016,9,23,8,45,402.5,139.0,3.6,27.5,354.5,499.28,392.5
2016,9,23,9,0,744.0,95.0,3.7,28.0,498.0,738.48,566.7
2016,9,23,9,15,513.0,184.5,3.75,28.5,474.0,657.85,503.01
2016,9,23,9,30,282.0,274.0,3.8,29.0,450.0,553.06,419.78
2016,9,23,9,45,551.0,189.0,3.85,29.5,562.5,705.79,534.55
2016,9,23,10,0,820.0,104.0,3.9,30.0,675.0,853.13,634.65
2016,9,23,10,15,830.5,106.0,3.9,30.0,709.5,860.71,637.5
2016,9,23,10,30,841.0,108.0,3.9,30.0,744.0,871.88,643.86
2016,9,23,10,45,427.5,183.0,3.95,30.5,507.0,585.4,440.9
2016,9,23,11,0,14.0,258.0,4.0,31.0,270.0,257.77,190.62
2016,9,23,11,15,441.5,184.5,4.0,31.0,553.5,590.52,445.61
2016,9,23,11,30,869.0,111.0,4.0,31.0,837.0,865.67,636.37
2016,9,23,11,45,862.0,117.5,4.0,31.5,845.5,849.52,622.05
2016,9,23,12,0,855.0,124.0,4.0,32.0,854.0,830.3,607.74
2016,9,23,12,15,637.0,244.0,4.05,32.0,789.5,753.75,553.35
2016,9,23,12,30,419.0,364.0,4.1,32.0,725.0,673.53,492.76
2016,9,23,12,45,409.5,366.0,4.15,32.5,716.5,648.83,474.62
2016,9,23,13,0,400.0,368.0,4.2,33.0,708.0,623.14,455.46
2016,9,23,13,15,351.5,379.0,4.2,33.0,673.5,580.01,424.18
2016,9,23,13,30,303.0,390.0,4.2,33.0,639.0,539.2,394.45
2016,9,23,13,45,562.0,257.5,4.25,33.0,703.5,557.27,410.44
2016,9,23,14,0,821.0,125.0,4.3,33.0,768.0,554.66,409.3
2016,9,23,14,15,811.5,123.0,4.3,33.0,737.5,506.81,372.0
2016,9,23,14,30,802.0,121.0,4.3,33.0,707.0,458.25,333.39
2016,9,23,14,45,788.0,119.0,4.35,33.0,669.5,407.45,292.24
2016,9,23,15,0,774.0,117.0,4.4,33.0,632.0,356.86,250.32
2016,9,23,15,15,687.5,140.0,4.35,32.5,574.0,301.75,206.64
2016,9,23,15,30,601.0,163.0,4.3,32.0,516.0,259.61,173.68
2016,9,23,15,45,579.0,152.5,4.3,32.0,469.0,210.42,134.51
2016,9,23,16,0,557.0,142.0,4.3,32.0,422.0,164.15,100.41
2016,9,23,16,15,480.0,140.0,4.15,31.5,361.5,122.58,77.49
2016,9,23,16,30,403.0,138.0,4.0,31.0,301.0,93.97,72.71
2016,9,23,16,45,378.0,119.5,3.85,30.5,254.5,83.49,64.38
2016,9,23,17,0,353.0,101.0,3.7,30.0,208.0,72.37,55.31
2016,9,23,17,15,306.5,84.0,3.4,29.5,162.5,61.71,46.36
2016,9,23,17,30,260.0,67.0,3.1,29.0,117.0,50.45,36.64
2016,9,23,17,45,187.5,48.0,2.8,28.5,78.0,36.93,24.75
2016,9,23,18,0,115.0,29.0,2.5,28.0,39.0,23.89,11.2
2016,9,23,18,15,57.5,14.5,2.55,27.5,19.5,13.82,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,22.0,9.0,2.7,23.0,9.0,18.32,0.0
2016,9,24,6,45,134.5,27.0,2.85,23.5,43.5,123.86,73.32
2016,9,24,7,0,247.0,45.0,3.0,24.0,78.0,214.68,165.46
2016,9,24,7,15,337.0,58.5,3.1,24.0,126.0,291.47,231.87
2016,9,24,7,30,427.0,72.0,3.2,24.0,174.0,376.0,302.32
2016,9,24,7,45,488.5,80.5,3.35,24.5,227.0,446.51,358.82
2016,9,24,8,0,550.0,89.0,3.5,25.0,280.0,516.85,413.2
2016,9,24,8,15,275.0,101.5,3.6,25.5,197.0,340.37,272.46
2016,9,24,8,30,0.0,114.0,3.7,26.0,114.0,109.15,82.51
2016,9,24,8,45,10.0,156.0,3.85,26.5,161.5,160.05,122.98
2016,9,24,9,0,20.0,198.0,4.0,27.0,209.0,211.49,162.74
2016,9,24,9,15,10.0,167.5,4.0,27.5,173.0,169.6,129.0
2016,9,24,9,30,0.0,137.0,4.0,28.0,137.0,129.7,96.99
2016,9,24,9,45,114.5,230.5,4.05,28.5,310.0,345.19,265.1
2016,9,24,10,0,229.0,324.0,4.1,29.0,483.0,546.73,413.42
2016,9,24,10,15,213.0,344.5,4.05,29.0,498.0,551.84,414.58
2016,9,24,10,30,197.0,365.0,4.0,29.0,513.0,555.56,415.66
2016,9,24,10,45,511.5,245.0,4.0,29.5,649.5,724.1,541.94
2016,9,24,11,0,826.0,125.0,4.0,30.0,786.0,869.17,641.73
2016,9,24,11,15,658.0,224.5,4.0,30.0,759.0,817.7,604.4
2016,9,24,11,30,490.0,324.0,4.0,30.0,732.0,756.58,557.32
2016,9,24,11,45,316.0,375.5,4.0,30.0,640.5,640.9,473.04
2016,9,24,12,0,142.0,427.0,4.0,30.0,549.0,530.8,391.1
2016,9,24,12,15,279.5,395.5,4.0,30.0,635.0,605.44,447.47
2016,9,24,12,30,417.0,364.0,4.0,30.0,721.0,670.18,494.89
2016,9,24,12,45,622.5,249.5,4.05,30.5,778.0,698.06,517.57
2016,9,24,13,0,828.0,135.0,4.1,31.0,835.0,711.19,529.25
2016,9,24,13,15,824.0,134.0,4.05,31.0,820.0,674.06,501.84
2016,9,24,13,30,820.0,133.0,4.0,31.0,805.0,634.96,472.83
2016,9,24,13,45,811.0,132.5,4.0,31.0,781.5,591.62,440.29
2016,9,24,14,0,802.0,132.0,4.0,31.0,758.0,547.1,406.17
2016,9,24,14,15,792.0,130.0,4.0,30.5,727.5,499.84,369.98
2016,9,24,14,30,782.0,128.0,4.0,30.0,697.0,451.97,332.25
2016,9,24,14,45,500.5,217.0,4.0,30.0,574.5,370.9,271.15
2016,9,24,15,0,219.0,306.0,4.0,30.0,452.0,326.53,240.22
2016,9,24,15,15,109.5,218.0,3.95,30.0,291.0,213.31,157.07
2016,9,24,15,30,0.0,130.0,3.9,30.0,130.0,119.19,88.25
2016,9,24,15,45,0.0,102.5,3.9,30.0,102.5,94.81,69.55
2016,9,24,16,0,0.0,75.0,3.9,30.0,75.0,69.82,50.07
2016,9,24,16,15,0.0,66.0,3.7,29.5,66.0,61.4,43.67
2016,9,24,16,30,0.0,57.0,3.5,29.0,57.0,52.99,39.12
2016,9,24,16,45,0.0,48.0,3.35,28.5,48.0,44.6,32.23
2016,9,24,17,0,0.0,39.0,3.2,28.0,39.0,36.21,25.22
2016,9,24,17,15,0.0,30.0,3.0,27.5,30.0,27.83,18.08
2016,9,24,17,30,0.0,21.0,2.8,27.0,21.0,19.46,10.83
2016,9,24,17,45,0.0,13.5,2.6,27.0,13.5,12.5,4.69
2016,9,24,18,0,0.0,6.0,2.4,27.0,6.0,5.55,0.0
2016,9,24,18,15,0.0,3.0,2.4,26.5,3.0,2.86,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.5,16.0,14.84,3.46
2016,9,25,7,0,0.0,32.0,2.2,24.0,32.0,30.09,18.35
2016,9,25,7,15,0.0,53.5,2.3,24.0,53.5,53.03,37.63
2016,9,25,7,30,0.0,75.0,2.4,24.0,75.0,75.16,56.13
2016,9,25,7,45,4.0,97.5,2.5,24.0,99.0,100.64,77.16
2016,9,25,8,0,8.0,120.0,2.6,24.0,123.0,126.05,97.78
2016,9,25,8,15,21.5,146.0,2.6,24.0,155.5,162.46,127.14
2016,9,25,8,30,35.0,172.0,2.6,24.0,188.0,210.29,164.98
2016,9,25,8,45,76.0,204.5,2.65,24.5,244.0,278.21,218.2
2016,9,25,9,0,117.0,237.0,2.7,25.0,300.0,359.77,280.23
2016,9,25,9,15,173.5,258.5,2.65,25.0,361.0,429.91,333.14
2016,9,25,9,30,230.0,280.0,2.6,25.0,422.0,501.24,385.71
2016,9,25,9,45,206.0,303.5,2.6,25.5,437.5,505.63,385.87
2016,9,25,10,0,182.0,327.0,2.6,26.0,453.0,508.22,385.14
2016,9,25,10,15,271.0,328.0,2.6,26.0,526.5,596.01,449.37
2016,9,25,10,30,360.0,329.0,2.6,26.0,600.0,671.44,503.09
2016,9,25,10,45,312.5,355.5,2.6,26.5,596.5,652.01,485.72
2016,9,25,11,0,265.0,382.0,2.6,27.0,593.0,630.84,467.93
2016,9,25,11,15,142.5,341.5,2.55,27.0,456.0,467.05,349.18
2016,9,25,11,30,20.0,301.0,2.5,27.0,319.0,302.27,225.85
2016,9,25,11,45,18.0,291.0,2.5,27.5,307.0,289.57,216.36
2016,9,25,12,0,16.0,281.0,2.5,28.0,295.0,277.09,206.58
2016,9,25,12,15,81.5,354.5,2.45,28.0,424.5,400.66,298.61
2016,9,25,12,30,147.0,428.0,2.4,28.0,554.0,516.79,381.64
2016,9,25,12,45,164.0,425.0,2.4,28.0,564.0,516.53,381.02
2016,9,25,13,0,181.0,422.0,2.4,28.0,574.0,514.69,379.89
2016,9,25,13,15,123.5,399.5,2.3,27.5,502.5,444.94,329.79
2016,9,25,13,30,66.0,377.0,2.2,27.0,431.0,381.54,283.94
2016,9,25,13,45,241.5,349.5,2.15,27.0,538.5,447.69,334.17
2016,9,25,14,0,417.0,322.0,2.1,27.0,646.0,499.17,370.9
2016,9,25,14,15,289.0,335.0,2.0,27.0,555.0,425.78,316.04
2016,9,25,14,30,161.0,348.0,1.9,27.0,464.0,365.52,271.75
2016,9,25,14,45,84.0,273.5,1.85,27.0,334.0,269.98,201.79
2016,9,25,15,0,7.0,199.0,1.8,27.0,204.0,182.29,137.03
2016,9,25,15,15,3.5,109.5,1.8,26.5,112.0,102.45,75.85
2016,9,25,15,30,0.0,20.0,1.8,26.0,20.0,18.58,9.4
2016,9,25,15,45,0.0,30.0,1.85,26.0,30.0,27.88,17.01
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,37.17,24.63
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,32.97,21.36
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,28.77,19.13
2016,9,25,16,45,0.0,26.0,1.75,25.0,26.0,24.12,15.18
2016,9,25,17,0,0.0,21.0,1.7,25.0,21.0,19.47,11.18
2016,9,25,17,15,0.0,16.0,1.65,24.5,16.0,14.82,7.15
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,10.18,3.07
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.48,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,24.0,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,3.7,20.0,12.5,11.58,1.22
2016,9,26,7,0,0.0,25.0,3.8,20.0,25.0,23.2,13.1
2016,9,26,7,15,0.0,41.5,3.85,20.0,41.5,38.68,26.41
2016,9,26,7,30,0.0,58.0,3.9,20.0,58.0,55.22,40.52
2016,9,26,7,45,0.0,76.5,4.0,20.0,76.5,73.78,56.11
2016,9,26,8,0,0.0,95.0,4.1,20.0,95.0,92.12,71.28
2016,9,26,8,15,0.0,76.0,4.15,20.0,76.0,70.89,53.53
2016,9,26,8,30,0.0,57.0,4.2,20.0,57.0,53.0,38.55
2016,9,26,8,45,0.0,68.5,4.3,20.5,68.5,63.74,47.19
2016,9,26,9,0,0.0,80.0,4.4,21.0,80.0,74.5,55.71
2016,9,26,9,15,0.0,94.0,4.4,21.0,94.0,87.72,66.28
2016,9,26,9,30,0.0,108.0,4.4,21.0,108.0,101.23,76.99
2016,9,26,9,45,0.0,132.5,4.4,21.0,133.0,124.97,95.85
2016,9,26,10,0,0.0,157.0,4.4,21.0,158.0,148.7,114.52
2016,9,26,10,15,5.0,192.5,4.4,21.0,197.0,187.6,145.23
2016,9,26,10,30,10.0,228.0,4.4,21.0,236.0,226.42,175.51
2016,9,26,10,45,8.5,216.5,4.4,21.5,223.5,213.05,164.36
2016,9,26,11,0,7.0,205.0,4.4,22.0,211.0,199.98,153.61
2016,9,26,11,15,5.5,188.0,4.4,22.0,193.0,181.86,139.27
2016,9,26,11,30,4.0,171.0,4.4,22.0,175.0,164.02,125.17
2016,9,26,11,45,6.0,188.0,4.4,22.5,193.5,181.47,138.55
2016,9,26,12,0,8.0,205.0,4.4,23.0,212.0,198.68,151.6
2016,9,26,12,15,11.0,238.5,4.35,23.0,248.0,231.87,177.19
2016,9,26,12,30,14.0,272.0,4.3,23.0,284.0,264.45,202.1
2016,9,26,12,45,11.0,237.0,4.25,23.0,246.5,228.61,174.5
2016,9,26,13,0,8.0,202.0,4.2,23.0,209.0,193.32,147.3
2016,9,26,13,15,6.5,190.0,4.15,23.0,195.5,180.6,137.51
2016,9,26,13,30,5.0,178.0,4.1,23.0,182.0,168.08,127.84
2016,9,26,13,45,21.0,249.0,4.1,23.0,265.0,240.59,184.38
2016,9,26,14,0,37.0,320.0,4.1,23.0,348.0,304.53,233.33
2016,9,26,14,15,18.5,191.5,4.05,23.0,205.5,182.05,139.04
2016,9,26,14,30,0.0,63.0,4.0,23.0,63.0,58.72,41.75
2016,9,26,14,45,0.0,38.0,3.95,23.0,38.0,35.38,23.07
2016,9,26,15,0,0.0,13.0,3.9,23.0,13.0,12.09,4.2
2016,9,26,15,15,14.5,117.5,3.8,22.5,126.0,109.88,83.09
2016,9,26,15,30,29.0,222.0,3.7,22.0,239.0,194.06,149.87
2016,9,26,15,45,76.5,217.0,3.65,22.0,256.0,192.14,146.52
2016,9,26,16,0,124.0,212.0,3.6,22.0,273.0,176.91,133.11
2016,9,26,16,15,117.5,187.5,3.55,22.0,240.0,147.54,112.22
2016,9,26,16,30,111.0,163.0,3.5,22.0,207.0,123.6,100.73
2016,9,26,16,45,99.0,138.5,3.45,22.0,173.5,107.01,86.84
2016,9,26,17,0,87.0,114.0,3.4,22.0,140.0,89.8,72.15
2016,9,26,17,15,67.5,90.0,3.2,21.5,107.5,75.16,59.46
2016,9,26,17,30,48.0,66.0,3.0,21.0,75.0,56.19,42.69
2016,9,26,17,45,24.0,43.5,2.85,21.0,48.0,37.85,26.05
2016,9,26,18,0,0.0,21.0,2.7,21.0,21.0,19.27,4.93
2016,9,26,18,15,0.0,10.5,2.7,20.5,10.5,10.01,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,6.0,21.0,2.95,17.5,21.5,23.39,7.6
2016,9,27,7,0,12.0,42.0,3.0,18.0,43.0,55.74,39.69
2016,9,27,7,15,32.5,65.5,3.05,18.0,72.0,94.83,73.64
2016,9,27,7,30,53.0,89.0,3.1,18.0,101.0,134.15,107.56
2016,9,27,7,45,70.5,112.5,3.2,18.5,133.5,172.32,139.67
2016,9,27,8,0,88.0,136.0,3.3,19.0,166.0,211.19,171.59
2016,9,27,8,15,94.0,161.0,3.3,19.5,198.0,244.3,197.73
2016,9,27,8,30,100.0,186.0,3.3,20.0,230.0,277.13,223.02
2016,9,27,8,45,50.0,172.0,3.35,20.5,194.5,218.99,174.28
2016,9,27,9,0,0.0,158.0,3.4,21.0,159.0,152.77,118.88
2016,9,27,9,15,10.5,192.5,3.3,21.5,199.5,196.11,153.19
2016,9,27,9,30,21.0,227.0,3.2,22.0,240.0,239.61,186.78
2016,9,27,9,45,36.5,261.0,3.1,22.5,285.5,298.94,232.03
2016,9,27,10,0,52.0,295.0,3.0,23.0,331.0,346.84,267.58
2016,9,27,10,15,57.0,314.5,2.9,23.0,355.5,369.22,283.65
2016,9,27,10,30,62.0,334.0,2.8,23.0,380.0,391.12,299.33
2016,9,27,10,45,120.0,362.0,2.7,23.5,455.5,477.95,363.53
2016,9,27,11,0,178.0,390.0,2.6,24.0,531.0,552.11,416.48
2016,9,27,11,15,233.5,391.5,2.55,24.0,581.5,594.72,447.16
2016,9,27,11,30,289.0,393.0,2.5,24.0,632.0,642.57,481.09
2016,9,27,11,45,281.5,400.5,2.45,24.0,635.5,632.86,473.0
2016,9,27,12,0,274.0,408.0,2.4,24.0,639.0,622.09,464.62
2016,9,27,12,15,166.0,397.0,2.4,24.0,537.5,510.44,382.99
2016,9,27,12,30,58.0,386.0,2.4,24.0,436.0,406.34,305.44
2016,9,27,12,45,46.0,365.5,2.4,24.0,405.0,373.54,281.61
2016,9,27,13,0,34.0,345.0,2.4,24.0,374.0,341.96,258.22
2016,9,27,13,15,38.0,345.5,2.4,24.0,377.0,340.78,257.61
2016,9,27,13,30,42.0,346.0,2.4,24.0,380.0,339.05,256.48
2016,9,27,13,45,43.5,338.0,2.4,24.0,373.0,328.01,248.41
2016,9,27,14,0,45.0,330.0,2.4,24.0,366.0,316.79,240.21
2016,9,27,14,15,100.5,336.5,2.35,24.0,410.0,342.86,259.86
2016,9,27,14,30,156.0,343.0,2.3,24.0,454.0,357.51,270.08
2016,9,27,14,45,256.0,307.5,2.3,24.0,478.5,348.99,261.86
2016,9,27,15,0,356.0,272.0,2.3,24.0,503.0,335.07,247.93
2016,9,27,15,15,282.5,263.5,2.2,23.5,438.5,284.78,210.07
2016,9,27,15,30,209.0,255.0,2.1,23.0,374.0,248.61,184.01
2016,9,27,15,45,144.5,230.0,2.05,23.0,309.0,204.04,151.8
2016,9,27,16,0,80.0,205.0,2.0,23.0,244.0,174.02,131.75
2016,9,27,16,15,328.5,151.5,1.85,22.5,282.5,123.4,88.01
2016,9,27,16,30,577.0,98.0,1.7,22.0,321.0,65.7,51.25
2016,9,27,16,45,534.5,88.0,1.55,22.0,269.5,61.23,47.57
2016,9,27,17,0,492.0,78.0,1.4,22.0,218.0,56.45,43.46
2016,9,27,17,15,418.5,67.0,1.2,21.5,167.0,49.58,37.43
2016,9,27,17,30,345.0,56.0,1.0,21.0,116.0,42.5,30.96
2016,9,27,17,45,244.0,39.5,0.85,21.0,74.0,30.61,19.91
2016,9,27,18,0,143.0,23.0,0.7,21.0,32.0,18.16,2.36
2016,9,27,18,15,71.5,11.5,0.7,21.0,16.0,10.96,0.0
2016,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,28,6,45,165.5,18.5,1.9,18.5,39.0,124.79,59.67
2016,9,28,7,0,331.0,37.0,2.2,19.0,78.0,247.97,193.29
2016,9,28,7,15,422.0,47.5,2.2,19.5,127.5,326.4,262.49
2016,9,28,7,30,513.0,58.0,2.2,20.0,177.0,411.75,333.73
2016,9,28,7,45,572.0,65.0,2.2,20.5,231.0,477.82,386.92
2016,9,28,8,0,631.0,72.0,2.2,21.0,285.0,546.61,439.75
2016,9,28,8,15,669.5,77.5,2.1,21.5,339.0,600.78,478.32
2016,9,28,8,30,708.0,83.0,2.0,22.0,393.0,655.19,515.03
2016,9,28,8,45,736.5,87.0,1.9,23.0,444.0,696.59,540.04
2016,9,28,9,0,765.0,91.0,1.8,24.0,495.0,740.17,565.76
2016,9,28,9,15,785.0,94.0,1.7,24.5,541.5,773.92,584.98
2016,9,28,9,30,805.0,97.0,1.6,25.0,588.0,805.42,602.28
2016,9,28,9,45,819.5,99.5,1.55,25.5,629.5,829.1,614.55
2016,9,28,10,0,834.0,102.0,1.5,26.0,671.0,849.9,624.87
2016,9,28,10,15,844.5,104.0,1.45,26.0,705.0,857.31,627.64
2016,9,28,10,30,855.0,106.0,1.4,26.0,739.0,868.0,632.8
2016,9,28,10,45,862.5,107.0,1.35,26.5,766.5,871.68,632.22
2016,9,28,11,0,870.0,108.0,1.3,27.0,794.0,871.99,629.68
2016,9,28,11,15,875.0,109.0,1.3,27.0,813.0,866.74,625.63
2016,9,28,11,30,880.0,110.0,1.3,27.0,832.0,858.07,619.58
2016,9,28,11,45,890.5,106.0,1.35,27.5,844.5,845.55,610.63
2016,9,28,12,0,901.0,102.0,1.4,28.0,857.0,829.56,599.56
2016,9,28,12,15,901.5,102.0,1.4,28.0,859.0,806.17,584.38
2016,9,28,12,30,902.0,102.0,1.4,28.0,861.0,779.72,567.29
2016,9,28,12,45,901.0,101.5,1.45,28.5,854.0,748.77,546.6
2016,9,28,13,0,900.0,101.0,1.5,29.0,847.0,715.09,523.74
2016,9,28,13,15,896.0,100.0,1.5,29.0,832.0,676.43,496.47
2016,9,28,13,30,892.0,99.0,1.5,29.0,817.0,635.58,467.11
2016,9,28,13,45,887.0,97.5,1.5,29.0,793.5,591.7,434.9
2016,9,28,14,0,882.0,96.0,1.5,29.0,770.0,546.1,400.55
2016,9,28,14,15,874.0,94.5,1.5,29.0,739.0,497.54,363.07
2016,9,28,14,30,866.0,93.0,1.5,29.0,708.0,447.93,323.66
2016,9,28,14,45,856.0,90.5,1.5,29.0,670.5,395.91,281.33
2016,9,28,15,0,846.0,88.0,1.5,29.0,633.0,343.51,237.62
2016,9,28,15,15,830.5,85.5,1.45,29.0,589.0,289.49,192.08
2016,9,28,15,30,815.0,83.0,1.4,29.0,545.0,229.86,142.58
2016,9,28,15,45,796.0,79.0,1.4,29.0,496.0,175.43,99.14
2016,9,28,16,0,777.0,75.0,1.4,29.0,447.0,122.64,62.12
2016,9,28,16,15,747.0,71.0,1.3,28.5,394.5,71.36,37.36
2016,9,28,16,30,717.0,67.0,1.2,28.0,342.0,47.35,34.57
2016,9,28,16,45,675.0,61.5,1.15,28.0,287.5,45.0,32.68
2016,9,28,17,0,633.0,56.0,1.1,28.0,233.0,38.82,27.44
2016,9,28,17,15,563.0,49.0,1.05,27.0,179.5,35.3,24.43
2016,9,28,17,30,493.0,42.0,1.0,26.0,126.0,31.64,21.09
2016,9,28,17,45,372.5,31.0,0.95,25.5,80.5,24.15,14.07
2016,9,28,18,0,252.0,20.0,0.9,25.0,35.0,16.23,0.0
2016,9,28,18,15,126.0,10.0,0.9,24.5,17.5,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,17.0,3.65,16.5,41.0,136.46,59.93
2016,9,29,7,0,393.0,34.0,3.9,17.0,82.0,276.49,217.58
2016,9,29,7,15,485.5,43.5,3.95,17.5,134.0,356.71,290.31
2016,9,29,7,30,578.0,53.0,4.0,18.0,186.0,444.03,364.86
2016,9,29,7,45,635.0,59.0,4.1,18.5,241.5,509.73,419.27
2016,9,29,8,0,692.0,65.0,4.2,19.0,297.0,574.44,470.56
2016,9,29,8,15,729.0,70.0,4.25,19.5,352.5,629.24,510.73
2016,9,29,8,30,766.0,75.0,4.3,20.0,408.0,683.9,549.49
2016,9,29,8,45,793.5,78.0,4.4,21.0,460.5,728.16,578.68
2016,9,29,9,0,821.0,81.0,4.5,22.0,513.0,770.96,606.16
2016,9,29,9,15,839.5,84.0,4.45,22.5,560.5,804.54,626.81
2016,9,29,9,30,858.0,87.0,4.4,23.0,608.0,829.23,640.96
2016,9,29,9,45,873.0,88.5,4.4,23.5,650.5,853.0,654.71
2016,9,29,10,0,888.0,90.0,4.4,24.0,693.0,873.81,666.34
2016,9,29,10,15,898.0,92.0,4.4,24.0,728.5,887.67,674.48
2016,9,29,10,30,908.0,94.0,4.4,24.0,764.0,898.12,680.43
2016,9,29,10,45,915.5,94.5,4.4,24.5,791.5,901.25,680.15
2016,9,29,11,0,923.0,95.0,4.4,25.0,819.0,900.83,677.64
2016,9,29,11,15,928.0,96.0,4.4,25.5,838.5,895.18,671.74
2016,9,29,11,30,933.0,97.0,4.4,26.0,858.0,885.93,663.57
2016,9,29,11,45,934.0,98.0,4.45,26.5,869.0,869.8,651.09
2016,9,29,12,0,935.0,99.0,4.5,27.0,880.0,850.26,636.43
2016,9,29,12,15,936.0,99.5,4.5,27.0,882.0,826.9,620.31
2016,9,29,12,30,937.0,100.0,4.5,27.0,884.0,800.33,602.02
2016,9,29,12,45,935.5,99.5,4.5,27.0,877.0,767.9,579.61
2016,9,29,13,0,934.0,99.0,4.5,27.0,870.0,732.68,554.92
2016,9,29,13,15,930.5,98.5,4.45,27.0,854.5,693.52,525.52
2016,9,29,13,30,927.0,98.0,4.4,27.0,839.0,652.02,493.85
2016,9,29,13,45,922.5,96.5,4.4,27.0,815.5,606.91,458.98
2016,9,29,14,0,918.0,95.0,4.4,27.0,792.0,559.94,421.85
2016,9,29,14,15,909.5,93.5,4.35,27.0,760.0,509.44,381.02
2016,9,29,14,30,901.0,92.0,4.3,27.0,728.0,457.87,338.28
2016,9,29,14,45,887.5,91.0,4.25,27.0,688.5,404.04,292.81
2016,9,29,15,0,874.0,90.0,4.2,27.0,649.0,350.1,246.33
2016,9,29,15,15,858.5,87.5,4.1,26.5,603.5,294.56,198.6
2016,9,29,15,30,843.0,85.0,4.0,26.0,558.0,233.43,146.9
2016,9,29,15,45,823.5,81.0,3.95,26.0,508.0,177.39,101.35
2016,9,29,16,0,804.0,77.0,3.9,26.0,458.0,123.03,63.09
2016,9,29,16,15,773.0,73.0,3.55,25.0,403.5,70.28,38.52
2016,9,29,16,30,742.0,69.0,3.2,24.0,349.0,49.28,36.85
2016,9,29,16,45,697.5,63.5,2.9,23.5,293.0,46.99,35.05
2016,9,29,17,0,653.0,58.0,2.6,23.0,237.0,40.66,29.65
2016,9,29,17,15,579.5,50.0,2.35,22.0,182.0,36.37,25.9
2016,9,29,17,30,506.0,42.0,2.1,21.0,127.0,31.89,21.75
