Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,45,377.0,30.5,1.85,20.5,80.0,23.91,14.08
2016,9,29,18,0,248.0,19.0,1.6,20.0,33.0,15.46,0.0
2016,9,29,18,15,124.0,9.5,1.6,19.5,16.5,9.05,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.0,1.95,14.5,41.0,138.53,53.58
2016,9,30,7,0,406.0,34.0,2.2,15.0,82.0,282.39,222.23
2016,9,30,7,15,499.5,43.0,2.2,15.0,134.5,362.89,295.76
2016,9,30,7,30,593.0,52.0,2.2,15.0,187.0,450.49,370.76
2016,9,30,7,45,649.0,58.5,2.25,15.5,243.5,516.57,424.98
2016,9,30,8,0,705.0,65.0,2.3,16.0,300.0,581.51,475.84
2016,9,30,8,15,742.0,69.5,2.1,17.0,355.5,635.99,512.98
2016,9,30,8,30,779.0,74.0,1.9,18.0,411.0,690.27,548.0
2016,9,30,8,45,804.0,78.0,1.7,19.0,463.5,734.02,573.67
2016,9,30,9,0,829.0,82.0,1.5,20.0,516.0,776.13,596.97
2016,9,30,9,15,847.5,84.5,1.5,20.5,563.5,809.13,616.31
2016,9,30,9,30,866.0,87.0,1.5,21.0,611.0,833.25,629.44
2016,9,30,9,45,878.5,89.5,1.5,21.5,653.0,856.02,641.67
2016,9,30,10,0,891.0,92.0,1.5,22.0,695.0,875.72,651.82
2016,9,30,10,15,900.5,94.0,1.45,22.0,730.0,889.01,658.42
2016,9,30,10,30,910.0,96.0,1.4,22.0,765.0,898.88,662.91
2016,9,30,10,45,916.0,97.5,1.35,22.5,792.0,901.66,661.63
2016,9,30,11,0,922.0,99.0,1.3,23.0,819.0,900.85,658.25
2016,9,30,11,15,926.0,100.0,1.25,23.0,838.0,894.21,652.55
2016,9,30,11,30,930.0,101.0,1.2,23.0,857.0,884.0,644.76
2016,9,30,11,45,935.0,99.5,1.15,23.5,868.0,868.54,632.52
2016,9,30,12,0,940.0,98.0,1.1,24.0,879.0,849.59,618.25
2016,9,30,12,15,940.0,98.5,1.1,24.0,880.5,825.29,602.53
2016,9,30,12,30,940.0,99.0,1.1,24.0,882.0,797.82,584.79
2016,9,30,12,45,938.0,98.5,1.15,24.0,874.5,764.91,564.03
2016,9,30,13,0,936.0,98.0,1.2,24.0,867.0,729.23,540.74
2016,9,30,13,15,932.0,97.0,1.2,24.0,851.0,689.2,512.27
2016,9,30,13,30,928.0,96.0,1.2,24.0,835.0,646.88,481.55
2016,9,30,13,45,922.5,95.0,1.3,24.5,810.5,601.62,447.79
2016,9,30,14,0,917.0,94.0,1.4,25.0,786.0,554.58,411.67
2016,9,30,14,15,908.0,92.5,1.45,25.0,753.5,503.91,372.25
2016,9,30,14,30,899.0,91.0,1.5,25.0,721.0,452.23,330.74
2016,9,30,14,45,887.5,88.5,1.55,25.0,681.5,398.02,286.04
2016,9,30,15,0,876.0,86.0,1.6,25.0,642.0,343.54,239.94
2016,9,30,15,15,859.5,83.5,1.6,25.0,596.5,287.75,192.23
2016,9,30,15,30,843.0,81.0,1.6,25.0,551.0,232.69,145.54
2016,9,30,15,45,821.5,78.0,1.6,25.0,500.5,171.01,96.33
2016,9,30,16,0,800.0,75.0,1.6,25.0,450.0,117.51,59.62
2016,9,30,16,15,768.5,71.0,1.5,24.5,396.0,65.13,36.47
2016,9,30,16,30,737.0,67.0,1.4,24.0,342.0,47.85,35.64
2016,9,30,16,45,690.5,61.5,1.3,23.5,286.0,45.48,33.77
2016,9,30,17,0,644.0,56.0,1.2,23.0,230.0,39.25,28.44
2016,9,30,17,15,569.5,48.5,1.1,22.5,175.5,35.3,24.92
2016,9,30,17,30,495.0,41.0,1.0,22.0,121.0,31.2,21.04
2016,9,30,17,45,366.5,29.5,0.95,21.5,75.5,23.19,13.25
2016,9,30,18,0,238.0,18.0,0.9,21.0,30.0,14.68,0.0
2016,9,30,18,15,119.0,9.0,0.9,20.5,15.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,15.5,0.45,16.5,15.5,14.38,0.0
2016,10,1,7,0,0.0,31.0,0.4,17.0,31.0,29.87,18.54
2016,10,1,7,15,0.0,52.5,0.4,17.5,52.5,53.03,38.57
2016,10,1,7,30,0.0,74.0,0.4,18.0,74.0,75.15,57.39
2016,10,1,7,45,4.0,95.0,0.45,18.5,96.5,98.7,77.05
2016,10,1,8,0,8.0,116.0,0.5,19.0,119.0,122.26,96.25
2016,10,1,8,15,6.0,129.5,0.5,19.5,132.0,133.01,104.42
2016,10,1,8,30,4.0,143.0,0.5,20.0,145.0,143.88,112.52
2016,10,1,8,45,167.5,175.5,0.5,20.5,263.0,325.65,258.45
2016,10,1,9,0,331.0,208.0,0.5,21.0,381.0,507.16,392.98
2016,10,1,9,15,350.5,226.0,0.65,21.5,424.0,546.76,418.92
2016,10,1,9,30,370.0,244.0,0.8,22.0,467.0,585.47,445.41
2016,10,1,9,45,339.0,271.5,0.95,22.5,486.5,590.86,447.03
2016,10,1,10,0,308.0,299.0,1.1,23.0,506.0,593.53,447.04
2016,10,1,10,15,163.5,281.5,1.1,23.5,392.0,435.93,330.38
2016,10,1,10,30,19.0,264.0,1.1,24.0,278.0,270.0,203.93
2016,10,1,10,45,31.5,299.0,1.1,24.5,323.5,324.09,244.43
2016,10,1,11,0,44.0,334.0,1.1,25.0,369.0,367.86,275.51
2016,10,1,11,15,59.5,357.0,1.05,25.0,405.0,400.81,298.88
2016,10,1,11,30,75.0,380.0,1.0,25.0,441.0,432.6,321.16
2016,10,1,11,45,203.5,382.5,1.0,25.5,550.5,540.86,399.21
2016,10,1,12,0,332.0,385.0,1.0,26.0,660.0,641.01,467.93
2016,10,1,12,15,254.5,400.5,0.95,26.0,611.5,582.19,424.57
2016,10,1,12,30,177.0,416.0,0.9,26.0,563.0,523.37,382.44
2016,10,1,12,45,112.5,388.0,0.9,26.0,481.5,441.58,324.77
2016,10,1,13,0,48.0,360.0,0.9,26.0,400.0,363.91,268.96
2016,10,1,13,15,94.5,375.0,0.9,26.0,451.0,401.59,297.2
2016,10,1,13,30,141.0,390.0,0.9,26.0,502.0,432.78,319.5
2016,10,1,13,45,240.5,363.5,0.95,26.5,547.0,454.3,334.81
2016,10,1,14,0,340.0,337.0,1.0,27.0,592.0,463.61,340.54
2016,10,1,14,15,324.0,325.0,1.1,26.5,560.0,425.0,313.0
2016,10,1,14,30,308.0,313.0,1.2,26.0,528.0,387.55,285.94
2016,10,1,14,45,181.5,291.5,1.3,26.0,416.5,310.0,229.98
2016,10,1,15,0,55.0,270.0,1.4,26.0,305.0,246.74,185.27
2016,10,1,15,15,39.5,239.5,1.45,26.0,263.5,213.0,160.48
2016,10,1,15,30,24.0,209.0,1.5,26.0,222.0,188.37,142.53
2016,10,1,15,45,12.0,172.0,1.55,26.0,178.5,153.75,116.6
2016,10,1,16,0,0.0,135.0,1.6,26.0,135.0,120.74,91.58
2016,10,1,16,15,0.0,118.0,1.55,25.5,118.0,105.48,79.95
2016,10,1,16,30,0.0,101.0,1.5,25.0,101.0,90.73,71.86
2016,10,1,16,45,0.0,84.0,1.45,24.5,84.0,76.01,59.65
2016,10,1,17,0,0.0,67.0,1.4,24.0,67.0,61.14,47.04
2016,10,1,17,15,0.0,50.5,1.25,23.0,50.5,46.52,34.44
2016,10,1,17,30,0.0,34.0,1.1,22.0,34.0,31.58,21.3
2016,10,1,17,45,0.0,20.5,1.0,21.5,20.5,19.02,9.67
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,10,1,18,15,0.0,3.5,0.95,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.0,101.1,22.6
2016,10,2,7,0,245.0,41.0,0.6,16.0,68.0,205.45,158.43
2016,10,2,7,15,335.5,56.0,0.55,16.5,117.0,282.18,225.97
2016,10,2,7,30,426.0,71.0,0.5,17.0,166.0,366.69,295.53
2016,10,2,7,45,486.5,82.5,0.5,18.0,219.5,436.92,350.26
2016,10,2,8,0,547.0,94.0,0.5,19.0,273.0,508.53,403.25
2016,10,2,8,15,590.0,102.0,0.6,20.0,326.5,565.92,444.25
2016,10,2,8,30,633.0,110.0,0.7,21.0,380.0,623.74,484.15
2016,10,2,8,45,663.0,117.0,0.8,22.0,431.5,670.4,514.49
2016,10,2,9,0,693.0,124.0,0.9,23.0,483.0,715.98,543.06
2016,10,2,9,15,716.0,129.0,1.0,23.5,530.0,752.14,565.69
2016,10,2,9,30,739.0,134.0,1.1,24.0,577.0,786.28,586.81
2016,10,2,9,45,754.0,139.0,1.2,24.5,618.0,811.35,601.74
2016,10,2,10,0,769.0,144.0,1.3,25.0,659.0,833.66,614.9
2016,10,2,10,15,781.5,147.0,1.35,25.0,693.5,848.66,623.88
2016,10,2,10,30,794.0,150.0,1.4,25.0,728.0,856.87,628.59
2016,10,2,10,45,801.5,153.0,1.45,25.5,755.0,861.56,629.99
2016,10,2,11,0,809.0,156.0,1.5,26.0,782.0,862.93,629.39
2016,10,2,11,15,815.0,157.0,1.55,26.0,800.5,857.67,625.85
2016,10,2,11,30,821.0,158.0,1.6,26.0,819.0,849.1,620.34
2016,10,2,11,45,872.0,131.0,1.65,26.5,841.0,841.48,614.38
2016,10,2,12,0,923.0,104.0,1.7,27.0,863.0,834.71,609.08
2016,10,2,12,15,923.0,104.0,1.7,27.0,864.5,810.14,592.83
2016,10,2,12,30,923.0,104.0,1.7,27.0,866.0,782.47,574.71
2016,10,2,12,45,920.5,104.0,1.75,27.5,858.5,750.05,552.71
2016,10,2,13,0,918.0,104.0,1.8,28.0,851.0,714.95,527.7
2016,10,2,13,15,914.0,103.0,1.8,28.0,835.0,675.46,499.39
2016,10,2,13,30,910.0,102.0,1.8,28.0,819.0,633.74,468.88
2016,10,2,13,45,903.0,101.5,1.85,28.0,794.5,588.77,435.52
2016,10,2,14,0,896.0,101.0,1.9,28.0,770.0,542.19,400.0
2016,10,2,14,15,886.5,99.5,1.9,28.0,737.5,492.23,360.76
2016,10,2,14,30,877.0,98.0,1.9,28.0,705.0,441.35,319.67
2016,10,2,14,45,856.5,99.0,1.95,28.0,664.0,387.97,275.84
2016,10,2,15,0,836.0,100.0,2.0,28.0,623.0,329.93,227.67
2016,10,2,15,15,818.0,97.0,2.0,28.0,577.5,275.13,181.35
2016,10,2,15,30,800.0,94.0,2.0,28.0,532.0,221.42,136.55
2016,10,2,15,45,774.5,90.0,2.0,28.0,482.0,167.26,94.5
2016,10,2,16,0,749.0,86.0,2.0,28.0,432.0,115.55,60.8
2016,10,2,16,15,714.5,81.5,1.85,27.5,378.0,60.52,37.37
2016,10,2,16,30,680.0,77.0,1.7,27.0,324.0,51.13,37.97
2016,10,2,16,45,628.5,70.0,1.55,26.5,269.0,48.28,35.7
2016,10,2,17,0,577.0,63.0,1.4,26.0,214.0,45.29,33.18
2016,10,2,17,15,497.0,53.5,1.3,25.0,161.0,39.94,28.51
2016,10,2,17,30,417.0,44.0,1.2,24.0,108.0,34.34,23.36
2016,10,2,17,45,284.0,30.0,1.1,23.0,65.0,24.06,13.31
2016,10,2,18,0,151.0,16.0,1.0,22.0,22.0,15.25,0.0
2016,10,2,18,15,75.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,3,6,45,123.0,19.5,0.5,18.5,33.5,98.92,12.13
2016,10,3,7,0,246.0,39.0,0.5,19.0,67.0,202.63,153.73
2016,10,3,7,15,340.5,53.5,0.6,19.5,115.0,280.79,222.29
2016,10,3,7,30,435.0,68.0,0.7,20.0,163.0,367.1,293.37
2016,10,3,7,45,498.5,77.5,0.8,20.5,216.5,437.83,349.6
2016,10,3,8,0,562.0,87.0,0.9,21.0,270.0,509.32,404.16
2016,10,3,8,15,605.0,94.0,1.15,22.0,323.0,565.7,445.69
2016,10,3,8,30,648.0,101.0,1.4,23.0,376.0,622.54,486.25
2016,10,3,8,45,684.5,104.5,1.65,24.0,427.5,670.27,518.28
2016,10,3,9,0,721.0,108.0,1.9,25.0,479.0,717.25,549.08
2016,10,3,9,15,743.0,112.0,1.95,25.0,525.5,751.9,571.5
2016,10,3,9,30,765.0,116.0,2.0,25.0,572.0,780.89,589.95
2016,10,3,9,45,780.0,119.5,2.05,25.5,613.0,804.92,603.8
2016,10,3,10,0,795.0,123.0,2.1,26.0,654.0,826.13,615.75
2016,10,3,10,15,807.0,125.5,2.15,26.5,688.0,840.69,623.27
2016,10,3,10,30,819.0,128.0,2.2,27.0,722.0,852.08,628.81
2016,10,3,10,45,830.5,128.0,2.3,27.5,749.5,857.09,630.65
2016,10,3,11,0,842.0,128.0,2.4,28.0,777.0,858.74,630.44
2016,10,3,11,15,847.5,129.5,2.45,28.0,796.0,853.5,626.67
2016,10,3,11,30,853.0,131.0,2.5,28.0,815.0,844.88,620.83
2016,10,3,11,45,852.0,133.5,2.55,28.5,824.5,828.64,608.83
2016,10,3,12,0,851.0,136.0,2.6,29.0,834.0,809.29,594.9
2016,10,3,12,15,540.0,271.5,2.65,29.0,714.5,678.67,501.1
2016,10,3,12,30,229.0,407.0,2.7,29.0,595.0,551.31,405.94
2016,10,3,12,45,540.5,270.0,2.75,29.0,709.0,635.26,471.81
2016,10,3,13,0,852.0,133.0,2.8,29.0,823.0,694.19,516.8
2016,10,3,13,15,847.5,132.0,2.8,29.0,807.0,655.66,488.01
2016,10,3,13,30,843.0,131.0,2.8,29.0,791.0,615.15,457.88
2016,10,3,13,45,837.5,128.5,2.85,29.5,767.5,570.99,423.75
2016,10,3,14,0,832.0,126.0,2.9,30.0,744.0,525.35,387.76
2016,10,3,14,15,822.0,124.0,2.9,29.5,712.0,476.86,350.14
2016,10,3,14,30,812.0,122.0,2.9,29.0,680.0,427.73,310.86
2016,10,3,14,45,795.5,120.0,2.95,29.0,641.0,375.94,268.06
2016,10,3,15,0,779.0,118.0,3.0,29.0,602.0,324.68,224.88
2016,10,3,15,15,759.5,114.0,2.95,29.0,557.5,271.79,180.27
2016,10,3,15,30,740.0,110.0,2.9,29.0,513.0,214.95,133.52
2016,10,3,15,45,713.0,105.5,2.9,29.0,463.5,163.23,93.85
2016,10,3,16,0,686.0,101.0,2.9,29.0,414.0,114.2,62.53
2016,10,3,16,15,648.5,95.0,2.65,28.5,361.0,66.82,50.75
2016,10,3,16,30,611.0,89.0,2.4,28.0,308.0,60.62,45.82
2016,10,3,16,45,557.5,80.5,2.2,27.5,254.5,57.01,42.93
2016,10,3,17,0,504.0,72.0,2.0,27.0,201.0,53.23,39.73
2016,10,3,17,15,423.5,60.0,1.8,26.0,150.0,46.0,33.46
2016,10,3,17,30,343.0,48.0,1.6,25.0,99.0,36.9,25.3
2016,10,3,17,45,221.0,31.5,1.45,24.0,58.5,24.68,13.32
2016,10,3,18,0,99.0,15.0,1.3,23.0,18.0,14.3,0.0
2016,10,3,18,15,49.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,83.5,21.0,2.45,20.5,30.0,74.91,0.0
2016,10,4,7,0,167.0,42.0,2.7,21.0,60.0,156.57,117.48
2016,10,4,7,15,260.5,58.5,2.85,21.5,106.0,242.46,192.42
2016,10,4,7,30,354.0,75.0,3.0,22.0,152.0,326.79,263.41
2016,10,4,7,45,434.5,83.0,3.15,23.0,205.0,398.73,322.03
2016,10,4,8,0,515.0,91.0,3.3,24.0,258.0,480.41,385.75
2016,10,4,8,15,559.5,99.0,3.45,24.5,309.5,537.41,428.9
2016,10,4,8,30,604.0,107.0,3.6,25.0,361.0,595.03,471.26
2016,10,4,8,45,302.5,133.0,3.8,25.5,260.5,402.94,319.71
2016,10,4,9,0,1.0,159.0,4.0,26.0,160.0,155.08,118.41
2016,10,4,9,15,0.5,154.5,4.05,26.0,155.0,148.71,113.33
2016,10,4,9,30,0.0,150.0,4.1,26.0,150.0,142.89,108.42
2016,10,4,9,45,43.5,227.0,4.15,26.5,256.0,267.1,205.65
2016,10,4,10,0,87.0,304.0,4.2,27.0,362.0,385.75,295.08
2016,10,4,10,15,61.0,299.5,4.15,27.0,341.5,355.44,270.62
2016,10,4,10,30,35.0,295.0,4.1,27.0,321.0,325.44,246.85
2016,10,4,10,45,148.5,331.0,4.1,27.5,444.5,466.34,353.58
2016,10,4,11,0,262.0,367.0,4.1,28.0,568.0,603.18,452.71
2016,10,4,11,15,532.5,255.5,4.05,28.0,677.0,715.78,538.31
2016,10,4,11,30,803.0,144.0,4.0,28.0,786.0,813.84,609.09
2016,10,4,11,45,509.5,275.0,4.0,28.0,684.0,690.3,517.03
2016,10,4,12,0,216.0,406.0,4.0,28.0,582.0,561.46,418.39
2016,10,4,12,15,530.0,265.5,3.95,28.0,699.0,663.12,498.42
2016,10,4,12,30,844.0,125.0,3.9,28.0,816.0,737.33,555.25
2016,10,4,12,45,590.0,249.0,3.85,28.5,730.0,648.62,485.52
2016,10,4,13,0,336.0,373.0,3.8,29.0,644.0,565.5,420.24
2016,10,4,13,15,583.5,247.5,3.7,29.0,706.5,590.77,441.96
2016,10,4,13,30,831.0,122.0,3.6,29.0,769.0,596.38,447.38
2016,10,4,13,45,825.5,119.5,3.5,29.0,745.5,552.85,413.43
2016,10,4,14,0,820.0,117.0,3.4,29.0,722.0,507.87,377.87
2016,10,4,14,15,809.5,115.0,3.3,29.0,690.5,459.86,339.21
2016,10,4,14,30,799.0,113.0,3.2,29.0,659.0,411.28,299.19
2016,10,4,14,45,780.5,112.0,3.1,29.5,620.5,360.46,256.24
2016,10,4,15,0,762.0,111.0,3.0,30.0,582.0,310.38,213.41
2016,10,4,15,15,742.5,107.5,2.9,30.0,538.0,258.97,170.08
2016,10,4,15,30,723.0,104.0,2.8,30.0,494.0,203.93,125.01
2016,10,4,15,45,696.0,99.5,2.75,30.0,445.5,153.35,86.64
2016,10,4,16,0,669.0,95.0,2.7,30.0,397.0,105.46,56.79
2016,10,4,16,15,631.0,89.5,2.4,29.5,345.5,59.64,44.55
2016,10,4,16,30,593.0,84.0,2.1,29.0,294.0,56.86,42.47
2016,10,4,16,45,537.5,76.0,1.85,28.5,242.0,53.48,39.76
2016,10,4,17,0,482.0,68.0,1.6,28.0,190.0,49.95,36.78
2016,10,4,17,15,397.0,57.0,1.45,27.5,140.5,43.49,31.09
2016,10,4,17,30,312.0,46.0,1.3,27.0,91.0,35.37,23.73
2016,10,4,17,45,187.0,29.5,1.2,26.5,53.0,23.11,11.46
2016,10,4,18,0,62.0,13.0,1.1,26.0,15.0,12.39,0.0
2016,10,4,18,15,31.0,6.5,1.15,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,19.0,1.95,22.5,30.5,90.84,0.0
2016,10,5,7,0,221.0,38.0,2.2,23.0,61.0,187.78,139.67
2016,10,5,7,15,321.0,51.5,2.35,23.5,108.5,265.76,209.07
2016,10,5,7,30,421.0,65.0,2.5,24.0,156.0,355.13,283.4
2016,10,5,7,45,492.5,73.0,2.7,24.5,209.0,426.11,341.1
2016,10,5,8,0,564.0,81.0,2.9,25.0,262.0,500.46,399.24
2016,10,5,8,15,607.5,87.5,2.9,25.5,314.5,556.19,440.64
2016,10,5,8,30,651.0,94.0,2.9,26.0,367.0,612.47,480.91
2016,10,5,8,45,689.5,96.5,2.9,26.5,418.5,660.2,512.92
2016,10,5,9,0,728.0,99.0,2.9,27.0,470.0,707.31,543.72
2016,10,5,9,15,749.5,103.0,2.85,27.5,516.0,738.25,562.24
2016,10,5,9,30,771.0,107.0,2.8,28.0,562.0,770.59,581.55
2016,10,5,9,45,495.5,207.5,2.75,28.5,508.0,657.97,496.73
2016,10,5,10,0,220.0,308.0,2.7,29.0,454.0,513.41,385.56
2016,10,5,10,15,525.0,211.0,2.65,29.5,582.5,686.69,514.56
2016,10,5,10,30,830.0,114.0,2.6,30.0,711.0,840.17,618.02
2016,10,5,10,45,839.0,115.0,2.55,30.5,737.5,844.06,616.79
2016,10,5,11,0,848.0,116.0,2.5,31.0,764.0,839.39,611.29
2016,10,5,11,15,853.0,117.0,2.45,31.0,782.0,833.66,606.55
2016,10,5,11,30,858.0,118.0,2.4,31.0,800.0,824.62,599.77
2016,10,5,11,45,868.0,114.0,2.4,31.5,811.5,811.32,589.5
2016,10,5,12,0,878.0,110.0,2.4,32.0,823.0,794.65,577.17
2016,10,5,12,15,878.0,110.0,2.4,32.0,824.5,770.96,561.45
2016,10,5,12,30,878.0,110.0,2.4,32.0,826.0,744.32,543.84
2016,10,5,12,45,877.0,109.0,2.4,32.5,818.5,713.24,521.8
2016,10,5,13,0,876.0,108.0,2.4,33.0,811.0,679.55,496.78
2016,10,5,13,15,871.5,107.5,2.4,33.0,795.0,641.67,469.45
2016,10,5,13,30,867.0,107.0,2.4,33.0,779.0,601.72,440.08
2016,10,5,13,45,861.0,105.0,2.45,33.0,755.0,557.75,407.35
2016,10,5,14,0,855.0,103.0,2.5,33.0,731.0,512.25,372.59
2016,10,5,14,15,845.5,101.5,2.55,33.0,699.5,464.28,335.01
2016,10,5,14,30,836.0,100.0,2.6,33.0,668.0,415.48,295.74
2016,10,5,14,45,823.5,97.0,2.65,33.0,629.5,358.88,249.82
2016,10,5,15,0,811.0,94.0,2.7,33.0,591.0,306.73,206.25
2016,10,5,15,15,792.5,91.0,2.7,32.5,546.5,253.48,162.14
2016,10,5,15,30,774.0,88.0,2.7,32.0,502.0,201.4,119.85
2016,10,5,15,45,749.5,84.0,2.75,32.0,453.0,149.22,80.77
2016,10,5,16,0,725.0,80.0,2.8,32.0,404.0,99.39,50.76
2016,10,5,16,15,689.5,75.5,2.6,31.5,352.0,48.21,34.68
2016,10,5,16,30,654.0,71.0,2.4,31.0,300.0,47.2,34.04
2016,10,5,16,45,601.5,64.5,2.2,30.5,247.0,44.54,31.92
2016,10,5,17,0,549.0,58.0,2.0,30.0,194.0,41.76,29.57
2016,10,5,17,15,463.5,49.0,1.85,29.0,143.0,36.66,25.13
2016,10,5,17,30,378.0,40.0,1.7,28.0,92.0,31.34,20.22
2016,10,5,17,45,237.0,26.0,1.55,27.5,53.5,20.88,9.17
2016,10,5,18,0,96.0,12.0,1.4,27.0,15.0,11.44,0.0
2016,10,5,18,15,48.0,6.0,1.4,26.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,18.5,1.7,22.5,30.0,90.49,0.0
2016,10,6,7,0,226.0,37.0,1.9,23.0,60.0,188.56,139.36
2016,10,6,7,15,329.0,50.0,2.05,23.5,107.5,267.38,209.88
2016,10,6,7,30,432.0,63.0,2.2,24.0,155.0,358.31,285.35
2016,10,6,7,45,524.0,66.0,2.4,25.0,210.0,436.46,348.07
2016,10,6,8,0,616.0,69.0,2.6,26.0,265.0,518.99,411.56
2016,10,6,8,15,658.0,74.5,2.6,26.5,318.0,573.81,451.8
2016,10,6,8,30,700.0,80.0,2.6,27.0,371.0,629.08,490.02
2016,10,6,8,45,736.5,81.5,2.65,27.5,423.0,672.29,518.53
2016,10,6,9,0,773.0,83.0,2.7,28.0,475.0,717.97,548.19
2016,10,6,9,15,793.5,86.0,2.7,28.0,521.0,751.29,569.52
2016,10,6,9,30,814.0,89.0,2.7,28.0,567.0,782.35,589.14
2016,10,6,9,45,445.5,193.0,2.7,28.5,457.5,598.69,454.21
2016,10,6,10,0,77.0,297.0,2.7,29.0,348.0,369.2,277.57
2016,10,6,10,15,79.5,311.0,2.7,29.5,366.0,383.21,287.56
2016,10,6,10,30,82.0,325.0,2.7,30.0,384.0,396.83,296.28
2016,10,6,10,45,488.0,208.5,2.7,30.5,578.0,642.69,480.93
2016,10,6,11,0,894.0,92.0,2.7,31.0,772.0,849.42,621.08
2016,10,6,11,15,898.5,93.0,2.75,31.0,790.0,843.14,614.92
2016,10,6,11,30,903.0,94.0,2.8,31.0,808.0,833.39,608.32
2016,10,6,11,45,551.0,248.5,2.85,31.5,686.0,692.93,508.55
2016,10,6,12,0,199.0,403.0,2.9,32.0,564.0,543.5,396.36
2016,10,6,12,15,169.5,403.5,2.9,32.0,541.0,511.96,374.18
2016,10,6,12,30,140.0,404.0,2.9,32.0,518.0,481.37,351.99
2016,10,6,12,45,522.0,248.5,2.95,32.0,666.5,595.72,440.06
2016,10,6,13,0,904.0,93.0,3.0,32.0,815.0,680.23,503.08
2016,10,6,13,15,900.0,92.5,2.95,32.0,798.5,641.8,473.96
2016,10,6,13,30,896.0,92.0,2.9,32.0,782.0,601.18,443.45
2016,10,6,13,45,890.0,90.5,2.9,32.5,758.0,556.61,408.75
2016,10,6,14,0,884.0,89.0,2.9,33.0,734.0,510.41,372.11
2016,10,6,14,15,874.5,87.5,2.9,32.5,702.0,461.26,333.85
2016,10,6,14,30,865.0,86.0,2.9,32.0,670.0,411.24,293.7
2016,10,6,14,45,838.5,90.0,2.9,32.0,628.5,359.47,250.85
2016,10,6,15,0,812.0,94.0,2.9,32.0,587.0,303.48,204.37
2016,10,6,15,15,793.0,91.0,2.9,32.0,542.5,250.14,159.68
2016,10,6,15,30,774.0,88.0,2.9,32.0,498.0,198.03,117.17
2016,10,6,15,45,744.0,85.5,2.9,32.0,448.0,146.58,79.22
2016,10,6,16,0,714.0,83.0,2.9,32.0,398.0,98.11,51.13
2016,10,6,16,15,676.5,78.0,2.65,31.5,346.0,50.21,36.36
2016,10,6,16,30,639.0,73.0,2.4,31.0,294.0,48.92,35.48
2016,10,6,16,45,575.0,67.5,2.2,30.5,240.0,47.12,34.08
2016,10,6,17,0,511.0,62.0,2.0,30.0,186.0,45.35,32.56
2016,10,6,17,15,422.0,51.5,1.85,29.0,136.0,39.08,27.12
2016,10,6,17,30,333.0,41.0,1.7,28.0,86.0,32.51,21.1
2016,10,6,17,45,190.0,26.0,1.55,27.5,49.0,20.41,8.08
2016,10,6,18,0,47.0,11.0,1.4,27.0,12.0,10.48,0.0
2016,10,6,18,15,23.5,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.5,0.5,22.5,30.5,96.61,0.0
2016,10,7,7,0,270.0,33.0,0.6,23.0,61.0,205.13,150.04
2016,10,7,7,15,373.5,44.0,0.75,23.5,108.5,285.88,222.21
2016,10,7,7,30,477.0,55.0,0.9,24.0,156.0,374.72,295.01
2016,10,7,7,45,240.0,81.5,1.1,24.5,132.5,258.16,205.14
2016,10,7,8,0,3.0,108.0,1.3,25.0,109.0,110.47,84.28
2016,10,7,8,15,360.0,90.5,1.55,25.5,239.0,376.53,300.8
2016,10,7,8,30,717.0,73.0,1.8,26.0,369.0,627.6,488.72
2016,10,7,8,45,465.5,145.5,2.05,26.5,347.5,538.04,417.66
2016,10,7,9,0,214.0,218.0,2.3,27.0,326.0,409.92,317.04
2016,10,7,9,15,131.5,231.0,2.5,27.0,299.5,358.95,276.84
2016,10,7,9,30,49.0,244.0,2.7,27.0,273.0,292.95,224.27
2016,10,7,9,45,24.5,149.5,2.95,27.5,164.0,168.42,127.95
2016,10,7,10,0,0.0,55.0,3.2,28.0,55.0,51.22,35.11
2016,10,7,10,15,0.0,58.0,3.4,28.0,58.0,54.03,37.32
2016,10,7,10,30,0.0,61.0,3.6,28.0,61.0,56.85,39.46
2016,10,7,10,45,435.5,79.5,3.8,28.5,409.0,460.18,358.4
2016,10,7,11,0,871.0,98.0,4.0,29.0,757.0,833.25,623.21
2016,10,7,11,15,876.0,98.5,4.2,29.0,775.0,826.92,616.63
2016,10,7,11,30,881.0,99.0,4.4,29.0,793.0,817.22,610.28
2016,10,7,11,45,534.0,250.0,4.6,29.5,672.5,678.67,508.6
2016,10,7,12,0,187.0,401.0,4.8,30.0,552.0,531.45,395.02
2016,10,7,12,15,99.5,324.5,4.95,30.0,405.5,384.8,287.94
2016,10,7,12,30,12.0,248.0,5.1,30.0,259.0,239.73,178.59
2016,10,7,12,45,408.0,195.5,5.25,30.0,520.0,466.5,355.8
2016,10,7,13,0,804.0,143.0,5.4,30.0,781.0,657.99,497.76
2016,10,7,13,15,799.0,142.0,5.45,29.5,765.5,620.8,469.65
2016,10,7,13,30,794.0,141.0,5.5,29.0,750.0,581.85,440.47
2016,10,7,13,45,783.0,141.0,5.55,29.0,725.0,539.05,406.8
2016,10,7,14,0,772.0,141.0,5.6,29.0,700.0,495.37,371.71
2016,10,7,14,15,760.5,138.5,5.55,28.5,669.0,448.67,334.09
2016,10,7,14,30,749.0,136.0,5.5,28.0,638.0,397.64,292.28
2016,10,7,14,45,388.0,184.0,5.5,28.0,443.5,277.12,203.04
2016,10,7,15,0,27.0,232.0,5.5,28.0,249.0,213.31,161.4
2016,10,7,15,15,343.5,178.5,5.4,27.5,360.5,213.61,150.99
2016,10,7,15,30,660.0,125.0,5.3,27.0,472.0,200.62,126.72
2016,10,7,15,45,628.0,120.0,5.25,26.5,424.0,152.97,91.43
2016,10,7,16,0,596.0,115.0,5.2,26.0,376.0,108.76,65.59
2016,10,7,16,15,554.5,107.0,5.1,25.5,325.0,72.71,56.51
2016,10,7,16,30,513.0,99.0,5.0,25.0,274.0,69.66,54.18
2016,10,7,16,45,461.0,87.5,4.9,24.5,223.5,63.11,48.7
2016,10,7,17,0,409.0,76.0,4.8,24.0,173.0,56.22,42.73
2016,10,7,17,15,324.0,61.5,4.6,23.5,125.5,46.56,34.12
2016,10,7,17,30,239.0,47.0,4.4,23.0,78.0,36.45,24.78
2016,10,7,17,45,119.5,28.0,4.2,22.5,43.5,23.05,8.98
2016,10,7,18,0,0.0,9.0,4.0,22.0,9.0,8.58,0.0
2016,10,7,18,15,0.0,4.5,3.9,21.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,132.5,16.5,3.5,14.5,30.0,94.8,0.0
2016,10,8,7,0,265.0,33.0,3.6,15.0,60.0,201.78,152.43
2016,10,8,7,15,365.5,45.5,3.65,15.5,107.5,282.08,228.8
2016,10,8,7,30,466.0,58.0,3.7,16.0,155.0,370.34,305.42
2016,10,8,7,45,531.0,66.5,3.75,16.5,208.0,438.42,363.07
2016,10,8,8,0,596.0,75.0,3.8,17.0,261.0,509.53,420.75
2016,10,8,8,15,638.5,81.0,3.7,17.5,314.0,564.39,463.12
2016,10,8,8,30,681.0,87.0,3.6,18.0,367.0,619.68,503.9
2016,10,8,8,45,712.5,91.0,3.55,19.0,417.5,664.21,533.68
2016,10,8,9,0,744.0,95.0,3.5,20.0,468.0,704.42,559.41
2016,10,8,9,15,765.5,99.0,3.4,20.5,514.0,738.84,581.18
2016,10,8,9,30,787.0,103.0,3.3,21.0,560.0,771.06,600.98
2016,10,8,9,45,805.0,104.5,3.25,22.0,601.0,795.09,613.73
2016,10,8,10,0,823.0,106.0,3.2,23.0,642.0,816.33,624.42
2016,10,8,10,15,834.5,108.5,3.15,23.5,676.0,830.27,631.18
2016,10,8,10,30,846.0,111.0,3.1,24.0,710.0,840.96,635.81
2016,10,8,10,45,856.5,111.0,3.1,24.5,737.0,839.38,632.43
2016,10,8,11,0,867.0,111.0,3.1,25.0,764.0,840.22,630.97
2016,10,8,11,15,872.5,112.0,3.0,25.5,782.5,834.57,624.61
2016,10,8,11,30,878.0,113.0,2.9,26.0,801.0,825.53,616.16
2016,10,8,11,45,881.0,113.0,2.85,26.5,811.0,810.15,603.89
2016,10,8,12,0,884.0,113.0,2.8,27.0,821.0,791.53,589.62
2016,10,8,12,15,884.5,113.5,2.8,27.0,822.5,768.37,573.81
2016,10,8,12,30,885.0,114.0,2.8,27.0,824.0,742.21,556.0
2016,10,8,12,45,885.5,112.0,2.8,27.5,817.0,710.85,532.51
2016,10,8,13,0,886.0,110.0,2.8,28.0,810.0,676.79,506.49
2016,10,8,13,15,882.0,109.0,2.8,28.0,793.5,638.33,477.87
2016,10,8,13,30,878.0,108.0,2.8,28.0,777.0,597.75,447.1
2016,10,8,13,45,873.5,105.5,2.85,28.0,753.0,553.66,413.2
2016,10,8,14,0,869.0,103.0,2.9,28.0,729.0,507.88,377.07
2016,10,8,14,15,859.0,101.5,2.9,28.0,697.0,459.11,337.6
2016,10,8,14,30,849.0,100.0,2.9,28.0,665.0,405.12,293.24
2016,10,8,14,45,829.0,100.0,2.9,28.0,625.0,352.51,249.01
2016,10,8,15,0,809.0,100.0,2.9,28.0,585.0,300.68,204.79
2016,10,8,15,15,789.5,97.0,2.9,28.0,540.0,247.53,159.72
2016,10,8,15,30,770.0,94.0,2.9,28.0,495.0,195.7,117.21
2016,10,8,15,45,750.0,88.0,2.9,28.0,446.5,142.91,78.08
2016,10,8,16,0,730.0,82.0,2.9,28.0,398.0,92.0,49.04
2016,10,8,16,15,693.0,76.5,2.7,27.0,345.0,49.64,36.64
2016,10,8,16,30,656.0,71.0,2.5,26.0,292.0,47.9,35.44
2016,10,8,16,45,606.5,63.5,2.3,25.5,239.0,44.44,32.56
2016,10,8,17,0,557.0,56.0,2.1,25.0,186.0,40.8,29.38
2016,10,8,17,15,467.5,46.5,1.95,24.0,135.0,35.16,24.34
2016,10,8,17,30,378.0,37.0,1.8,23.0,84.0,29.28,18.73
2016,10,8,17,45,189.0,18.5,1.65,22.5,42.0,14.36,2.5
2016,10,8,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,201.5,13.5,2.0,13.5,33.0,104.71,0.0
2016,10,9,7,0,403.0,27.0,2.2,14.0,66.0,263.9,198.46
2016,10,9,7,15,507.0,36.0,2.25,14.5,118.0,341.62,276.31
2016,10,9,7,30,611.0,45.0,2.3,15.0,170.0,433.59,355.67
2016,10,9,7,45,670.5,50.5,2.4,16.0,226.0,500.19,410.88
2016,10,9,8,0,730.0,56.0,2.5,17.0,282.0,569.02,464.96
2016,10,9,8,15,768.5,60.5,2.6,17.5,337.5,623.77,505.82
2016,10,9,8,30,807.0,65.0,2.7,18.0,393.0,678.36,544.67
2016,10,9,8,45,639.5,116.0,2.85,19.0,397.5,636.67,509.72
2016,10,9,9,0,472.0,167.0,3.0,20.0,402.0,572.82,456.34
2016,10,9,9,15,494.0,178.5,2.9,20.5,445.0,609.61,481.98
2016,10,9,9,30,516.0,190.0,2.8,21.0,488.0,645.1,505.48
2016,10,9,9,45,719.5,135.0,2.75,22.0,583.0,759.9,587.19
2016,10,9,10,0,923.0,80.0,2.7,23.0,678.0,860.76,652.59
2016,10,9,10,15,933.0,81.5,2.7,23.0,713.0,873.35,658.98
2016,10,9,10,30,943.0,83.0,2.7,23.0,748.0,882.42,663.86
2016,10,9,10,45,949.5,84.0,2.7,23.5,775.0,884.41,662.82
2016,10,9,11,0,956.0,85.0,2.7,24.0,802.0,882.73,659.53
2016,10,9,11,15,960.5,86.0,2.7,24.0,821.0,875.7,654.11
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,864.99,646.39
2016,10,9,11,45,964.5,89.0,2.75,24.5,849.5,847.71,633.48
2016,10,9,12,0,964.0,91.0,2.8,25.0,859.0,826.97,618.38
2016,10,9,12,15,964.5,91.0,2.85,25.0,860.0,801.63,601.42
2016,10,9,12,30,965.0,91.0,2.9,25.0,861.0,773.05,582.22
2016,10,9,12,45,963.0,91.0,2.95,25.5,853.0,739.65,558.15
2016,10,9,13,0,961.0,91.0,3.0,26.0,845.0,703.41,530.48
2016,10,9,13,15,957.0,90.0,3.05,26.0,828.5,662.37,499.9
2016,10,9,13,30,953.0,89.0,3.1,26.0,812.0,619.01,466.89
2016,10,9,13,45,945.5,88.5,3.15,26.0,786.0,572.15,430.41
2016,10,9,14,0,938.0,88.0,3.2,26.0,760.0,523.65,391.66
2016,10,9,14,15,929.0,87.0,3.2,25.5,727.0,472.66,350.51
2016,10,9,14,30,920.0,86.0,3.2,25.0,694.0,420.64,307.23
2016,10,9,14,45,905.5,84.5,3.2,25.0,653.5,365.62,260.04
2016,10,9,15,0,891.0,83.0,3.2,25.0,613.0,310.61,212.18
2016,10,9,15,15,873.0,80.5,3.05,24.5,566.5,254.31,163.86
2016,10,9,15,30,855.0,78.0,2.9,24.0,520.0,192.73,113.1
2016,10,9,15,45,828.0,75.5,2.75,24.0,468.0,137.43,72.22
2016,10,9,16,0,801.0,73.0,2.6,24.0,416.0,84.69,43.48
2016,10,9,16,15,765.0,68.5,2.3,23.0,361.0,48.79,36.58
2016,10,9,16,30,729.0,64.0,2.0,22.0,306.0,47.26,35.52
2016,10,9,16,45,670.5,58.5,1.75,21.5,249.5,44.8,33.46
2016,10,9,17,0,612.0,53.0,1.5,21.0,193.0,38.6,27.99
2016,10,9,17,15,518.5,44.0,1.5,20.5,139.5,33.24,23.06
2016,10,9,17,30,425.0,35.0,1.5,20.0,86.0,27.68,17.56
2016,10,9,17,45,212.5,17.5,1.5,19.5,43.0,13.61,0.9
2016,10,9,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
