Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,45,86.0,14.5,1.6,26.0,21.5,13.82,0.0
2016,10,19,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.0,13.5,3.8,21.5,15.5,24.84,0.0
2016,10,20,7,0,56.0,27.0,4.2,22.0,31.0,66.4,30.53
2016,10,20,7,15,146.5,48.0,4.5,22.0,71.0,152.12,115.85
2016,10,20,7,30,237.0,69.0,4.8,22.0,111.0,230.68,183.82
2016,10,20,7,45,118.5,38.0,5.1,22.5,59.0,119.94,95.29
2016,10,20,8,0,0.0,7.0,5.4,23.0,7.0,6.48,0.0
2016,10,20,8,15,143.5,75.5,5.7,23.0,129.0,187.89,152.4
2016,10,20,8,30,287.0,144.0,6.0,23.0,251.0,372.96,302.9
2016,10,20,8,45,311.5,162.0,6.3,23.0,293.5,415.51,336.21
2016,10,20,9,0,336.0,180.0,6.6,23.0,336.0,457.91,369.22
2016,10,20,9,15,168.0,94.5,6.7,23.5,172.5,234.97,189.58
2016,10,20,9,30,0.0,9.0,6.8,24.0,9.0,8.36,1.17
2016,10,20,9,45,0.0,10.5,6.9,24.5,10.5,9.75,2.29
2016,10,20,10,0,0.0,12.0,7.0,25.0,12.0,11.15,3.39
2016,10,20,10,15,3.0,105.5,7.0,25.0,108.0,101.03,75.7
2016,10,20,10,30,6.0,199.0,7.0,25.0,204.0,194.19,149.18
2016,10,20,10,45,24.0,249.5,7.0,25.5,267.0,257.44,198.31
2016,10,20,11,0,42.0,300.0,7.0,26.0,330.0,328.51,252.55
2016,10,20,11,15,175.5,320.5,6.95,26.0,450.0,456.13,352.5
2016,10,20,11,30,309.0,341.0,6.9,26.0,570.0,577.34,444.85
2016,10,20,11,45,372.5,324.5,6.9,26.5,603.5,597.22,459.23
2016,10,20,12,0,436.0,308.0,6.9,27.0,637.0,618.04,474.18
2016,10,20,12,15,637.5,218.0,6.9,27.0,699.0,657.67,506.75
2016,10,20,12,30,839.0,128.0,6.9,27.0,761.0,682.9,527.75
2016,10,20,12,45,588.5,231.5,6.9,27.5,673.0,591.67,454.05
2016,10,20,13,0,338.0,335.0,6.9,28.0,585.0,508.62,387.12
2016,10,20,13,15,591.5,225.5,6.9,28.0,651.0,535.31,409.03
2016,10,20,13,30,845.0,116.0,6.9,28.0,717.0,542.64,414.0
2016,10,20,13,45,843.0,112.0,6.9,28.0,693.5,499.24,378.14
2016,10,20,14,0,841.0,108.0,6.9,28.0,670.0,454.13,340.21
2016,10,20,14,15,830.0,106.0,6.85,27.5,638.5,405.83,299.57
2016,10,20,14,30,819.0,104.0,6.8,27.0,607.0,357.02,257.59
2016,10,20,14,45,803.0,101.5,6.8,27.0,568.0,306.12,213.06
2016,10,20,15,0,787.0,99.0,6.8,27.0,529.0,255.71,169.06
2016,10,20,15,15,765.5,95.5,6.7,26.5,484.5,204.27,126.1
2016,10,20,15,30,744.0,92.0,6.6,26.0,440.0,149.46,83.92
2016,10,20,15,45,721.5,85.5,6.5,26.0,392.5,98.63,52.13
2016,10,20,16,0,699.0,79.0,6.4,26.0,345.0,51.77,38.64
2016,10,20,16,15,656.0,73.0,6.1,25.5,293.5,49.6,36.96
2016,10,20,16,30,613.0,67.0,5.8,25.0,242.0,47.35,35.11
2016,10,20,16,45,554.5,58.0,5.5,24.5,190.5,42.44,30.84
2016,10,20,17,0,496.0,49.0,5.2,24.0,139.0,37.3,26.16
2016,10,20,17,15,382.0,37.5,4.85,23.0,92.5,29.51,18.99
2016,10,20,17,30,268.0,26.0,4.5,22.0,46.0,21.33,8.23
2016,10,20,17,45,134.0,13.0,4.2,21.5,23.0,12.39,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,177.0,10.5,2.4,11.5,22.0,85.26,0.0
2016,10,21,7,0,354.0,21.0,2.6,12.0,44.0,206.82,99.52
2016,10,21,7,15,477.0,30.5,2.8,13.0,94.0,301.8,239.4
2016,10,21,7,30,600.0,40.0,3.0,14.0,144.0,399.17,326.28
2016,10,21,7,45,669.0,45.5,3.2,15.0,199.5,468.22,386.05
2016,10,21,8,0,738.0,51.0,3.4,16.0,255.0,540.01,444.98
2016,10,21,8,15,779.5,55.5,3.45,16.5,310.0,594.79,488.42
2016,10,21,8,30,821.0,60.0,3.5,17.0,365.0,649.52,529.3
2016,10,21,8,45,850.5,62.5,3.6,18.0,417.5,687.19,554.49
2016,10,21,9,0,880.0,65.0,3.7,19.0,470.0,728.8,581.95
2016,10,21,9,15,899.5,67.5,3.6,19.0,517.0,761.09,603.36
2016,10,21,9,30,919.0,70.0,3.5,19.0,564.0,790.82,622.64
2016,10,21,9,45,933.0,71.5,3.4,19.5,605.5,812.25,634.55
2016,10,21,10,0,947.0,73.0,3.3,20.0,647.0,830.5,644.15
2016,10,21,10,15,956.5,74.5,3.2,20.5,681.5,841.83,648.86
2016,10,21,10,30,966.0,76.0,3.1,21.0,716.0,849.59,651.19
2016,10,21,10,45,973.0,76.5,3.05,21.5,742.0,850.62,649.27
2016,10,21,11,0,980.0,77.0,3.0,22.0,768.0,847.94,645.0
2016,10,21,11,15,984.0,78.0,2.9,22.0,786.0,839.75,638.04
2016,10,21,11,30,988.0,79.0,2.8,22.0,804.0,827.85,628.7
2016,10,21,11,45,989.0,79.5,2.75,22.5,813.0,809.54,614.24
2016,10,21,12,0,990.0,80.0,2.7,23.0,822.0,787.73,597.55
2016,10,21,12,15,990.0,80.0,2.65,23.0,822.0,761.31,578.94
2016,10,21,12,30,990.0,80.0,2.6,23.0,822.0,731.63,557.21
2016,10,21,12,45,987.5,80.0,2.6,23.5,813.0,697.26,530.33
2016,10,21,13,0,985.0,80.0,2.6,24.0,804.0,660.06,501.01
2016,10,21,13,15,980.5,79.0,2.55,24.0,786.5,618.16,468.5
2016,10,21,13,30,976.0,78.0,2.5,24.0,769.0,573.95,433.53
2016,10,21,13,45,969.0,77.5,2.45,24.0,742.5,526.92,395.56
2016,10,21,14,0,962.0,77.0,2.4,24.0,716.0,478.2,355.26
2016,10,21,14,15,952.0,75.5,2.35,24.0,682.0,425.99,311.3
2016,10,21,14,30,942.0,74.0,2.3,24.0,648.0,372.87,265.57
2016,10,21,14,45,928.0,72.0,2.25,24.0,607.0,317.53,217.47
2016,10,21,15,0,914.0,70.0,2.2,24.0,566.0,262.17,169.31
2016,10,21,15,15,895.0,68.0,2.1,23.5,519.0,206.19,122.54
2016,10,21,15,30,876.0,66.0,2.0,23.0,472.0,151.2,80.61
2016,10,21,15,45,849.0,63.0,1.95,23.0,420.5,96.22,47.77
2016,10,21,16,0,822.0,60.0,1.9,23.0,369.0,42.4,31.08
2016,10,21,16,15,781.5,56.0,1.65,22.5,314.5,40.84,29.9
2016,10,21,16,30,741.0,52.0,1.4,22.0,260.0,39.28,28.61
2016,10,21,16,45,676.0,46.0,1.15,21.5,204.5,35.91,25.62
2016,10,21,17,0,611.0,40.0,0.9,21.0,149.0,32.49,22.41
2016,10,21,17,15,493.0,31.0,0.95,20.0,99.0,26.01,16.3
2016,10,21,17,30,375.0,22.0,1.0,19.0,49.0,19.3,6.07
2016,10,21,17,45,187.5,11.0,1.05,18.0,24.5,10.48,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,45,172.5,10.5,1.0,11.5,21.0,82.89,0.0
2016,10,22,7,0,345.0,21.0,1.0,12.0,42.0,200.42,83.07
2016,10,22,7,15,470.0,30.5,1.2,12.5,91.5,296.61,233.03
2016,10,22,7,30,595.0,40.0,1.4,13.0,141.0,394.43,320.1
2016,10,22,7,45,662.0,46.0,1.65,14.0,196.0,462.51,378.66
2016,10,22,8,0,729.0,52.0,1.9,15.0,251.0,533.19,436.4
2016,10,22,8,15,771.0,56.5,2.05,16.0,305.5,587.85,478.73
2016,10,22,8,30,813.0,61.0,2.2,17.0,360.0,642.49,518.72
2016,10,22,8,45,840.5,64.5,2.35,18.0,412.0,685.15,547.6
2016,10,22,9,0,868.0,68.0,2.5,19.0,464.0,720.66,570.5
2016,10,22,9,15,887.5,70.5,2.55,19.5,511.0,752.53,590.86
2016,10,22,9,30,907.0,73.0,2.6,20.0,558.0,781.89,609.15
2016,10,22,9,45,920.0,75.0,2.65,21.0,599.0,802.84,620.15
2016,10,22,10,0,933.0,77.0,2.7,22.0,640.0,820.62,628.92
2016,10,22,10,15,943.0,78.5,2.65,22.0,674.0,832.14,635.14
2016,10,22,10,30,953.0,80.0,2.6,22.0,708.0,840.15,639.08
2016,10,22,10,45,959.0,82.0,2.6,22.5,734.0,841.95,638.03
2016,10,22,11,0,965.0,84.0,2.6,23.0,760.0,840.07,634.66
2016,10,22,11,15,969.5,84.5,2.6,23.5,778.0,831.74,627.07
2016,10,22,11,30,974.0,85.0,2.6,24.0,796.0,819.76,617.21
2016,10,22,11,45,974.5,86.0,2.6,24.5,804.5,801.74,603.39
2016,10,22,12,0,975.0,87.0,2.6,25.0,813.0,780.28,587.39
2016,10,22,12,15,975.0,87.0,2.6,25.0,813.0,754.13,569.39
2016,10,22,12,30,975.0,87.0,2.6,25.0,813.0,724.77,547.82
2016,10,22,12,45,971.5,87.5,2.6,25.5,804.0,690.65,521.26
2016,10,22,13,0,968.0,88.0,2.6,26.0,795.0,653.79,492.36
2016,10,22,13,15,963.0,87.0,2.6,26.0,777.5,612.18,460.47
2016,10,22,13,30,958.0,86.0,2.6,26.0,760.0,568.35,426.16
2016,10,22,13,45,950.0,85.5,2.65,26.0,733.5,521.56,388.88
2016,10,22,14,0,942.0,85.0,2.7,26.0,707.0,473.21,349.32
2016,10,22,14,15,931.5,83.5,2.7,26.0,673.0,421.73,306.23
2016,10,22,14,30,921.0,82.0,2.7,26.0,639.0,369.4,261.44
2016,10,22,14,45,904.5,80.5,2.75,26.0,598.0,314.84,214.45
2016,10,22,15,0,888.0,79.0,2.8,26.0,557.0,260.53,167.67
2016,10,22,15,15,867.5,76.0,2.8,25.5,510.0,199.09,117.24
2016,10,22,15,30,847.0,73.0,2.8,25.0,463.0,144.45,76.2
2016,10,22,15,45,817.0,70.0,2.8,25.0,411.5,90.91,45.13
2016,10,22,16,0,787.0,67.0,2.8,25.0,360.0,48.03,35.63
2016,10,22,16,15,744.0,62.0,2.45,24.0,305.5,45.9,34.04
2016,10,22,16,30,701.0,57.0,2.1,23.0,251.0,43.74,32.31
2016,10,22,16,45,631.5,50.5,1.8,22.0,196.5,40.14,29.19
2016,10,22,17,0,562.0,44.0,1.5,21.0,142.0,33.33,23.08
2016,10,22,17,15,439.5,33.5,1.5,20.0,93.0,26.23,16.38
2016,10,22,17,30,317.0,23.0,1.5,19.0,44.0,18.79,4.48
2016,10,22,17,45,158.5,11.5,1.55,18.5,22.0,10.96,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,0.5,1.8,13.5,0.5,0.48,0.0
2016,10,23,7,0,0.0,1.0,2.0,14.0,1.0,0.92,0.0
2016,10,23,7,15,0.0,3.0,2.1,14.5,3.0,2.77,0.0
2016,10,23,7,30,0.0,5.0,2.2,15.0,5.0,4.62,0.0
2016,10,23,7,45,0.0,7.0,2.35,15.5,7.0,6.48,0.0
2016,10,23,8,0,0.0,9.0,2.5,16.0,9.0,8.33,1.47
2016,10,23,8,15,0.0,11.0,2.55,16.5,11.0,10.19,3.05
2016,10,23,8,30,0.0,13.0,2.6,17.0,13.0,12.05,4.6
2016,10,23,8,45,259.0,76.0,2.65,17.5,193.5,283.42,235.52
2016,10,23,9,0,518.0,139.0,2.7,18.0,374.0,550.37,445.71
2016,10,23,9,15,506.0,159.5,2.9,18.5,408.5,571.77,458.51
2016,10,23,9,30,494.0,180.0,3.1,19.0,443.0,590.29,470.42
2016,10,23,9,45,435.0,212.5,3.35,20.0,456.5,582.87,461.02
2016,10,23,10,0,376.0,245.0,3.6,21.0,470.0,561.76,441.76
2016,10,23,10,15,363.5,263.5,3.7,21.5,491.0,569.67,445.65
2016,10,23,10,30,351.0,282.0,3.8,22.0,512.0,575.63,447.98
2016,10,23,10,45,608.0,196.5,3.95,22.5,613.0,693.67,538.87
2016,10,23,11,0,865.0,111.0,4.1,23.0,714.0,792.23,610.32
2016,10,23,11,15,567.0,227.0,4.1,23.0,626.5,671.22,517.9
2016,10,23,11,30,269.0,343.0,4.1,23.0,539.0,545.76,419.2
2016,10,23,11,45,391.0,307.0,4.15,23.5,595.0,588.91,452.88
2016,10,23,12,0,513.0,271.0,4.2,24.0,651.0,631.71,484.63
2016,10,23,12,15,507.0,273.0,4.15,24.0,649.0,611.61,468.78
2016,10,23,12,30,501.0,275.0,4.1,24.0,647.0,590.05,452.09
2016,10,23,12,45,473.0,283.5,4.1,24.0,631.0,559.48,428.46
2016,10,23,13,0,445.0,292.0,4.1,24.0,615.0,529.06,404.82
2016,10,23,13,15,650.0,202.0,4.05,24.0,662.5,539.9,413.56
2016,10,23,13,30,855.0,112.0,4.0,24.0,710.0,534.21,407.99
2016,10,23,13,45,480.0,209.5,3.95,24.5,543.0,405.18,308.13
2016,10,23,14,0,105.0,307.0,3.9,25.0,376.0,312.92,238.17
2016,10,23,14,15,375.0,233.0,3.8,25.0,461.5,336.48,252.39
2016,10,23,14,30,645.0,159.0,3.7,25.0,547.0,335.46,243.44
2016,10,23,14,45,717.5,127.0,3.6,25.0,532.0,291.63,203.25
2016,10,23,15,0,790.0,95.0,3.5,25.0,517.0,244.37,159.44
2016,10,23,15,15,767.0,91.5,3.15,24.5,472.0,192.91,117.05
2016,10,23,15,30,744.0,88.0,2.8,24.0,427.0,143.22,80.06
2016,10,23,15,45,714.5,82.5,2.5,23.5,378.5,88.39,47.27
2016,10,23,16,0,685.0,77.0,2.2,23.0,330.0,50.87,38.39
2016,10,23,16,15,637.5,71.5,2.05,22.5,278.5,49.01,36.96
2016,10,23,16,30,590.0,66.0,1.9,22.0,227.0,47.13,35.39
2016,10,23,16,45,520.5,57.0,1.75,21.5,176.0,42.16,30.98
2016,10,23,17,0,451.0,48.0,1.6,21.0,125.0,36.98,26.17
2016,10,23,17,15,326.5,36.0,1.6,20.5,80.5,28.67,18.27
2016,10,23,17,30,202.0,24.0,1.6,20.0,36.0,19.92,3.33
2016,10,23,17,45,101.0,12.0,1.6,20.0,18.0,11.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,45,59.5,11.5,0.85,17.5,15.0,35.78,0.0
2016,10,24,7,0,119.0,23.0,0.9,18.0,30.0,100.93,20.74
2016,10,24,7,15,243.5,38.0,1.1,18.5,71.5,194.55,147.95
2016,10,24,7,30,368.0,53.0,1.3,19.0,113.0,286.72,228.04
2016,10,24,7,45,446.5,62.5,1.5,19.5,162.5,357.41,287.84
2016,10,24,8,0,525.0,72.0,1.7,20.0,212.0,431.26,348.06
2016,10,24,8,15,436.5,100.5,1.95,21.0,234.0,419.21,337.79
2016,10,24,8,30,348.0,129.0,2.2,22.0,256.0,403.45,323.64
2016,10,24,8,45,534.0,109.5,2.5,23.0,334.5,521.51,415.73
2016,10,24,9,0,720.0,90.0,2.8,24.0,413.0,642.57,505.79
2016,10,24,9,15,743.5,93.5,2.75,24.5,457.5,672.2,523.92
2016,10,24,9,30,767.0,97.0,2.7,25.0,502.0,703.09,543.21
2016,10,24,9,45,449.0,186.0,2.65,25.5,428.0,563.11,435.09
2016,10,24,10,0,131.0,275.0,2.6,26.0,354.0,393.91,301.83
2016,10,24,10,15,128.0,291.0,2.5,26.5,371.5,405.39,309.46
2016,10,24,10,30,125.0,307.0,2.4,27.0,389.0,416.09,315.67
2016,10,24,10,45,157.0,320.5,2.35,27.5,427.0,450.39,340.02
2016,10,24,11,0,189.0,334.0,2.3,28.0,465.0,483.46,362.95
2016,10,24,11,15,263.5,329.5,2.3,28.0,517.5,536.02,401.32
2016,10,24,11,30,338.0,325.0,2.3,28.0,570.0,577.77,431.4
2016,10,24,11,45,224.0,340.5,2.3,28.5,503.5,494.26,368.51
2016,10,24,12,0,110.0,356.0,2.3,29.0,437.0,416.09,309.48
2016,10,24,12,15,465.0,243.5,2.3,29.0,586.0,553.55,414.71
2016,10,24,12,30,820.0,131.0,2.3,29.0,735.0,660.3,492.73
2016,10,24,12,45,817.5,130.0,2.3,29.0,726.5,629.0,468.62
2016,10,24,13,0,815.0,129.0,2.3,29.0,718.0,595.44,443.46
2016,10,24,13,15,809.0,128.0,2.3,29.0,701.0,557.88,414.89
2016,10,24,13,30,803.0,127.0,2.3,29.0,684.0,518.65,384.46
2016,10,24,13,45,793.5,125.0,2.35,29.0,659.0,475.44,350.53
2016,10,24,14,0,784.0,123.0,2.4,29.0,634.0,431.28,314.98
2016,10,24,14,15,770.5,120.5,2.4,29.0,602.0,384.5,276.54
2016,10,24,14,30,757.0,118.0,2.4,29.0,570.0,333.62,234.3
2016,10,24,14,45,738.0,115.0,2.45,29.0,531.5,284.51,193.03
2016,10,24,15,0,719.0,112.0,2.5,29.0,493.0,236.32,152.66
2016,10,24,15,15,693.5,107.5,2.5,28.5,449.0,187.07,113.43
2016,10,24,15,30,668.0,103.0,2.5,28.0,405.0,139.96,79.48
2016,10,24,15,45,633.0,97.5,2.55,28.0,357.5,94.01,53.93
2016,10,24,16,0,598.0,92.0,2.6,28.0,310.0,62.6,47.45
2016,10,24,16,15,547.0,84.5,2.3,27.5,260.0,59.67,45.17
2016,10,24,16,30,496.0,77.0,2.0,27.0,210.0,56.68,42.69
2016,10,24,16,45,421.0,66.0,1.75,26.5,161.5,49.16,36.18
2016,10,24,17,0,346.0,55.0,1.5,26.0,113.0,41.95,29.69
2016,10,24,17,15,229.5,39.5,1.45,25.0,72.0,30.73,19.42
2016,10,24,17,30,113.0,24.0,1.4,24.0,31.0,19.03,0.7
2016,10,24,17,45,56.5,12.0,1.35,23.5,15.5,11.44,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.63,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,14.85,0.0
2016,10,25,7,15,12.5,36.5,1.4,17.5,38.5,49.33,33.7
2016,10,25,7,30,25.0,57.0,1.5,18.0,61.0,79.27,60.13
2016,10,25,7,45,39.5,79.5,1.65,18.5,89.0,113.0,89.04
2016,10,25,8,0,54.0,102.0,1.8,19.0,117.0,146.82,117.52
2016,10,25,8,15,64.5,124.0,1.95,19.5,145.0,177.72,142.9
2016,10,25,8,30,75.0,146.0,2.1,20.0,173.0,208.74,167.79
2016,10,25,8,45,124.5,169.0,2.25,21.0,221.5,278.52,223.37
2016,10,25,9,0,174.0,192.0,2.4,22.0,270.0,339.72,270.65
2016,10,25,9,15,275.0,198.5,2.45,22.5,336.0,431.38,341.56
2016,10,25,9,30,376.0,205.0,2.5,23.0,402.0,514.74,404.14
2016,10,25,9,45,354.5,228.0,2.55,23.5,425.0,524.81,408.76
2016,10,25,10,0,333.0,251.0,2.6,24.0,448.0,532.54,412.04
2016,10,25,10,15,279.5,276.5,2.65,24.0,448.5,516.14,397.79
2016,10,25,10,30,226.0,302.0,2.7,24.0,449.0,488.28,375.42
2016,10,25,10,45,274.5,306.0,2.75,24.5,491.0,533.7,408.35
2016,10,25,11,0,323.0,310.0,2.8,25.0,533.0,568.07,432.54
2016,10,25,11,15,361.0,308.0,2.85,25.0,563.0,586.32,445.71
2016,10,25,11,30,399.0,306.0,2.9,25.0,593.0,602.37,457.28
2016,10,25,11,45,424.0,299.5,2.95,25.5,608.0,607.11,459.59
2016,10,25,12,0,449.0,293.0,3.0,26.0,623.0,603.86,456.29
2016,10,25,12,15,420.5,305.0,3.0,26.0,613.5,579.31,437.48
2016,10,25,12,30,392.0,317.0,3.0,26.0,604.0,552.36,417.05
2016,10,25,12,45,429.0,298.0,3.05,26.0,609.0,541.93,409.6
2016,10,25,13,0,466.0,279.0,3.1,26.0,614.0,526.05,397.77
2016,10,25,13,15,416.5,289.0,3.05,26.0,583.5,485.67,366.75
2016,10,25,13,30,367.0,299.0,3.0,26.0,553.0,448.4,338.01
2016,10,25,13,45,305.0,300.0,2.95,26.5,505.5,400.62,301.02
2016,10,25,14,0,243.0,301.0,2.9,27.0,458.0,360.18,269.73
2016,10,25,14,15,350.5,261.5,2.85,27.0,475.5,347.82,257.92
2016,10,25,14,30,458.0,222.0,2.8,27.0,493.0,324.4,235.92
2016,10,25,14,45,522.5,185.0,2.75,27.0,475.0,283.78,200.36
2016,10,25,15,0,587.0,148.0,2.7,27.0,457.0,236.53,158.82
2016,10,25,15,15,461.5,160.5,2.45,26.5,390.5,191.91,127.75
2016,10,25,15,30,336.0,173.0,2.2,26.0,324.0,165.2,113.52
2016,10,25,15,45,319.5,156.0,1.95,25.5,286.5,129.2,91.16
2016,10,25,16,0,303.0,139.0,1.7,25.0,249.0,102.53,81.8
2016,10,25,16,15,283.5,119.0,1.5,24.5,209.0,89.5,71.08
2016,10,25,16,30,264.0,99.0,1.3,24.0,169.0,75.92,59.62
2016,10,25,16,45,231.0,79.0,1.15,23.5,130.0,61.76,47.36
2016,10,25,17,0,198.0,59.0,1.0,23.0,91.0,47.04,34.35
2016,10,25,17,15,130.0,40.0,1.0,22.5,57.5,32.49,20.95
2016,10,25,17,30,62.0,21.0,1.0,22.0,24.0,17.47,0.0
2016,10,25,17,45,31.0,10.5,1.05,22.0,12.0,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.0,10.0,1.25,16.5,13.5,37.53,0.0
2016,10,26,7,0,136.0,20.0,1.3,17.0,27.0,101.99,0.0
2016,10,26,7,15,262.0,34.0,1.5,17.5,68.5,197.67,149.38
2016,10,26,7,30,388.0,48.0,1.7,18.0,110.0,290.38,231.66
2016,10,26,7,45,469.5,56.5,1.95,19.0,159.5,360.74,291.55
2016,10,26,8,0,551.0,65.0,2.2,20.0,209.0,435.21,352.35
2016,10,26,8,15,601.0,71.5,2.5,21.0,259.0,490.73,396.19
2016,10,26,8,30,651.0,78.0,2.8,22.0,309.0,547.16,439.09
2016,10,26,8,45,685.0,82.5,3.1,23.0,357.5,590.49,470.68
2016,10,26,9,0,719.0,87.0,3.4,24.0,406.0,632.96,500.58
2016,10,26,9,15,743.0,90.5,3.3,24.5,450.0,662.9,519.64
2016,10,26,9,30,767.0,94.0,3.2,25.0,494.0,693.93,539.17
2016,10,26,9,45,783.0,97.5,3.15,25.5,532.5,716.57,552.57
2016,10,26,10,0,799.0,101.0,3.1,26.0,571.0,736.48,563.95
2016,10,26,10,15,811.5,103.0,3.0,26.5,603.0,749.1,569.93
2016,10,26,10,30,824.0,105.0,2.9,27.0,635.0,758.62,573.82
2016,10,26,10,45,830.5,107.5,2.8,27.5,659.5,760.88,572.75
2016,10,26,11,0,837.0,110.0,2.7,28.0,684.0,759.86,569.6
2016,10,26,11,15,842.5,111.0,2.65,28.0,700.5,753.22,564.15
2016,10,26,11,30,848.0,112.0,2.6,28.0,717.0,743.32,556.64
2016,10,26,11,45,860.0,107.5,2.55,28.5,727.5,726.7,543.56
2016,10,26,12,0,872.0,103.0,2.5,29.0,738.0,709.93,530.39
2016,10,26,12,15,576.0,223.5,2.45,29.0,643.0,604.77,450.92
2016,10,26,12,30,280.0,344.0,2.4,29.0,548.0,504.36,374.53
2016,10,26,12,45,573.5,223.0,2.4,29.5,635.0,559.59,417.17
2016,10,26,13,0,867.0,102.0,2.4,30.0,722.0,594.47,442.22
2016,10,26,13,15,526.5,216.0,2.4,30.0,590.0,478.31,355.08
2016,10,26,13,30,186.0,330.0,2.4,30.0,458.0,385.44,285.6
2016,10,26,13,45,186.5,317.5,2.4,30.0,442.0,362.72,268.9
2016,10,26,14,0,187.0,305.0,2.4,30.0,426.0,339.71,251.45
2016,10,26,14,15,95.0,241.0,2.35,30.0,302.5,245.93,182.56
2016,10,26,14,30,3.0,177.0,2.3,30.0,179.0,161.61,120.58
2016,10,26,14,45,383.0,136.5,2.3,30.0,336.5,207.37,144.47
2016,10,26,15,0,763.0,96.0,2.3,30.0,494.0,231.6,146.47
2016,10,26,15,15,739.5,92.5,2.25,29.5,450.5,181.9,106.95
2016,10,26,15,30,716.0,89.0,2.2,29.0,407.0,129.02,69.29
2016,10,26,15,45,684.0,84.0,2.2,29.0,359.0,81.29,44.25
2016,10,26,16,0,652.0,79.0,2.2,29.0,311.0,52.94,39.16
2016,10,26,16,15,602.5,72.5,1.9,28.0,261.0,50.36,37.21
2016,10,26,16,30,553.0,66.0,1.6,27.0,211.0,47.7,35.07
2016,10,26,16,45,480.5,56.5,1.35,26.5,161.5,42.29,30.33
2016,10,26,17,0,408.0,47.0,1.1,26.0,112.0,36.66,25.18
2016,10,26,17,15,282.5,33.5,1.1,25.0,70.5,26.84,15.99
2016,10,26,17,30,157.0,20.0,1.1,24.0,29.0,15.85,0.0
2016,10,26,17,45,78.5,10.0,1.1,23.5,14.5,9.53,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.0,10.0,1.45,17.5,12.0,28.35,0.0
2016,10,27,7,0,92.0,20.0,1.6,18.0,24.0,81.26,0.0
2016,10,27,7,15,209.0,36.5,1.75,18.5,63.5,174.18,129.84
2016,10,27,7,30,326.0,53.0,1.9,19.0,103.0,261.5,207.65
2016,10,27,7,45,411.5,63.0,2.05,20.0,152.0,330.98,266.67
2016,10,27,8,0,497.0,73.0,2.2,21.0,201.0,409.83,330.71
2016,10,27,8,15,549.5,80.5,2.05,22.0,251.0,466.53,374.28
2016,10,27,8,30,602.0,88.0,1.9,23.0,301.0,524.25,416.51
2016,10,27,8,45,643.0,92.5,1.8,24.0,349.5,571.13,448.97
2016,10,27,9,0,684.0,97.0,1.7,25.0,398.0,617.49,479.74
2016,10,27,9,15,710.0,101.0,1.5,25.5,442.0,651.43,500.55
2016,10,27,9,30,736.0,105.0,1.3,26.0,486.0,683.52,518.78
2016,10,27,9,45,756.0,108.0,1.15,26.5,525.0,707.78,531.39
2016,10,27,10,0,776.0,111.0,1.0,27.0,564.0,726.96,540.22
2016,10,27,10,15,789.5,113.5,1.05,27.5,596.5,740.66,547.58
2016,10,27,10,30,803.0,116.0,1.1,28.0,629.0,751.32,553.03
2016,10,27,10,45,812.5,117.5,1.2,28.5,654.5,754.7,554.32
2016,10,27,11,0,822.0,119.0,1.3,29.0,680.0,754.86,553.62
2016,10,27,11,15,828.5,120.0,1.4,29.0,697.0,748.98,550.11
2016,10,27,11,30,835.0,121.0,1.5,29.0,714.0,739.87,544.54
2016,10,27,11,45,857.5,112.0,1.65,29.5,727.0,728.7,537.0
2016,10,27,12,0,880.0,103.0,1.8,30.0,740.0,712.12,525.45
2016,10,27,12,15,880.5,103.0,1.85,30.0,740.5,688.5,508.61
2016,10,27,12,30,881.0,103.0,1.9,30.0,741.0,661.99,489.51
2016,10,27,12,45,879.5,102.0,1.95,30.0,733.0,630.54,466.61
2016,10,27,13,0,878.0,101.0,2.0,30.0,725.0,596.58,441.42
2016,10,27,13,15,873.0,100.0,2.0,30.0,708.0,558.39,412.37
2016,10,27,13,30,868.0,99.0,2.0,30.0,691.0,518.25,381.2
2016,10,27,13,45,861.0,97.0,2.05,30.0,666.5,474.56,346.79
2016,10,27,14,0,854.0,95.0,2.1,30.0,642.0,429.49,310.35
2016,10,27,14,15,842.0,93.5,2.1,30.0,610.0,377.88,268.12
2016,10,27,14,30,830.0,92.0,2.1,30.0,578.0,329.3,227.2
2016,10,27,14,45,808.0,91.5,2.15,30.0,538.0,278.83,184.74
2016,10,27,15,0,786.0,91.0,2.2,30.0,498.0,229.43,143.52
2016,10,27,15,15,763.0,87.5,2.2,29.5,453.5,178.71,103.49
2016,10,27,15,30,740.0,84.0,2.2,29.0,409.0,129.75,69.33
2016,10,27,15,45,707.0,79.5,2.25,29.0,361.0,76.52,40.99
2016,10,27,16,0,674.0,75.0,2.3,29.0,313.0,50.13,36.8
2016,10,27,16,15,625.0,68.5,2.05,28.0,262.0,47.4,34.71
2016,10,27,16,30,576.0,62.0,1.8,27.0,211.0,44.57,32.4
2016,10,27,16,45,503.0,53.5,1.55,26.5,161.5,39.88,28.27
2016,10,27,17,0,430.0,45.0,1.3,26.0,112.0,35.03,23.77
2016,10,27,17,15,301.0,32.0,1.25,25.0,70.0,25.6,14.83
2016,10,27,17,30,172.0,19.0,1.2,24.0,28.0,15.62,0.0
2016,10,27,17,45,86.0,9.5,1.2,23.5,14.0,9.05,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,94.0,9.0,0.9,16.5,13.5,8.58,0.0
2016,10,28,7,0,188.0,18.0,0.9,17.0,27.0,120.88,0.0
2016,10,28,7,15,323.5,30.5,1.0,17.5,70.0,222.35,165.07
2016,10,28,7,30,459.0,43.0,1.1,18.0,113.0,319.72,252.78
2016,10,28,7,45,541.0,50.5,1.25,18.5,164.5,390.76,313.44
2016,10,28,8,0,623.0,58.0,1.4,19.0,216.0,465.98,374.85
2016,10,28,8,15,671.5,63.5,1.5,20.0,268.0,521.03,417.38
2016,10,28,8,30,720.0,69.0,1.6,21.0,320.0,573.58,456.27
2016,10,28,8,45,754.0,72.5,1.75,22.0,370.0,617.61,487.57
2016,10,28,9,0,788.0,76.0,1.9,23.0,420.0,660.49,516.21
2016,10,28,9,15,810.5,79.0,2.0,23.5,465.0,692.93,537.32
2016,10,28,9,30,833.0,82.0,2.1,24.0,510.0,723.1,556.59
2016,10,28,9,45,850.0,84.0,2.25,25.0,549.5,745.43,569.41
2016,10,28,10,0,867.0,86.0,2.4,26.0,589.0,759.9,576.71
2016,10,28,10,15,878.0,87.5,2.45,26.0,622.0,771.38,583.66
2016,10,28,10,30,889.0,89.0,2.5,26.0,655.0,779.63,588.51
2016,10,28,10,45,898.0,90.0,2.55,26.5,680.5,782.45,588.63
2016,10,28,11,0,907.0,91.0,2.6,27.0,706.0,781.85,586.57
2016,10,28,11,15,664.5,192.0,2.6,27.0,649.0,700.0,526.51
2016,10,28,11,30,422.0,293.0,2.6,27.0,592.0,601.37,451.94
2016,10,28,11,45,673.5,191.5,2.6,27.5,674.5,675.97,508.36
2016,10,28,12,0,925.0,90.0,2.6,28.0,757.0,726.67,545.48
2016,10,28,12,15,645.5,204.0,2.6,28.0,669.5,629.55,471.53
2016,10,28,12,30,366.0,318.0,2.6,28.0,582.0,532.31,397.78
2016,10,28,12,45,642.0,204.0,2.6,28.5,660.0,580.11,434.46
2016,10,28,13,0,918.0,90.0,2.6,29.0,738.0,605.68,452.5
2016,10,28,13,15,912.5,89.0,2.6,29.0,720.5,565.93,421.46
2016,10,28,13,30,907.0,88.0,2.6,29.0,703.0,524.18,388.58
2016,10,28,13,45,599.5,187.0,2.6,29.0,587.0,430.26,317.98
2016,10,28,14,0,292.0,286.0,2.6,29.0,471.0,361.71,267.68
2016,10,28,14,15,578.5,184.5,2.55,29.0,528.5,357.48,258.83
2016,10,28,14,30,865.0,83.0,2.5,29.0,586.0,333.91,230.9
2016,10,28,14,45,848.0,81.0,2.5,29.0,546.0,277.22,182.98
2016,10,28,15,0,831.0,79.0,2.5,29.0,506.0,225.65,139.45
2016,10,28,15,15,808.5,76.5,2.45,28.5,461.0,173.62,98.14
2016,10,28,15,30,786.0,74.0,2.4,28.0,416.0,123.19,63.11
2016,10,28,15,45,752.5,70.0,2.4,28.0,367.0,73.04,38.6
2016,10,28,16,0,719.0,66.0,2.4,28.0,318.0,48.05,35.22
2016,10,28,16,15,671.5,61.0,2.1,27.0,266.0,45.91,33.6
2016,10,28,16,30,624.0,56.0,1.8,26.0,214.0,39.88,28.54
2016,10,28,16,45,546.0,48.5,1.5,25.5,163.5,35.79,24.9
2016,10,28,17,0,468.0,41.0,1.2,25.0,113.0,31.58,20.95
2016,10,28,17,15,331.5,29.5,1.15,24.0,70.0,23.42,12.98
2016,10,28,17,30,195.0,18.0,1.1,23.0,27.0,14.79,0.0
2016,10,28,17,45,97.5,9.0,1.1,22.5,13.5,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,9.0,1.5,16.5,12.0,8.58,0.0
2016,10,29,7,0,146.0,18.0,1.6,17.0,24.0,100.45,0.0
2016,10,29,7,15,285.5,31.0,1.85,17.5,66.0,203.32,149.78
2016,10,29,7,30,425.0,44.0,2.1,18.0,108.0,301.39,239.51
2016,10,29,7,45,512.5,51.5,2.4,19.0,158.5,374.15,302.05
2016,10,29,8,0,600.0,59.0,2.7,20.0,209.0,451.4,365.63
2016,10,29,8,15,649.5,64.5,2.75,20.5,260.5,506.18,409.43
2016,10,29,8,30,699.0,70.0,2.8,21.0,312.0,561.77,452.09
2016,10,29,8,45,738.0,72.5,2.9,22.0,361.5,604.0,482.56
2016,10,29,9,0,777.0,75.0,3.0,23.0,411.0,648.71,513.11
2016,10,29,9,15,799.0,78.0,3.05,23.5,455.5,680.48,533.9
2016,10,29,9,30,821.0,81.0,3.1,24.0,500.0,710.01,552.83
2016,10,29,9,45,837.5,83.0,3.15,25.0,539.0,731.77,564.86
2016,10,29,10,0,854.0,85.0,3.2,26.0,578.0,745.76,571.33
2016,10,29,10,15,865.5,87.0,3.2,26.5,610.5,758.08,577.6
2016,10,29,10,30,877.0,89.0,3.2,27.0,643.0,767.21,581.7
2016,10,29,10,45,884.0,90.0,3.25,27.5,667.5,768.53,580.74
2016,10,29,11,0,891.0,91.0,3.3,28.0,692.0,766.51,577.64
2016,10,29,11,15,895.5,92.0,3.3,28.0,708.5,759.25,571.99
2016,10,29,11,30,900.0,93.0,3.3,28.0,725.0,748.63,564.18
2016,10,29,11,45,904.5,92.5,3.35,28.5,734.0,733.14,552.22
2016,10,29,12,0,909.0,92.0,3.4,29.0,743.0,714.36,537.88
2016,10,29,12,15,908.5,92.0,3.4,29.0,742.5,689.57,519.23
2016,10,29,12,30,908.0,92.0,3.4,29.0,742.0,661.85,498.26
2016,10,29,12,45,905.5,91.0,3.45,29.5,733.5,629.18,472.63
2016,10,29,13,0,903.0,90.0,3.5,30.0,725.0,593.99,444.76
2016,10,29,13,15,898.0,89.5,3.5,30.0,708.0,555.59,414.75
2016,10,29,13,30,893.0,89.0,3.5,30.0,691.0,515.16,382.52
2016,10,29,13,45,885.0,87.5,3.55,30.0,665.5,470.68,346.59
2016,10,29,14,0,877.0,86.0,3.6,30.0,640.0,424.83,308.68
2016,10,29,14,15,865.5,84.5,3.6,30.0,608.0,376.61,268.06
2016,10,29,14,30,854.0,83.0,3.6,30.0,576.0,327.78,226.22
2016,10,29,14,45,827.0,84.5,3.6,30.0,535.0,272.29,179.5
2016,10,29,15,0,800.0,86.0,3.6,30.0,494.0,222.9,138.14
2016,10,29,15,15,776.5,82.5,3.55,29.5,449.5,171.64,97.75
2016,10,29,15,30,753.0,79.0,3.5,29.0,405.0,122.16,63.8
2016,10,29,15,45,718.0,75.0,3.45,29.0,356.0,73.96,41.0
2016,10,29,16,0,683.0,71.0,3.4,29.0,307.0,47.48,34.58
2016,10,29,16,15,633.0,65.5,3.0,28.0,256.5,45.39,33.01
