Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,108.0,10.5,2.5,10.5,16.5,52.21,0.0
2016,11,29,7,30,216.0,21.0,2.9,11.0,33.0,133.44,19.43
2016,11,29,7,45,343.0,32.5,3.3,12.0,74.5,222.53,171.18
2016,11,29,8,0,470.0,44.0,3.7,13.0,116.0,308.81,250.28
2016,11,29,8,15,545.5,51.0,3.6,13.5,163.5,370.06,304.69
2016,11,29,8,30,621.0,58.0,3.5,14.0,211.0,433.96,359.08
2016,11,29,8,45,325.5,92.5,3.45,15.0,174.0,313.43,259.73
2016,11,29,9,0,30.0,127.0,3.4,16.0,137.0,153.21,123.64
2016,11,29,9,15,72.5,151.0,3.35,16.5,179.5,204.93,166.93
2016,11,29,9,30,115.0,175.0,3.3,17.0,222.0,266.2,216.67
2016,11,29,9,45,134.5,193.0,3.25,18.0,252.5,296.98,240.15
2016,11,29,10,0,154.0,211.0,3.2,19.0,283.0,327.4,262.92
2016,11,29,10,15,493.5,152.5,3.25,19.5,407.5,502.79,403.87
2016,11,29,10,30,833.0,94.0,3.3,20.0,532.0,664.63,527.58
2016,11,29,10,45,841.0,96.5,3.4,21.0,557.0,668.58,526.75
2016,11,29,11,0,849.0,99.0,3.5,22.0,582.0,669.38,524.53
2016,11,29,11,15,856.5,100.0,3.2,22.5,600.0,665.07,518.16
2016,11,29,11,30,864.0,101.0,2.9,23.0,618.0,657.55,509.34
2016,11,29,11,45,884.5,95.0,2.65,23.5,631.0,647.57,499.05
2016,11,29,12,0,905.0,89.0,2.4,24.0,644.0,632.92,485.23
2016,11,29,12,15,906.0,89.0,2.35,24.0,645.5,611.15,467.67
2016,11,29,12,30,907.0,89.0,2.3,24.0,647.0,586.48,447.73
2016,11,29,12,45,906.5,88.0,2.25,24.0,641.0,557.26,424.09
2016,11,29,13,0,906.0,87.0,2.2,24.0,635.0,525.44,398.05
2016,11,29,13,15,900.5,86.5,2.25,24.0,619.5,489.36,368.56
2016,11,29,13,30,895.0,86.0,2.3,24.0,604.0,451.29,336.79
2016,11,29,13,45,889.0,83.5,2.4,24.0,581.5,409.43,301.43
2016,11,29,14,0,883.0,81.0,2.5,24.0,559.0,366.04,263.98
2016,11,29,14,15,870.5,79.0,2.55,24.0,528.5,316.12,220.89
2016,11,29,14,30,858.0,77.0,2.6,24.0,498.0,269.0,179.62
2016,11,29,14,45,843.5,73.5,2.7,24.0,462.0,219.92,137.45
2016,11,29,15,0,829.0,70.0,2.8,24.0,426.0,171.02,97.48
2016,11,29,15,15,803.0,67.0,2.55,23.5,383.5,121.92,62.7
2016,11,29,15,30,777.0,64.0,2.3,23.0,341.0,74.65,38.46
2016,11,29,15,45,739.0,60.0,2.05,22.5,294.5,44.47,33.02
2016,11,29,16,0,701.0,56.0,1.8,22.0,248.0,42.82,31.66
2016,11,29,16,15,639.5,50.5,1.7,20.5,199.5,39.8,29.12
2016,11,29,16,30,578.0,45.0,1.6,19.0,151.0,33.61,23.65
2016,11,29,16,45,471.0,36.5,1.5,18.0,105.5,28.12,18.51
2016,11,29,17,0,364.0,28.0,1.4,17.0,60.0,22.46,12.06
2016,11,29,17,15,182.0,14.0,1.45,16.5,30.0,13.34,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,9.5,3.95,7.5,17.0,67.13,0.0
2016,11,30,7,30,299.0,19.0,4.0,8.0,34.0,165.32,2.92
2016,11,30,7,45,436.5,27.5,4.1,8.5,78.5,253.38,196.42
2016,11,30,8,0,574.0,36.0,4.2,9.0,123.0,344.87,283.34
2016,11,30,8,15,645.5,42.0,4.4,9.5,172.5,406.35,339.81
2016,11,30,8,30,717.0,48.0,4.6,10.0,222.0,469.92,395.74
2016,11,30,8,45,766.0,51.0,4.85,10.5,271.5,518.37,437.55
2016,11,30,9,0,815.0,54.0,5.1,11.0,321.0,566.54,477.66
2016,11,30,9,15,845.0,56.5,5.0,11.5,366.5,597.26,501.67
2016,11,30,9,30,875.0,59.0,4.9,12.0,412.0,630.52,526.69
2016,11,30,9,45,899.0,60.5,4.8,13.0,453.0,656.57,544.23
2016,11,30,10,0,923.0,62.0,4.7,14.0,494.0,680.03,559.16
2016,11,30,10,15,938.0,63.5,4.5,14.0,528.5,694.67,568.51
2016,11,30,10,30,953.0,65.0,4.3,14.0,563.0,706.09,575.14
2016,11,30,10,45,965.0,65.0,4.1,14.5,590.5,710.45,575.35
2016,11,30,11,0,977.0,65.0,3.9,15.0,618.0,711.35,573.07
2016,11,30,11,15,984.0,65.5,3.75,15.5,637.0,706.0,566.16
2016,11,30,11,30,991.0,66.0,3.6,16.0,656.0,697.1,556.53
2016,11,30,11,45,995.5,66.0,3.5,16.5,666.5,682.54,542.8
2016,11,30,12,0,1000.0,66.0,3.4,17.0,677.0,664.51,526.36
2016,11,30,12,15,1000.5,66.0,3.35,17.0,678.5,640.76,506.59
2016,11,30,12,30,1001.0,66.0,3.3,17.0,680.0,613.83,484.09
2016,11,30,12,45,1000.0,65.5,3.25,17.5,673.0,582.55,457.0
2016,11,30,13,0,999.0,65.0,3.2,18.0,666.0,548.42,427.27
2016,11,30,13,15,994.0,64.5,3.15,18.0,650.5,509.79,394.3
2016,11,30,13,30,989.0,64.0,3.1,18.0,635.0,468.88,358.77
2016,11,30,13,45,981.5,63.0,3.1,18.0,611.5,424.51,319.79
2016,11,30,14,0,974.0,62.0,3.1,18.0,588.0,378.47,278.61
2016,11,30,14,15,962.5,61.0,3.1,18.0,556.5,329.86,234.75
2016,11,30,14,30,951.0,60.0,3.1,18.0,525.0,280.37,189.93
2016,11,30,14,45,931.5,59.5,3.1,18.0,487.0,229.14,144.7
2016,11,30,15,0,912.0,59.0,3.1,18.0,449.0,178.26,102.2
2016,11,30,15,15,888.0,56.5,2.9,17.5,405.0,125.97,64.27
2016,11,30,15,30,864.0,54.0,2.7,17.0,361.0,75.02,37.78
2016,11,30,15,45,828.5,51.0,2.5,16.5,312.5,42.31,31.98
2016,11,30,16,0,793.0,48.0,2.3,16.0,264.0,36.15,26.59
2016,11,30,16,15,736.5,43.5,2.0,15.0,214.0,33.71,24.43
2016,11,30,16,30,680.0,39.0,1.7,14.0,164.0,31.28,22.13
2016,11,30,16,45,580.5,32.0,1.4,13.0,115.5,26.44,17.49
2016,11,30,17,0,481.0,25.0,1.1,12.0,67.0,21.52,11.62
2016,11,30,17,15,240.5,12.5,1.1,11.5,33.5,11.91,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,9.0,1.3,4.5,16.0,61.49,0.0
2016,12,1,7,30,274.0,18.0,1.5,5.0,32.0,152.19,0.0
2016,12,1,7,45,397.5,28.5,1.7,6.0,74.0,241.31,185.99
2016,12,1,8,0,521.0,39.0,1.9,7.0,116.0,325.66,266.84
2016,12,1,8,15,593.5,46.0,1.95,7.5,164.5,386.24,321.64
2016,12,1,8,30,666.0,53.0,2.0,8.0,213.0,445.77,373.29
2016,12,1,8,45,708.0,58.5,2.1,9.0,260.0,492.0,411.48
2016,12,1,9,0,750.0,64.0,2.2,10.0,307.0,537.71,447.6
2016,12,1,9,15,780.0,67.5,2.45,11.0,351.0,572.82,474.64
2016,12,1,9,30,810.0,71.0,2.7,12.0,395.0,606.17,499.48
2016,12,1,9,45,829.5,74.0,2.95,13.0,433.5,630.11,516.36
2016,12,1,10,0,849.0,77.0,3.2,14.0,472.0,651.46,530.84
2016,12,1,10,15,863.5,79.0,3.35,14.5,505.0,665.56,540.13
2016,12,1,10,30,878.0,81.0,3.5,15.0,538.0,676.62,546.98
2016,12,1,10,45,887.5,82.5,3.65,16.0,563.5,677.38,545.01
2016,12,1,11,0,897.0,84.0,3.8,17.0,589.0,678.5,543.17
2016,12,1,11,15,903.5,85.0,3.75,17.0,607.0,673.87,538.3
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,665.95,530.9
2016,12,1,11,45,915.0,85.5,3.65,17.5,635.0,652.27,518.15
2016,12,1,12,0,920.0,85.0,3.6,18.0,645.0,635.38,502.87
2016,12,1,12,15,920.0,85.0,3.6,18.0,646.5,612.96,484.32
2016,12,1,12,30,920.0,85.0,3.6,18.0,648.0,587.64,463.25
2016,12,1,12,45,917.5,84.5,3.6,18.5,641.0,557.75,437.46
2016,12,1,13,0,915.0,84.0,3.6,19.0,634.0,525.33,409.31
2016,12,1,13,15,909.5,83.5,3.6,19.0,619.0,489.18,378.51
2016,12,1,13,30,904.0,83.0,3.6,19.0,604.0,451.03,345.41
2016,12,1,13,45,894.5,82.0,3.6,19.0,580.5,409.09,308.65
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,365.85,270.09
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,316.37,226.14
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,269.67,184.14
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.0,220.8,141.27
2016,12,1,15,0,822.0,73.0,3.6,19.0,423.0,172.47,101.07
2016,12,1,15,15,795.5,69.5,3.3,18.5,381.0,123.38,65.58
2016,12,1,15,30,769.0,66.0,3.0,18.0,339.0,76.18,40.74
2016,12,1,15,45,730.5,62.0,2.75,17.5,293.0,46.22,35.28
2016,12,1,16,0,692.0,58.0,2.5,17.0,247.0,44.64,33.96
2016,12,1,16,15,631.0,52.0,2.2,16.0,199.0,37.61,27.76
2016,12,1,16,30,570.0,46.0,1.9,15.0,151.0,34.51,24.86
2016,12,1,16,45,465.5,37.0,1.6,14.0,105.5,28.59,19.27
2016,12,1,17,0,361.0,28.0,1.3,13.0,60.0,22.47,12.3
2016,12,1,17,15,180.5,14.0,1.3,12.5,30.0,13.34,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.06,0.0
2016,12,2,7,45,6.0,32.0,2.85,9.5,33.0,36.14,23.09
2016,12,2,8,0,12.0,51.0,3.1,10.0,53.0,59.39,44.66
2016,12,2,8,15,24.5,71.0,3.15,10.0,76.5,92.63,74.01
2016,12,2,8,30,37.0,91.0,3.2,10.0,100.0,120.92,99.0
2016,12,2,8,45,47.5,110.0,3.25,10.5,124.0,146.89,121.41
2016,12,2,9,0,58.0,129.0,3.3,11.0,148.0,172.98,143.47
2016,12,2,9,15,171.5,144.0,3.3,11.5,210.0,266.07,222.72
2016,12,2,9,30,285.0,159.0,3.3,12.0,272.0,363.1,302.79
2016,12,2,9,45,356.0,163.5,3.35,13.0,319.0,413.58,342.51
2016,12,2,10,0,427.0,168.0,3.4,14.0,366.0,474.0,389.07
2016,12,2,10,15,246.5,196.5,3.45,14.5,312.5,377.07,308.02
2016,12,2,10,30,66.0,225.0,3.5,15.0,259.0,270.42,218.44
2016,12,2,10,45,73.0,238.5,3.6,15.5,278.0,286.41,230.85
2016,12,2,11,0,80.0,252.0,3.7,16.0,297.0,301.9,242.45
2016,12,2,11,15,40.0,171.0,3.75,16.0,193.5,191.16,152.8
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,83.88,64.25
2016,12,2,11,45,0.0,129.0,3.85,16.5,129.0,120.61,94.35
2016,12,2,12,0,0.0,168.0,3.9,17.0,168.0,157.19,123.82
2016,12,2,12,15,0.0,104.5,3.9,17.0,104.5,97.43,75.06
2016,12,2,12,30,0.0,41.0,3.9,17.0,41.0,38.14,26.16
2016,12,2,12,45,0.0,26.5,3.9,17.0,26.5,24.64,14.94
2016,12,2,13,0,0.0,12.0,3.9,17.0,12.0,11.15,3.68
2016,12,2,13,15,0.0,54.0,3.9,16.5,54.0,50.25,36.39
2016,12,2,13,30,0.0,96.0,3.9,16.0,96.0,89.39,69.01
2016,12,2,13,45,0.0,82.5,3.9,16.0,82.5,76.85,58.67
2016,12,2,14,0,0.0,69.0,3.9,16.0,69.0,64.23,48.26
2016,12,2,14,15,0.0,56.0,3.9,16.0,56.0,52.09,38.21
2016,12,2,14,30,0.0,43.0,3.9,16.0,43.0,39.96,28.11
2016,12,2,14,45,5.0,98.0,3.95,16.0,100.5,91.44,71.16
2016,12,2,15,0,10.0,153.0,4.0,16.0,158.0,137.1,109.01
2016,12,2,15,15,6.5,138.5,3.95,15.5,141.5,122.79,97.67
2016,12,2,15,30,3.0,124.0,3.9,15.0,125.0,108.85,86.58
2016,12,2,15,45,1.5,107.0,3.85,15.0,107.5,93.83,77.76
2016,12,2,16,0,0.0,90.0,3.8,15.0,90.0,79.51,65.11
2016,12,2,16,15,0.0,72.0,3.75,14.5,72.0,64.26,51.54
2016,12,2,16,30,0.0,54.0,3.7,14.0,54.0,48.8,37.55
2016,12,2,16,45,0.0,37.5,3.7,14.0,37.5,34.35,24.22
2016,12,2,17,0,0.0,21.0,3.7,14.0,21.0,19.49,9.82
2016,12,2,17,15,0.0,10.5,3.7,13.5,10.5,10.01,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.95,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.85,0.0
2016,12,3,7,45,0.0,6.0,4.1,8.0,6.0,5.55,0.0
2016,12,3,8,0,0.0,10.0,4.1,8.0,10.0,9.26,2.24
2016,12,3,8,15,0.0,14.5,4.0,8.0,14.5,13.43,6.02
2016,12,3,8,30,0.0,19.0,3.9,8.0,19.0,17.61,9.77
2016,12,3,8,45,0.0,23.0,3.8,8.5,23.0,21.32,13.05
2016,12,3,9,0,0.0,27.0,3.7,9.0,27.0,25.05,16.28
2016,12,3,9,15,0.0,20.0,3.75,9.0,20.0,18.55,10.58
2016,12,3,9,30,0.0,13.0,3.8,9.0,13.0,12.05,4.88
2016,12,3,9,45,0.0,13.0,3.85,9.0,13.0,12.06,4.86
2016,12,3,10,0,0.0,13.0,3.9,9.0,13.0,12.06,4.84
2016,12,3,10,15,0.0,12.5,4.05,9.0,12.5,11.6,4.42
2016,12,3,10,30,0.0,12.0,4.2,9.0,12.0,11.14,4.0
2016,12,3,10,45,0.0,84.5,4.35,9.0,84.5,78.71,62.05
2016,12,3,11,0,0.0,157.0,4.5,9.0,157.0,148.33,120.81
2016,12,3,11,15,0.0,129.5,4.6,9.0,129.5,121.44,97.96
2016,12,3,11,30,0.0,102.0,4.7,9.0,102.0,95.19,75.71
2016,12,3,11,45,0.0,130.0,4.85,9.5,130.0,121.56,97.77
2016,12,3,12,0,0.0,158.0,5.0,10.0,158.0,147.77,119.47
2016,12,3,12,15,0.0,104.5,4.9,10.0,104.5,97.43,77.19
2016,12,3,12,30,0.0,51.0,4.8,10.0,51.0,47.46,34.91
2016,12,3,12,45,0.0,101.0,4.75,10.0,101.0,94.11,74.48
2016,12,3,13,0,0.0,151.0,4.7,10.0,151.0,140.08,113.1
2016,12,3,13,15,0.0,156.0,4.45,10.0,156.0,144.3,116.63
2016,12,3,13,30,0.0,161.0,4.2,10.0,161.0,148.38,120.13
2016,12,3,13,45,0.0,123.5,3.95,10.0,123.5,114.28,91.66
2016,12,3,14,0,0.0,86.0,3.7,10.0,86.0,80.11,62.93
2016,12,3,14,15,0.0,80.5,3.75,10.0,80.5,74.96,58.69
2016,12,3,14,30,0.0,75.0,3.8,10.0,75.0,69.81,54.42
2016,12,3,14,45,0.0,57.0,3.9,10.0,57.0,53.0,40.14
2016,12,3,15,0,0.0,39.0,4.0,10.0,39.0,36.22,25.76
2016,12,3,15,15,0.0,35.0,3.75,10.0,35.0,32.5,22.61
2016,12,3,15,30,0.0,31.0,3.5,10.0,31.0,28.77,19.42
2016,12,3,15,45,0.0,26.5,3.25,10.0,26.5,24.58,16.78
2016,12,3,16,0,0.0,22.0,3.0,10.0,22.0,20.4,12.96
2016,12,3,16,15,0.0,17.5,2.7,9.5,17.5,16.21,9.12
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,12.04,5.24
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,8.33,1.74
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.62,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.38,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,3.3,9.0,2.5,2.38,0.0
2016,12,4,7,30,0.0,5.0,3.4,9.0,5.0,4.63,0.0
2016,12,4,7,45,0.0,14.5,3.5,9.0,14.5,13.44,4.83
2016,12,4,8,0,0.0,24.0,3.6,9.0,24.0,22.26,13.25
2016,12,4,8,15,0.0,35.5,3.75,9.0,35.5,32.97,22.83
2016,12,4,8,30,0.0,47.0,3.9,9.0,47.0,43.68,32.38
2016,12,4,8,45,0.0,59.0,4.1,9.5,59.0,55.07,42.32
2016,12,4,9,0,0.0,71.0,4.3,10.0,71.0,66.74,52.34
2016,12,4,9,15,0.0,51.5,4.55,10.0,51.5,47.86,35.96
2016,12,4,9,30,0.0,32.0,4.8,10.0,32.0,29.7,20.17
2016,12,4,9,45,0.0,30.0,5.1,10.0,30.0,27.85,18.51
2016,12,4,10,0,0.0,28.0,5.4,10.0,28.0,26.0,16.86
2016,12,4,10,15,0.0,21.5,5.25,10.0,21.5,19.96,11.6
2016,12,4,10,30,0.0,15.0,5.1,10.0,15.0,13.93,6.36
2016,12,4,10,45,0.0,16.0,4.95,10.5,16.0,14.86,7.13
2016,12,4,11,0,0.0,17.0,4.8,11.0,17.0,15.79,7.88
2016,12,4,11,15,0.0,43.0,4.6,11.0,43.0,39.99,28.54
2016,12,4,11,30,0.0,69.0,4.4,11.0,69.0,64.25,49.09
2016,12,4,11,45,23.0,163.0,4.2,11.0,177.0,169.83,137.88
2016,12,4,12,0,46.0,257.0,4.0,11.0,285.0,272.56,221.88
2016,12,4,12,15,35.0,246.0,4.15,11.0,267.5,252.65,205.25
2016,12,4,12,30,24.0,235.0,4.3,11.0,250.0,231.63,188.02
2016,12,4,12,45,16.0,216.5,4.45,11.0,227.0,208.86,169.37
2016,12,4,13,0,8.0,198.0,4.6,11.0,204.0,186.84,151.32
2016,12,4,13,15,4.0,147.0,4.8,11.0,150.0,137.9,110.87
2016,12,4,13,30,0.0,96.0,5.0,11.0,96.0,89.39,70.34
2016,12,4,13,45,0.0,116.5,5.2,11.5,116.5,107.96,85.97
2016,12,4,14,0,0.0,137.0,5.4,12.0,137.0,126.04,101.09
2016,12,4,14,15,0.0,76.0,5.3,12.0,76.0,70.76,54.67
2016,12,4,14,30,0.0,15.0,5.2,12.0,15.0,13.92,6.29
2016,12,4,14,45,43.0,98.5,5.15,12.0,116.5,97.44,75.8
2016,12,4,15,0,86.0,182.0,5.1,12.0,218.0,165.08,130.86
2016,12,4,15,15,81.5,164.5,4.85,11.5,196.0,143.79,113.89
2016,12,4,15,30,77.0,147.0,4.6,11.0,174.0,122.99,98.18
2016,12,4,15,45,68.0,127.5,4.35,11.0,149.0,103.78,87.87
2016,12,4,16,0,59.0,108.0,4.1,11.0,124.0,89.06,74.67
2016,12,4,16,15,48.0,88.0,3.85,10.5,99.0,73.64,60.76
2016,12,4,16,30,37.0,68.0,3.6,10.0,74.0,57.86,46.25
2016,12,4,16,45,18.5,48.5,3.4,10.0,51.5,42.06,31.43
2016,12,4,17,0,0.0,29.0,3.2,10.0,29.0,26.28,15.53
2016,12,4,17,15,0.0,14.5,3.15,10.0,14.5,13.82,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.39,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.77,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,4.16,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,5.55,0.0
2016,12,5,8,45,0.0,7.5,2.35,8.5,7.5,6.94,0.44
2016,12,5,9,0,0.0,9.0,2.2,9.0,9.0,8.34,1.66
2016,12,5,9,15,0.0,18.5,2.0,9.0,18.5,17.15,9.39
2016,12,5,9,30,0.0,28.0,1.8,9.0,28.0,25.98,17.08
2016,12,5,9,45,0.0,60.0,1.65,9.5,60.0,55.8,42.79
2016,12,5,10,0,0.0,92.0,1.5,10.0,92.0,86.13,68.49
2016,12,5,10,15,0.0,109.5,1.45,10.0,109.5,103.05,82.6
2016,12,5,10,30,0.0,127.0,1.4,10.0,127.0,119.89,96.55
2016,12,5,10,45,0.0,138.0,1.35,10.0,138.0,130.28,105.0
2016,12,5,11,0,0.0,149.0,1.3,10.0,149.0,140.59,113.36
2016,12,5,11,15,0.0,110.5,1.35,10.0,110.5,103.31,82.14
2016,12,5,11,30,0.0,72.0,1.4,10.0,72.0,67.05,51.61
2016,12,5,11,45,1.5,126.5,1.5,10.5,127.5,119.18,95.27
2016,12,5,12,0,3.0,181.0,1.6,11.0,183.0,171.28,137.92
2016,12,5,12,15,2.0,175.5,1.7,11.0,176.5,165.0,132.61
2016,12,5,12,30,1.0,170.0,1.8,11.0,170.0,158.86,127.6
2016,12,5,12,45,30.5,216.0,1.9,11.0,234.0,216.89,175.3
2016,12,5,13,0,60.0,262.0,2.0,11.0,298.0,269.85,217.86
2016,12,5,13,15,30.0,170.0,2.1,11.0,188.0,170.23,136.95
2016,12,5,13,30,0.0,78.0,2.2,11.0,78.0,72.65,56.13
2016,12,5,13,45,0.0,105.0,2.35,11.5,105.0,97.53,77.13
2016,12,5,14,0,0.0,132.0,2.5,12.0,132.0,121.59,97.19
2016,12,5,14,15,0.0,132.5,2.55,12.0,132.5,121.59,97.33
2016,12,5,14,30,0.0,133.0,2.6,12.0,133.0,121.44,97.4
2016,12,5,14,45,0.0,119.5,2.7,12.0,119.5,109.14,87.3
2016,12,5,15,0,0.0,106.0,2.8,12.0,106.0,96.92,77.21
2016,12,5,15,15,0.0,95.5,2.75,12.0,95.5,87.32,69.25
2016,12,5,15,30,0.0,85.0,2.7,12.0,85.0,77.75,61.24
2016,12,5,15,45,296.0,78.0,2.7,12.0,158.5,54.71,43.74
2016,12,5,16,0,592.0,71.0,2.7,12.0,232.0,51.24,40.61
2016,12,5,16,15,528.0,63.0,2.35,11.5,186.0,46.91,36.65
2016,12,5,16,30,464.0,55.0,2.0,11.0,140.0,42.49,32.43
2016,12,5,16,45,377.0,43.0,1.7,10.5,98.0,34.1,24.42
2016,12,5,17,0,290.0,31.0,1.4,10.0,56.0,25.34,14.83
2016,12,5,17,15,145.0,15.5,1.35,10.0,28.0,14.77,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,204.0,16.0,4.3,6.0,23.0,98.68,0.0
2016,12,6,7,45,355.0,26.5,4.5,6.5,63.5,215.42,156.0
2016,12,6,8,0,506.0,37.0,4.7,7.0,104.0,310.04,253.95
2016,12,6,8,15,584.5,43.5,5.05,7.5,152.0,367.39,308.6
2016,12,6,8,30,663.0,50.0,5.4,8.0,200.0,433.05,367.77
2016,12,6,8,45,715.5,53.5,5.75,8.5,248.0,482.57,411.74
2016,12,6,9,0,768.0,57.0,6.1,9.0,296.0,532.04,454.17
2016,12,6,9,15,798.5,60.0,6.1,9.5,340.5,567.14,482.85
2016,12,6,9,30,829.0,63.0,6.1,10.0,385.0,600.55,509.21
2016,12,6,9,45,850.5,65.5,6.2,10.5,424.5,625.63,528.35
2016,12,6,10,0,872.0,68.0,6.3,11.0,464.0,644.21,541.96
2016,12,6,10,15,449.5,133.5,6.2,11.5,338.5,447.58,375.92
2016,12,6,10,30,27.0,199.0,6.1,12.0,213.0,209.89,171.6
2016,12,6,10,45,45.0,220.0,6.05,12.5,244.5,248.69,203.59
2016,12,6,11,0,63.0,241.0,6.0,13.0,276.0,279.52,228.33
2016,12,6,11,15,41.0,229.5,5.9,13.0,252.5,250.78,204.01
2016,12,6,11,30,19.0,218.0,5.8,13.0,229.0,218.23,176.7
2016,12,6,11,45,9.5,182.0,5.7,13.5,187.5,176.75,142.07
2016,12,6,12,0,0.0,146.0,5.6,14.0,146.0,136.49,108.43
2016,12,6,12,15,0.0,136.0,5.5,14.0,136.0,126.89,100.49
2016,12,6,12,30,0.0,126.0,5.4,14.0,126.0,117.41,92.64
2016,12,6,12,45,0.0,144.0,5.35,14.0,144.0,133.92,106.33
2016,12,6,13,0,0.0,162.0,5.3,14.0,162.0,150.16,119.77
2016,12,6,13,15,0.0,143.5,5.2,14.0,143.5,132.94,105.61
2016,12,6,13,30,0.0,125.0,5.1,14.0,125.0,115.86,91.58
2016,12,6,13,45,0.0,107.0,5.05,14.0,107.0,99.35,77.96
2016,12,6,14,0,0.0,89.0,5.0,14.0,89.0,82.89,64.33
2016,12,6,14,15,0.0,93.0,4.9,14.0,93.0,86.44,67.43
2016,12,6,14,30,0.0,97.0,4.8,14.0,97.0,89.87,70.44
2016,12,6,14,45,0.0,97.5,4.75,14.0,97.5,90.04,70.75
2016,12,6,15,0,0.0,98.0,4.7,14.0,98.0,90.07,70.93
2016,12,6,15,15,0.0,88.0,4.55,13.5,88.0,80.96,63.51
2016,12,6,15,30,0.0,78.0,4.4,13.0,78.0,71.88,56.03
2016,12,6,15,45,278.5,79.0,4.3,13.0,155.0,55.38,44.16
2016,12,6,16,0,557.0,80.0,4.2,13.0,232.0,59.05,47.41
2016,12,6,16,15,491.5,71.0,3.85,12.5,186.0,54.12,42.92
2016,12,6,16,30,426.0,62.0,3.5,12.0,140.0,49.12,38.15
2016,12,6,16,45,315.0,49.0,3.2,11.5,96.5,37.86,27.58
2016,12,6,17,0,204.0,36.0,2.9,11.0,53.0,28.38,17.2
2016,12,6,17,15,102.0,18.0,2.8,10.5,26.5,17.16,0.0
2016,12,6,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,72.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,144.0,15.0,1.4,3.0,20.0,72.88,0.0
2016,12,7,7,45,274.0,28.0,1.65,4.0,57.0,179.3,127.44
2016,12,7,8,0,404.0,41.0,1.9,5.0,94.0,264.64,216.25
2016,12,7,8,15,484.0,50.0,1.85,5.5,139.5,327.3,273.59
2016,12,7,8,30,564.0,59.0,1.8,6.0,185.0,393.15,331.05
2016,12,7,8,45,611.0,65.5,1.75,7.0,230.5,440.05,370.21
2016,12,7,9,0,658.0,72.0,1.7,8.0,276.0,487.08,407.66
2016,12,7,9,15,692.5,76.5,1.65,8.5,318.5,523.87,436.19
2016,12,7,9,30,727.0,81.0,1.6,9.0,361.0,559.43,462.75
2016,12,7,9,45,365.0,117.5,1.6,9.5,258.0,374.43,311.76
2016,12,7,10,0,3.0,154.0,1.6,10.0,155.0,150.82,122.33
2016,12,7,10,15,5.0,164.5,1.55,10.5,166.5,161.64,131.45
2016,12,7,10,30,7.0,175.0,1.5,11.0,178.0,172.46,139.86
2016,12,7,10,45,7.5,180.5,1.5,11.5,184.5,177.25,143.26
2016,12,7,11,0,8.0,186.0,1.5,12.0,191.0,182.07,146.69
2016,12,7,11,15,75.5,229.0,1.5,12.0,273.0,272.12,220.52
2016,12,7,11,30,143.0,272.0,1.5,12.0,355.0,359.96,290.03
2016,12,7,11,45,127.5,276.0,1.5,12.5,351.0,348.9,279.64
2016,12,7,12,0,112.0,280.0,1.5,13.0,347.0,333.64,266.68
2016,12,7,12,15,110.5,282.0,1.5,13.5,348.0,329.56,262.72
2016,12,7,12,30,109.0,284.0,1.5,14.0,349.0,325.15,258.47
2016,12,7,12,45,179.0,280.0,1.55,14.5,386.0,353.17,279.93
2016,12,7,13,0,249.0,276.0,1.6,15.0,423.0,373.95,294.88
2016,12,7,13,15,253.0,266.5,1.55,15.0,413.0,355.8,279.76
2016,12,7,13,30,257.0,257.0,1.5,15.0,403.0,335.64,263.09
2016,12,7,13,45,141.0,232.0,1.5,15.0,311.5,258.58,203.32
2016,12,7,14,0,25.0,207.0,1.5,15.0,220.0,195.17,154.79
2016,12,7,14,15,166.0,204.0,1.35,15.0,285.0,224.21,174.39
2016,12,7,14,30,307.0,201.0,1.2,15.0,350.0,241.26,181.98
2016,12,7,14,45,290.5,190.5,1.05,15.0,323.0,211.29,157.01
2016,12,7,15,0,274.0,180.0,0.9,15.0,296.0,182.49,133.98
2016,12,7,15,15,265.5,162.5,0.75,15.0,266.0,150.62,109.64
2016,12,7,15,30,257.0,145.0,0.6,15.0,236.0,119.58,88.81
2016,12,7,15,45,408.0,110.5,0.45,15.0,231.5,78.96,64.46
2016,12,7,16,0,559.0,76.0,0.3,15.0,227.0,55.49,43.87
2016,12,7,16,15,495.0,67.0,0.45,14.0,182.0,50.43,39.44
2016,12,7,16,30,431.0,58.0,0.6,13.0,137.0,45.24,34.63
2016,12,7,16,45,332.5,45.5,0.8,12.5,95.5,36.44,26.28
2016,12,7,17,0,234.0,33.0,1.0,12.0,54.0,25.92,15.23
2016,12,7,17,15,117.0,16.5,1.2,11.5,27.0,13.08,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,3.0,7.0,6.67,0.0
2016,12,8,7,45,0.0,24.5,6.95,3.0,24.5,24.16,12.23
2016,12,8,8,0,0.0,42.0,7.1,3.0,42.0,43.06,31.31
2016,12,8,8,15,6.5,61.5,7.2,3.0,63.0,66.67,52.86
2016,12,8,8,30,13.0,81.0,7.3,3.0,84.0,89.96,74.06
2016,12,8,8,45,23.5,99.5,7.45,3.5,106.5,120.97,101.75
2016,12,8,9,0,34.0,118.0,7.6,4.0,129.0,146.08,123.89
2016,12,8,9,15,17.0,100.5,7.6,4.0,106.0,107.13,89.41
2016,12,8,9,30,0.0,83.0,7.6,4.0,83.0,77.92,63.25
2016,12,8,9,45,0.0,92.0,7.6,4.5,92.0,86.5,70.51
2016,12,8,10,0,0.0,101.0,7.6,5.0,101.0,95.06,77.67
2016,12,8,10,15,0.0,131.0,7.55,5.0,131.0,124.46,102.98
2016,12,8,10,30,0.0,161.0,7.5,5.0,161.0,153.83,128.03
2016,12,8,10,45,11.5,186.5,7.45,5.0,193.0,185.89,155.51
2016,12,8,11,0,23.0,212.0,7.4,5.0,225.0,217.57,182.44
2016,12,8,11,15,34.0,228.0,7.3,5.0,248.0,244.92,205.51
2016,12,8,11,30,45.0,244.0,7.2,5.0,271.0,265.32,222.59
2016,12,8,11,45,44.5,249.0,7.1,5.0,276.0,267.07,223.73
2016,12,8,12,0,44.0,254.0,7.0,5.0,281.0,268.63,224.76
2016,12,8,12,15,30.0,237.0,6.9,4.5,255.5,241.41,201.87
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,213.44,178.31
2016,12,8,12,45,34.5,237.5,6.75,4.0,258.5,238.78,199.89
2016,12,8,13,0,53.0,255.0,6.7,4.0,287.0,260.33,218.0
2016,12,8,13,15,41.0,240.5,6.6,4.0,265.0,238.02,199.04
2016,12,8,13,30,29.0,226.0,6.5,4.0,243.0,216.78,181.1
2016,12,8,13,45,101.0,234.5,6.45,4.0,289.0,247.14,205.86
2016,12,8,14,0,173.0,243.0,6.4,4.0,335.0,268.82,222.14
2016,12,8,14,15,168.5,231.0,6.35,4.0,317.0,246.49,202.4
2016,12,8,14,30,164.0,219.0,6.3,4.0,299.0,224.33,182.85
2016,12,8,14,45,95.0,191.0,6.25,4.0,236.5,181.63,148.63
2016,12,8,15,0,26.0,163.0,6.2,4.0,174.0,147.32,122.27
2016,12,8,15,15,22.5,148.0,6.0,4.0,157.0,131.62,109.14
2016,12,8,15,30,19.0,133.0,5.8,4.0,140.0,116.25,96.4
2016,12,8,15,45,14.5,116.0,5.65,4.0,120.5,100.44,87.19
2016,12,8,16,0,10.0,99.0,5.5,4.0,101.0,86.22,74.11
2016,12,8,16,15,5.0,80.5,5.15,3.5,81.5,70.73,59.75
2016,12,8,16,30,0.0,62.0,4.8,3.0,62.0,55.04,44.97
2016,12,8,16,45,0.0,43.5,4.45,3.0,43.5,39.18,29.77
2016,12,8,17,0,0.0,25.0,4.1,3.0,25.0,23.08,13.55
2016,12,8,17,15,0.0,12.5,3.85,2.5,12.5,11.6,0.0
2016,12,8,17,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-1.0,19.0,84.5,0.0
2016,12,9,7,45,329.5,24.5,2.85,-0.5,58.0,197.13,135.9
2016,12,9,8,0,480.0,36.0,3.1,0.0,97.0,293.51,243.73
2016,12,9,8,15,254.0,59.0,3.2,0.0,92.5,218.78,186.77
2016,12,9,8,30,28.0,82.0,3.3,0.0,88.0,105.7,88.72
2016,12,9,8,45,35.5,100.5,3.45,0.5,110.0,129.21,110.07
2016,12,9,9,0,43.0,119.0,3.6,1.0,132.0,152.75,130.85
2016,12,9,9,15,45.5,137.0,3.45,1.5,152.5,172.65,147.91
2016,12,9,9,30,48.0,155.0,3.3,2.0,173.0,192.33,164.44
2016,12,9,9,45,78.0,176.0,3.2,2.5,209.5,232.5,198.79
2016,12,9,10,0,108.0,197.0,3.1,3.0,246.0,272.72,232.51
2016,12,9,10,15,110.0,211.0,2.95,3.5,264.0,286.81,243.18
2016,12,9,10,30,112.0,225.0,2.8,4.0,282.0,300.46,253.42
2016,12,9,10,45,111.0,237.5,2.65,4.5,296.5,310.05,260.12
2016,12,9,11,0,110.0,250.0,2.5,5.0,311.0,319.14,266.35
2016,12,9,11,15,160.5,259.0,2.3,5.5,350.5,362.92,301.54
2016,12,9,11,30,211.0,268.0,2.1,6.0,390.0,397.99,328.78
2016,12,9,11,45,211.5,272.5,1.95,6.5,397.0,396.15,325.59
2016,12,9,12,0,212.0,277.0,1.8,7.0,404.0,393.51,321.95
2016,12,9,12,15,263.5,270.5,1.65,7.0,428.0,411.99,336.09
2016,12,9,12,30,315.0,264.0,1.5,7.0,452.0,422.92,343.72
2016,12,9,12,45,258.0,269.5,1.4,7.5,423.0,386.05,312.6
2016,12,9,13,0,201.0,275.0,1.3,8.0,394.0,350.2,282.83
2016,12,9,13,15,200.5,269.0,1.2,8.0,385.0,334.32,269.52
2016,12,9,13,30,200.0,263.0,1.1,8.0,376.0,317.99,255.6
2016,12,9,13,45,142.5,250.0,1.05,8.0,329.0,274.35,220.66
2016,12,9,14,0,85.0,237.0,1.0,8.0,282.0,237.07,191.26
