Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,15,85.0,224.0,1.0,8.0,267.0,219.81,177.1
2016,12,9,14,30,85.0,211.0,1.0,8.0,252.0,202.49,162.7
2016,12,9,14,45,75.0,194.0,1.0,8.0,228.0,180.15,144.55
2016,12,9,15,0,65.0,177.0,1.0,8.0,204.0,158.86,127.42
2016,12,9,15,15,60.5,160.5,1.05,7.5,184.0,139.48,112.12
2016,12,9,15,30,56.0,144.0,1.1,7.0,164.0,120.59,97.62
2016,12,9,15,45,370.5,102.5,1.15,7.0,205.0,72.87,61.08
2016,12,9,16,0,685.0,61.0,1.2,7.0,246.0,43.1,34.01
2016,12,9,16,15,623.0,54.5,1.1,6.5,198.5,39.68,30.85
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,36.21,27.45
2016,12,9,16,45,458.0,39.0,0.9,5.5,106.0,30.34,21.65
2016,12,9,17,0,355.0,30.0,0.8,5.0,61.0,24.29,14.55
2016,12,9,17,15,177.5,15.0,0.85,4.5,30.5,11.97,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,46.5,6.5,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,93.0,13.0,1.4,2.0,16.0,49.67,0.0
2016,12,10,7,45,228.5,27.5,1.7,2.5,52.0,154.24,101.03
2016,12,10,8,0,364.0,42.0,2.0,3.0,88.0,243.92,199.44
2016,12,10,8,15,449.5,52.0,2.1,3.5,133.0,309.12,259.93
2016,12,10,8,30,535.0,62.0,2.2,4.0,178.0,377.83,320.9
2016,12,10,8,45,589.0,68.5,2.3,4.5,224.0,427.95,364.6
2016,12,10,9,0,643.0,75.0,2.4,5.0,270.0,478.51,407.09
2016,12,10,9,15,321.5,95.5,2.5,5.5,193.0,316.03,270.34
2016,12,10,9,30,0.0,116.0,2.6,6.0,116.0,112.09,92.02
2016,12,10,9,45,384.0,104.0,2.75,6.5,275.0,369.36,316.11
2016,12,10,10,0,768.0,92.0,2.9,7.0,434.0,606.63,509.0
2016,12,10,10,15,384.0,123.0,2.95,7.5,294.0,391.79,330.11
2016,12,10,10,30,0.0,154.0,3.0,8.0,154.0,146.88,119.86
2016,12,10,10,45,46.5,200.0,3.15,8.5,225.5,228.73,189.27
2016,12,10,11,0,93.0,246.0,3.3,9.0,297.0,304.11,251.06
2016,12,10,11,15,48.5,214.0,3.35,9.0,240.5,239.89,197.18
2016,12,10,11,30,4.0,182.0,3.4,9.0,184.0,174.14,141.85
2016,12,10,11,45,21.5,214.5,3.5,9.5,227.0,215.21,175.87
2016,12,10,12,0,39.0,247.0,3.6,10.0,270.0,259.02,211.41
2016,12,10,12,15,25.0,228.0,3.65,10.0,243.0,227.33,185.12
2016,12,10,12,30,11.0,209.0,3.7,10.0,216.0,200.56,162.99
2016,12,10,12,45,9.0,201.5,3.75,10.5,207.0,191.57,155.34
2016,12,10,13,0,7.0,194.0,3.8,11.0,198.0,182.78,147.87
2016,12,10,13,15,3.5,158.0,3.8,11.0,160.0,147.7,118.94
2016,12,10,13,30,0.0,122.0,3.8,11.0,122.0,113.14,90.27
2016,12,10,13,45,0.0,131.5,3.85,11.0,131.5,121.5,97.43
2016,12,10,14,0,0.0,141.0,3.9,11.0,141.0,129.59,104.35
2016,12,10,14,15,0.0,117.0,3.9,11.0,117.0,107.91,86.31
2016,12,10,14,30,0.0,93.0,3.9,11.0,93.0,86.3,68.21
2016,12,10,14,45,0.0,86.5,3.9,11.0,86.5,80.32,63.3
2016,12,10,15,0,0.0,80.0,3.9,11.0,80.0,74.36,58.36
2016,12,10,15,15,0.0,72.0,3.8,11.0,72.0,67.0,52.18
2016,12,10,15,30,0.0,64.0,3.7,11.0,64.0,59.53,45.87
2016,12,10,15,45,310.0,66.0,3.6,11.0,150.0,46.13,36.18
2016,12,10,16,0,620.0,68.0,3.5,11.0,236.0,48.7,38.49
2016,12,10,16,15,556.0,60.5,3.1,10.0,190.0,44.68,34.86
2016,12,10,16,30,492.0,53.0,2.7,9.0,144.0,40.57,30.98
2016,12,10,16,45,391.5,42.5,2.35,8.5,101.0,33.5,24.13
2016,12,10,17,0,291.0,32.0,2.0,8.0,58.0,26.17,15.91
2016,12,10,17,15,145.5,16.0,2.0,7.5,29.0,12.88,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,59.5,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,119.0,12.0,3.9,9.0,15.0,58.91,0.0
2016,12,11,7,45,262.0,24.5,4.1,9.5,50.5,164.76,101.55
2016,12,11,8,0,405.0,37.0,4.3,10.0,86.0,257.61,205.98
2016,12,11,8,15,489.0,45.0,4.6,10.5,131.0,320.38,264.56
2016,12,11,8,30,573.0,53.0,4.9,11.0,176.0,386.75,323.67
2016,12,11,8,45,286.5,50.5,5.2,11.5,112.0,231.41,195.27
2016,12,11,9,0,0.0,48.0,5.5,12.0,48.0,44.6,32.84
2016,12,11,9,15,0.0,55.5,5.55,12.5,55.5,51.59,38.81
2016,12,11,9,30,0.0,63.0,5.6,13.0,63.0,58.59,44.65
2016,12,11,9,45,0.0,43.0,5.65,14.0,43.0,39.95,28.5
2016,12,11,10,0,0.0,23.0,5.7,15.0,23.0,21.35,12.52
2016,12,11,10,15,0.0,15.5,5.75,15.0,15.5,14.38,6.57
2016,12,11,10,30,0.0,8.0,5.8,15.0,8.0,7.42,0.64
2016,12,11,10,45,0.0,8.5,5.85,15.5,8.5,7.89,1.01
2016,12,11,11,0,0.0,9.0,5.9,16.0,9.0,8.36,1.38
2016,12,11,11,15,96.5,138.5,5.9,16.5,194.0,199.64,161.83
2016,12,11,11,30,193.0,268.0,5.9,17.0,379.0,386.85,312.06
2016,12,11,11,45,192.5,273.5,5.95,17.5,386.0,385.71,309.61
2016,12,11,12,0,192.0,279.0,6.0,18.0,393.0,383.82,307.0
2016,12,11,12,15,266.5,269.0,5.95,18.0,427.5,412.35,329.64
2016,12,11,12,30,341.0,259.0,5.9,18.0,462.0,432.34,345.01
2016,12,11,12,45,365.0,251.0,5.85,18.5,466.5,423.78,336.69
2016,12,11,13,0,389.0,243.0,5.8,19.0,471.0,412.95,326.38
2016,12,11,13,15,336.0,247.5,5.7,19.0,441.5,376.5,296.47
2016,12,11,13,30,283.0,252.0,5.6,19.0,412.0,342.58,268.76
2016,12,11,13,45,333.0,232.0,5.5,19.0,413.5,328.95,256.01
2016,12,11,14,0,383.0,212.0,5.4,19.0,415.0,311.06,239.01
2016,12,11,14,15,226.5,210.0,5.15,19.0,328.5,246.86,189.77
2016,12,11,14,30,70.0,208.0,4.9,19.0,242.0,196.79,153.66
2016,12,11,14,45,135.0,195.0,4.65,19.0,254.0,189.26,144.86
2016,12,11,15,0,200.0,182.0,4.4,19.0,266.0,178.26,132.98
2016,12,11,15,15,189.5,166.0,4.25,18.5,239.5,151.39,112.59
2016,12,11,15,30,179.0,150.0,4.1,18.0,213.0,125.45,94.74
2016,12,11,15,45,171.5,130.5,3.95,17.5,184.5,101.48,83.65
2016,12,11,16,0,164.0,111.0,3.8,17.0,156.0,87.67,71.74
2016,12,11,16,15,337.5,81.5,3.65,16.5,151.0,60.46,47.79
2016,12,11,16,30,511.0,52.0,3.5,16.0,146.0,39.65,29.25
2016,12,11,16,45,407.5,42.0,3.35,15.5,102.5,33.01,22.96
2016,12,11,17,0,304.0,32.0,3.2,15.0,59.0,26.14,15.4
2016,12,11,17,15,152.0,16.0,3.1,14.5,29.5,12.86,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,124.0,11.0,3.4,5.0,14.0,59.74,0.0
2016,12,12,7,45,271.5,23.0,3.55,5.5,49.5,166.1,99.38
2016,12,12,8,0,419.0,35.0,3.7,6.0,85.0,261.28,211.12
2016,12,12,8,15,503.5,43.0,3.7,6.5,130.5,324.42,270.73
2016,12,12,8,30,588.0,51.0,3.7,7.0,176.0,391.32,330.48
2016,12,12,8,45,640.5,56.0,3.7,8.0,222.0,439.72,372.28
2016,12,12,9,0,693.0,61.0,3.7,9.0,268.0,485.75,410.39
2016,12,12,9,15,727.5,65.0,3.55,9.5,311.0,523.16,440.36
2016,12,12,9,30,762.0,69.0,3.4,10.0,354.0,559.22,468.13
2016,12,12,9,45,786.5,72.0,3.25,10.5,393.0,586.19,487.78
2016,12,12,10,0,811.0,75.0,3.1,11.0,432.0,610.88,505.04
2016,12,12,10,15,827.5,77.0,2.95,11.5,465.5,626.78,515.0
2016,12,12,10,30,844.0,79.0,2.8,12.0,499.0,639.84,522.5
2016,12,12,10,45,855.5,81.0,2.65,12.5,525.0,646.68,525.0
2016,12,12,11,0,867.0,83.0,2.5,13.0,551.0,650.38,524.98
2016,12,12,11,15,874.0,84.0,2.3,13.5,570.0,644.38,517.4
2016,12,12,11,30,881.0,85.0,2.1,14.0,589.0,638.15,509.5
2016,12,12,11,45,890.5,83.5,1.95,14.5,601.0,627.65,498.63
2016,12,12,12,0,900.0,82.0,1.8,15.0,613.0,613.92,485.24
2016,12,12,12,15,900.5,82.0,1.55,15.0,615.5,593.39,466.84
2016,12,12,12,30,901.0,82.0,1.3,15.0,618.0,569.98,446.03
2016,12,12,12,45,898.5,82.0,1.05,15.5,612.5,542.26,420.86
2016,12,12,13,0,896.0,82.0,0.8,16.0,607.0,512.03,393.46
2016,12,12,13,15,891.0,81.0,0.75,16.0,593.5,477.38,364.52
2016,12,12,13,30,886.0,80.0,0.7,16.0,580.0,440.71,333.41
2016,12,12,13,45,876.5,79.0,0.7,16.5,558.5,400.51,298.65
2016,12,12,14,0,867.0,78.0,0.7,17.0,537.0,358.99,262.17
2016,12,12,14,15,854.0,76.5,0.75,17.0,508.5,311.34,221.07
2016,12,12,14,30,841.0,75.0,0.8,17.0,480.0,266.3,181.47
2016,12,12,14,45,818.5,74.0,0.9,17.0,444.5,219.55,141.21
2016,12,12,15,0,796.0,73.0,1.0,17.0,409.0,173.65,103.3
2016,12,12,15,15,769.5,70.0,0.95,16.5,368.5,126.8,68.9
2016,12,12,15,30,743.0,67.0,0.9,16.0,328.0,81.77,43.83
2016,12,12,15,45,702.5,63.0,0.85,16.0,283.5,47.0,36.22
2016,12,12,16,0,662.0,59.0,0.8,16.0,239.0,41.36,31.24
2016,12,12,16,15,602.5,53.0,0.8,15.0,193.0,38.3,28.54
2016,12,12,16,30,543.0,47.0,0.8,14.0,147.0,35.2,25.65
2016,12,12,16,45,442.5,38.0,0.85,13.5,103.5,29.29,20.0
2016,12,12,17,0,342.0,29.0,0.9,13.0,60.0,23.19,13.27
2016,12,12,17,15,171.0,14.5,0.95,12.5,30.0,11.42,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.5,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,65.0,11.0,2.7,10.0,12.0,36.19,0.0
2016,12,13,7,45,200.0,25.5,3.0,11.0,46.0,136.42,74.92
2016,12,13,8,0,335.0,40.0,3.3,12.0,80.0,226.3,178.13
2016,12,13,8,15,422.0,50.5,3.3,12.5,124.0,291.41,237.54
2016,12,13,8,30,509.0,61.0,3.3,13.0,168.0,360.34,297.43
2016,12,13,8,45,571.5,66.5,3.3,13.5,214.0,413.28,342.57
2016,12,13,9,0,634.0,72.0,3.3,14.0,260.0,467.08,386.78
2016,12,13,9,15,671.0,77.0,3.45,14.5,303.0,505.57,417.62
2016,12,13,9,30,708.0,82.0,3.6,15.0,346.0,543.0,446.74
2016,12,13,9,45,739.0,84.5,3.8,16.0,385.5,572.35,468.11
2016,12,13,10,0,770.0,87.0,4.0,17.0,425.0,597.6,485.82
2016,12,13,10,15,788.0,89.5,4.05,17.0,458.0,614.79,498.33
2016,12,13,10,30,806.0,92.0,4.1,17.0,491.0,629.24,508.58
2016,12,13,10,45,823.0,92.0,4.15,17.5,518.5,637.43,513.03
2016,12,13,11,0,840.0,92.0,4.2,18.0,546.0,642.57,515.07
2016,12,13,11,15,848.0,93.0,4.2,18.0,564.5,639.93,511.92
2016,12,13,11,30,856.0,94.0,4.2,18.0,583.0,634.16,506.33
2016,12,13,11,45,881.5,86.5,4.2,18.5,598.0,625.19,497.6
2016,12,13,12,0,907.0,79.0,4.2,19.0,613.0,614.89,487.63
2016,12,13,12,15,908.0,79.0,4.25,19.0,616.0,594.63,470.66
2016,12,13,12,30,909.0,79.0,4.3,19.0,619.0,571.46,451.27
2016,12,13,12,45,907.0,78.5,4.35,19.5,614.0,543.43,426.93
2016,12,13,13,0,905.0,78.0,4.4,20.0,609.0,512.85,400.21
2016,12,13,13,15,900.5,77.5,4.35,19.5,595.5,478.75,371.48
2016,12,13,13,30,896.0,77.0,4.3,19.0,582.0,442.54,340.33
2016,12,13,13,45,888.0,75.5,4.25,19.0,561.0,402.18,304.59
2016,12,13,14,0,880.0,74.0,4.2,19.0,540.0,360.38,266.99
2016,12,13,14,15,868.0,72.5,4.15,18.5,511.5,316.16,227.47
2016,12,13,14,30,856.0,71.0,4.1,18.0,483.0,271.24,187.05
2016,12,13,14,45,832.5,70.5,4.05,18.0,447.5,220.08,142.19
2016,12,13,15,0,809.0,70.0,4.0,18.0,412.0,173.85,103.3
2016,12,13,15,15,783.0,67.0,3.85,17.5,371.5,126.43,67.99
2016,12,13,15,30,757.0,64.0,3.7,17.0,331.0,80.76,42.14
2016,12,13,15,45,718.5,60.5,3.6,17.0,286.5,44.87,34.17
2016,12,13,16,0,680.0,57.0,3.5,17.0,242.0,43.63,33.07
2016,12,13,16,15,621.5,51.0,3.1,16.0,196.0,36.65,26.91
2016,12,13,16,30,563.0,45.0,2.7,15.0,150.0,33.45,23.95
2016,12,13,16,45,461.0,37.0,2.35,14.0,106.0,28.37,19.12
2016,12,13,17,0,359.0,29.0,2.0,13.0,62.0,23.15,13.29
2016,12,13,17,15,179.5,14.5,2.05,12.5,31.0,11.39,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,4.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,5.0,11.0,10.48,0.0
2016,12,14,7,45,177.0,24.5,2.25,5.5,45.0,124.26,65.07
2016,12,14,8,0,354.0,38.0,2.5,6.0,79.0,232.71,186.46
2016,12,14,8,15,442.0,48.0,2.35,6.5,123.5,298.03,247.28
2016,12,14,8,30,530.0,58.0,2.2,7.0,168.0,367.33,308.18
2016,12,14,8,45,272.0,83.0,2.05,7.5,140.0,264.28,223.08
2016,12,14,9,0,14.0,108.0,1.9,8.0,112.0,116.34,95.39
2016,12,14,9,15,26.5,127.5,1.8,8.5,137.0,150.46,124.78
2016,12,14,9,30,39.0,147.0,1.7,9.0,162.0,177.92,147.64
2016,12,14,9,45,19.5,132.0,1.65,10.0,139.5,139.93,114.53
2016,12,14,10,0,0.0,117.0,1.6,11.0,117.0,111.25,89.4
2016,12,14,10,15,9.5,152.0,1.6,11.5,156.5,152.05,123.39
2016,12,14,10,30,19.0,187.0,1.6,12.0,196.0,192.8,156.52
2016,12,14,10,45,11.0,180.5,1.65,12.5,186.0,179.78,145.01
2016,12,14,11,0,3.0,174.0,1.7,13.0,176.0,167.25,134.14
2016,12,14,11,15,4.0,179.5,1.65,13.5,182.5,172.52,138.03
2016,12,14,11,30,5.0,185.0,1.6,14.0,189.0,177.75,141.84
2016,12,14,11,45,5.5,188.0,1.6,14.5,192.0,180.22,143.43
2016,12,14,12,0,6.0,191.0,1.6,15.0,195.0,182.66,145.02
2016,12,14,12,15,8.5,199.0,1.55,15.0,204.5,190.86,151.55
2016,12,14,12,30,11.0,207.0,1.5,15.0,214.0,198.79,157.83
2016,12,14,12,45,17.0,216.5,1.5,15.5,226.5,209.55,166.12
2016,12,14,13,0,23.0,226.0,1.5,16.0,239.0,219.65,173.8
2016,12,14,13,15,33.0,231.5,1.5,16.0,250.0,226.87,179.48
2016,12,14,13,30,43.0,237.0,1.5,16.0,261.0,232.43,183.76
2016,12,14,13,45,69.5,238.0,1.55,16.0,275.5,239.0,188.61
2016,12,14,14,0,96.0,239.0,1.6,16.0,290.0,242.93,191.01
2016,12,14,14,15,102.0,227.0,1.65,16.0,278.5,227.71,178.42
2016,12,14,14,30,108.0,215.0,1.7,16.0,267.0,211.81,165.2
2016,12,14,14,45,54.0,160.5,1.75,16.0,186.5,150.89,117.79
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,96.97,75.93
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,87.38,68.31
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,77.81,60.54
2016,12,14,15,45,0.0,73.5,1.7,15.0,73.5,67.49,54.52
2016,12,14,16,0,0.0,62.0,1.7,15.0,62.0,57.26,45.45
2016,12,14,16,15,235.5,59.5,1.6,14.0,103.5,43.33,33.11
2016,12,14,16,30,471.0,57.0,1.5,13.0,145.0,44.03,33.58
2016,12,14,16,45,373.0,45.5,1.45,12.5,102.0,36.13,26.09
2016,12,14,17,0,275.0,34.0,1.4,12.0,59.0,27.93,17.37
2016,12,14,17,15,137.5,17.0,1.55,11.5,29.5,13.43,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,14.0,2.95,4.5,14.0,12.98,1.34
2016,12,15,8,0,0.0,28.0,3.1,5.0,28.0,26.01,16.23
2016,12,15,8,15,0.0,45.0,3.15,5.5,45.0,43.81,32.34
2016,12,15,8,30,0.0,62.0,3.2,6.0,62.0,61.05,47.77
2016,12,15,8,45,0.0,79.0,3.25,6.5,79.0,77.96,62.7
2016,12,15,9,0,0.0,96.0,3.3,7.0,96.0,94.65,77.19
2016,12,15,9,15,0.0,87.5,3.15,7.0,87.5,83.56,67.53
2016,12,15,9,30,0.0,79.0,3.0,7.0,79.0,74.06,59.2
2016,12,15,9,45,0.0,91.0,2.95,7.5,91.0,85.65,68.99
2016,12,15,10,0,0.0,103.0,2.9,8.0,103.0,97.19,78.61
2016,12,15,10,15,0.0,119.5,2.8,8.0,119.5,113.17,92.05
2016,12,15,10,30,0.0,136.0,2.7,8.0,136.0,129.04,105.3
2016,12,15,10,45,1.5,154.5,2.6,8.5,155.5,147.75,120.66
2016,12,15,11,0,3.0,173.0,2.5,9.0,175.0,166.29,135.7
2016,12,15,11,15,8.0,189.0,2.4,9.0,194.0,184.37,150.55
2016,12,15,11,30,13.0,205.0,2.3,9.0,213.0,202.13,165.05
2016,12,15,11,45,8.5,196.0,2.2,9.5,201.5,189.73,154.22
2016,12,15,12,0,4.0,187.0,2.1,10.0,190.0,177.72,143.87
2016,12,15,12,15,6.5,195.0,2.05,10.0,199.5,186.0,150.66
2016,12,15,12,30,9.0,203.0,2.0,10.0,209.0,194.01,157.18
2016,12,15,12,45,11.5,207.0,1.95,10.5,214.0,198.02,160.13
2016,12,15,13,0,14.0,211.0,1.9,11.0,219.0,201.73,162.84
2016,12,15,13,15,12.5,204.0,1.9,11.0,211.5,193.4,156.08
2016,12,15,13,30,11.0,197.0,1.9,11.0,204.0,185.2,149.49
2016,12,15,13,45,5.5,167.5,1.9,11.5,171.0,155.75,125.23
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,126.97,101.51
2016,12,15,14,15,0.0,146.5,1.9,12.0,147.0,133.91,107.51
2016,12,15,14,30,0.0,155.0,1.9,12.0,156.0,140.38,113.08
2016,12,15,14,45,0.0,146.5,1.9,12.5,147.0,132.1,106.2
2016,12,15,15,0,0.0,138.0,1.9,13.0,138.0,123.77,99.3
2016,12,15,15,15,0.0,124.0,1.85,12.5,124.0,110.92,88.93
2016,12,15,15,30,0.0,110.0,1.8,12.0,110.0,98.15,78.49
2016,12,15,15,45,248.5,101.5,1.75,12.0,170.0,77.31,63.91
2016,12,15,16,0,497.0,93.0,1.7,12.0,230.0,67.76,55.39
2016,12,15,16,15,434.0,81.5,1.5,11.0,185.0,60.54,48.98
2016,12,15,16,30,371.0,70.0,1.3,10.0,140.0,53.08,42.1
2016,12,15,16,45,282.5,54.5,1.1,9.5,98.5,42.08,31.71
2016,12,15,17,0,194.0,39.0,0.9,9.0,57.0,30.67,20.02
2016,12,15,17,15,97.0,19.5,0.95,8.5,28.5,15.45,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,161.0,19.5,3.6,8.5,37.5,110.72,47.64
2016,12,16,8,0,322.0,39.0,3.8,9.0,75.0,217.51,171.61
2016,12,16,8,15,411.5,49.0,3.95,9.5,118.5,282.7,232.66
2016,12,16,8,30,501.0,59.0,4.1,10.0,162.0,351.85,294.0
2016,12,16,8,45,566.0,64.5,4.35,11.0,207.5,405.81,340.76
2016,12,16,9,0,631.0,70.0,4.6,12.0,253.0,460.83,386.77
2016,12,16,9,15,668.5,75.0,4.7,12.5,296.0,499.63,418.57
2016,12,16,9,30,706.0,80.0,4.8,13.0,339.0,537.44,448.65
2016,12,16,9,45,738.5,81.5,4.95,14.0,378.5,566.67,470.46
2016,12,16,10,0,771.0,83.0,5.1,15.0,418.0,592.08,488.75
2016,12,16,10,15,385.5,98.0,5.2,15.5,265.5,362.96,301.19
2016,12,16,10,30,0.0,113.0,5.3,16.0,113.0,106.34,83.39
2016,12,16,10,45,0.0,113.0,5.4,16.5,113.0,106.08,83.04
2016,12,16,11,0,0.0,113.0,5.5,17.0,113.0,105.89,82.58
2016,12,16,11,15,0.0,126.5,5.55,17.5,126.5,118.68,92.82
2016,12,16,11,30,0.0,140.0,5.6,18.0,140.0,131.39,102.91
2016,12,16,11,45,10.0,181.5,5.7,18.5,187.5,176.75,139.61
2016,12,16,12,0,20.0,223.0,5.8,19.0,235.0,221.35,175.17
2016,12,16,12,15,17.5,219.5,5.85,19.0,230.0,215.29,170.13
2016,12,16,12,30,15.0,216.0,5.9,19.0,225.0,209.38,165.33
2016,12,16,12,45,7.5,187.5,5.95,19.5,192.0,178.02,139.79
2016,12,16,13,0,0.0,159.0,6.0,20.0,159.0,147.5,114.98
2016,12,16,13,15,0.0,150.0,6.0,20.0,150.0,138.92,108.14
2016,12,16,13,30,0.0,141.0,6.0,20.0,141.0,130.41,101.36
2016,12,16,13,45,5.0,163.5,6.0,20.5,166.5,152.03,118.72
2016,12,16,14,0,10.0,186.0,6.0,21.0,192.0,172.44,134.95
2016,12,16,14,15,12.0,181.5,5.9,21.0,187.5,167.58,131.09
2016,12,16,14,30,14.0,177.0,5.8,21.0,183.0,162.37,126.98
2016,12,16,14,45,7.0,130.5,5.7,21.0,133.5,120.02,93.02
2016,12,16,15,0,0.0,84.0,5.6,21.0,84.0,77.91,58.98
2016,12,16,15,15,0.0,76.0,5.35,20.5,76.0,70.62,53.21
2016,12,16,15,30,0.0,68.0,5.1,20.0,68.0,63.26,47.31
2016,12,16,15,45,319.0,66.0,4.85,20.0,154.0,46.05,34.76
2016,12,16,16,0,638.0,64.0,4.6,20.0,240.0,45.18,33.99
2016,12,16,16,15,579.0,57.5,4.25,19.0,194.5,41.86,31.11
2016,12,16,16,30,520.0,51.0,3.9,18.0,149.0,38.49,28.03
2016,12,16,16,45,420.5,41.5,3.6,17.5,105.5,32.26,22.19
2016,12,16,17,0,321.0,32.0,3.3,17.0,62.0,25.83,15.4
2016,12,16,17,15,160.5,16.0,3.4,16.5,31.0,12.66,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,176.5,17.5,3.25,16.5,37.0,113.97,41.97
2016,12,17,8,0,353.0,35.0,3.5,17.0,74.0,227.68,173.75
2016,12,17,8,15,441.5,44.0,3.6,17.5,117.0,291.57,232.52
2016,12,17,8,30,530.0,53.0,3.7,18.0,160.0,359.62,291.18
2016,12,17,8,45,581.0,60.0,3.8,18.5,204.5,408.14,332.47
2016,12,17,9,0,632.0,67.0,3.9,19.0,249.0,457.25,372.67
2016,12,17,9,15,669.0,72.0,4.15,19.5,292.0,495.79,403.47
2016,12,17,9,30,706.0,77.0,4.4,20.0,335.0,533.37,432.76
2016,12,17,9,45,728.0,81.5,4.7,20.5,373.0,559.69,452.83
2016,12,17,10,0,750.0,86.0,5.0,21.0,411.0,581.74,469.26
2016,12,17,10,15,375.0,101.5,5.05,21.5,264.0,360.17,291.82
2016,12,17,10,30,0.0,117.0,5.1,22.0,117.0,110.28,84.61
2016,12,17,10,45,0.0,125.5,5.15,22.5,125.5,118.27,90.93
2016,12,17,11,0,0.0,134.0,5.2,23.0,134.0,126.21,96.98
2016,12,17,11,15,5.0,164.5,5.1,23.0,167.5,158.58,122.84
2016,12,17,11,30,10.0,195.0,5.0,23.0,201.0,190.62,148.17
2016,12,17,11,45,87.5,236.5,4.95,23.5,287.5,281.18,220.0
2016,12,17,12,0,165.0,278.0,4.9,24.0,374.0,367.8,286.67
2016,12,17,12,15,278.0,262.0,4.8,24.0,426.0,413.13,321.7
2016,12,17,12,30,391.0,246.0,4.7,24.0,478.0,448.33,348.19
2016,12,17,12,45,373.0,248.0,4.6,24.5,468.0,426.62,329.64
2016,12,17,13,0,355.0,250.0,4.5,25.0,458.0,404.73,311.15
2016,12,17,13,15,604.0,171.0,4.4,25.0,515.5,432.63,330.4
2016,12,17,13,30,853.0,92.0,4.3,25.0,573.0,439.75,331.25
2016,12,17,13,45,849.5,89.5,4.2,25.0,554.0,401.36,297.86
2016,12,17,14,0,846.0,87.0,4.1,25.0,535.0,361.29,262.63
2016,12,17,14,15,834.5,85.0,3.85,24.5,507.5,317.83,224.76
2016,12,17,14,30,823.0,83.0,3.6,24.0,480.0,273.74,186.08
2016,12,17,14,45,809.0,79.5,3.35,24.0,447.0,227.42,145.79
2016,12,17,15,0,795.0,76.0,3.1,24.0,414.0,181.18,107.25
2016,12,17,15,15,769.5,73.0,2.65,23.5,374.0,134.52,72.8
2016,12,17,15,30,744.0,70.0,2.2,23.0,334.0,89.55,46.91
2016,12,17,15,45,709.5,65.0,1.8,23.0,290.5,48.56,36.46
2016,12,17,16,0,675.0,60.0,1.4,23.0,247.0,41.99,30.81
2016,12,17,16,15,617.0,54.0,1.3,22.0,200.5,38.94,28.21
2016,12,17,16,30,559.0,48.0,1.2,21.0,154.0,35.85,25.42
2016,12,17,16,45,465.5,39.0,1.2,20.0,110.0,29.96,20.02
2016,12,17,17,0,372.0,30.0,1.2,19.0,66.0,23.87,13.77
2016,12,17,17,15,186.0,15.0,1.15,19.0,33.0,11.7,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-4.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-4.0,0.0,0.0,0.0
2016,12,18,7,45,25.0,19.0,6.7,-4.0,22.0,35.38,8.72
2016,12,18,8,0,50.0,38.0,6.7,-4.0,44.0,74.52,58.28
2016,12,18,8,15,68.5,58.0,6.7,-3.5,70.0,107.76,90.48
2016,12,18,8,30,87.0,78.0,6.7,-3.0,96.0,140.8,121.5
2016,12,18,8,45,99.5,98.0,6.75,-3.0,123.0,170.73,149.43
2016,12,18,9,0,112.0,118.0,6.8,-3.0,150.0,200.55,176.75
2016,12,18,9,15,118.0,137.0,6.75,-2.5,175.5,225.12,198.46
2016,12,18,9,30,124.0,156.0,6.7,-2.0,201.0,249.25,219.31
2016,12,18,9,45,130.5,172.5,6.7,-2.0,224.5,270.22,237.45
2016,12,18,10,0,137.0,189.0,6.7,-2.0,248.0,290.73,254.97
2016,12,18,10,15,92.5,196.5,6.65,-1.5,238.0,259.92,226.27
2016,12,18,10,30,48.0,204.0,6.6,-1.0,228.0,237.03,204.53
2016,12,18,10,45,113.5,224.5,6.6,-0.5,284.0,305.72,264.41
2016,12,18,11,0,179.0,245.0,6.6,0.0,340.0,365.28,315.32
2016,12,18,11,15,297.0,234.5,6.6,0.0,399.5,430.55,371.99
2016,12,18,11,30,415.0,224.0,6.6,0.0,459.0,491.9,424.33
2016,12,18,11,45,419.5,228.0,6.6,0.0,469.5,488.74,420.6
2016,12,18,12,0,424.0,232.0,6.6,0.0,480.0,483.84,415.52
2016,12,18,12,15,362.5,247.5,6.55,0.0,461.0,447.14,383.01
2016,12,18,12,30,301.0,263.0,6.5,0.0,442.0,416.14,355.39
2016,12,18,12,45,262.5,267.0,6.5,0.5,422.0,387.94,329.97
2016,12,18,13,0,224.0,271.0,6.5,1.0,402.0,359.42,304.46
2016,12,18,13,15,312.5,248.5,6.4,1.0,427.0,369.15,311.62
2016,12,18,13,30,401.0,226.0,6.3,1.0,452.0,371.05,311.06
2016,12,18,13,45,555.0,172.5,6.25,1.0,473.0,363.05,300.19
2016,12,18,14,0,709.0,119.0,6.2,1.0,494.0,342.54,276.41
2016,12,18,14,15,556.5,151.0,6.1,1.0,436.0,291.96,232.79
2016,12,18,14,30,404.0,183.0,6.0,1.0,378.0,252.52,200.67
2016,12,18,14,45,615.0,129.5,5.95,1.0,402.5,229.2,169.56
2016,12,18,15,0,826.0,76.0,5.9,1.0,427.0,187.17,121.36
2016,12,18,15,15,800.0,73.0,5.75,0.5,386.0,138.92,82.18
2016,12,18,15,30,774.0,70.0,5.6,0.0,345.0,92.37,52.56
2016,12,18,15,45,739.0,65.0,5.5,0.0,300.5,48.58,40.09
2016,12,18,16,0,704.0,60.0,5.4,0.0,256.0,46.13,37.79
2016,12,18,16,15,646.0,54.0,5.15,0.0,208.5,38.94,30.94
2016,12,18,16,30,588.0,48.0,4.9,0.0,161.0,35.83,27.78
2016,12,18,16,45,496.0,39.0,4.65,0.0,115.5,29.93,21.86
2016,12,18,17,0,404.0,30.0,4.4,0.0,70.0,23.82,15.13
2016,12,18,17,15,202.0,15.0,4.2,0.0,35.0,11.66,0.0
2016,12,18,17,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,15.0,3.9,-4.0,39.5,131.15,39.32
2016,12,19,8,0,457.0,30.0,4.0,-4.0,79.0,262.97,215.49
2016,12,19,8,15,546.0,37.5,4.0,-3.5,125.0,329.39,283.04
2016,12,19,8,30,635.0,45.0,4.0,-3.0,171.0,399.41,348.49
2016,12,19,8,45,688.0,50.0,4.0,-2.5,218.5,449.97,395.02
2016,12,19,9,0,741.0,55.0,4.0,-2.0,266.0,500.8,439.83
2016,12,19,9,15,776.0,58.5,4.0,-1.5,310.5,539.1,472.42
2016,12,19,9,30,811.0,62.0,4.0,-1.0,355.0,576.04,502.7
2016,12,19,9,45,834.5,64.5,4.0,-0.5,395.5,602.94,523.77
2016,12,19,10,0,858.0,67.0,4.0,0.0,436.0,627.48,542.33
2016,12,19,10,15,874.5,69.0,3.95,0.0,470.5,640.61,552.03
2016,12,19,10,30,891.0,71.0,3.9,0.0,505.0,654.79,562.26
2016,12,19,10,45,737.0,114.5,3.9,0.5,487.0,607.35,519.5
2016,12,19,11,0,583.0,158.0,3.9,1.0,469.0,545.84,465.78
2016,12,19,11,15,610.0,156.0,3.85,1.5,491.5,557.24,473.56
2016,12,19,11,30,637.0,154.0,3.8,2.0,514.0,562.31,475.81
2016,12,19,11,45,650.0,154.0,3.75,2.5,528.0,557.99,470.28
2016,12,19,12,0,663.0,154.0,3.7,3.0,542.0,551.0,462.52
2016,12,19,12,15,597.0,177.5,3.65,3.0,528.5,519.29,434.78
2016,12,19,12,30,531.0,201.0,3.6,3.0,515.0,485.72,405.7
2016,12,19,12,45,733.5,139.5,3.55,3.5,569.5,515.78,428.69
2016,12,19,13,0,936.0,78.0,3.5,4.0,624.0,531.83,438.28
2016,12,19,13,15,817.0,106.0,3.45,4.0,576.0,471.28,386.31
2016,12,19,13,30,698.0,134.0,3.4,4.0,528.0,414.25,337.53
2016,12,19,13,45,637.5,146.5,3.35,4.5,496.5,373.07,300.64
2016,12,19,14,0,577.0,159.0,3.3,5.0,465.0,333.61,265.26
2016,12,19,14,15,545.5,158.5,3.25,5.0,436.0,295.94,231.4
2016,12,19,14,30,514.0,158.0,3.2,5.0,407.0,259.86,198.98
2016,12,19,14,45,682.5,113.0,3.15,5.0,418.5,229.5,163.77
2016,12,19,15,0,851.0,68.0,3.1,5.0,430.0,185.45,116.51
2016,12,19,15,15,826.0,65.0,2.9,4.5,389.0,136.12,77.01
2016,12,19,15,30,801.0,62.0,2.7,4.0,348.0,88.32,46.77
2016,12,19,15,45,763.0,58.5,2.55,4.0,302.5,43.06,34.38
2016,12,19,16,0,725.0,55.0,2.4,4.0,257.0,41.7,33.14
2016,12,19,16,15,668.5,50.0,2.1,3.0,210.0,39.01,30.68
2016,12,19,16,30,612.0,45.0,1.8,2.0,163.0,36.34,28.09
2016,12,19,16,45,515.5,37.0,1.5,1.5,117.0,28.1,20.12
2016,12,19,17,0,419.0,29.0,1.2,1.0,71.0,22.83,14.33
2016,12,19,17,15,209.5,14.5,1.2,0.5,35.5,11.17,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
